Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,95.7117657329,21.051499177,0.0,0.0,3.49369000822,6.81298672936,69.6655740604,67.8943240604,1.75125,0.02
 01/01  02:00:00,97.4921022724,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,52.890239775,51.118989775,1.75125,0.02
 01/01  03:00:00,90.0392585624,15.027785918,0.0,0.0,3.49369000822,6.81298672936,44.0562095294,41.1406266063,1.75125,1.16433292317
 01/01  04:00:00,97.3440300159,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,75.5064316238,73.7351816238,1.75125,0.02
 01/01  05:00:00,104.96385901,23.3381898405,0.0,0.0,3.49369000822,6.81298672936,81.2602451248,79.4889951248,1.75125,0.02
 01/01  06:00:00,98.6581889719,17.4730348698,0.0,0.0,3.49369000822,6.81298672936,80.5564259527,77.6408372351,1.75125,1.16433871762
 01/01  07:00:00,128.914230546,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,673.401407833,669.878907833,3.5025,0.02
 01/01  08:00:00,137.972589351,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,639.745630263,635.078743014,3.5025,1.16438724957
 01/01  09:00:00,159.971310546,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,571.900755313,568.378255313,3.5025,0.02
 01/01  10:00:00,132.350961557,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,560.44873542,555.781741222,3.5025,1.16449419866
 01/01  11:00:00,166.989562299,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,512.834321106,505.809321106,7.005,0.02
 01/01  12:00:00,198.521513708,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,482.967054653,474.797104372,7.005,1.16495028104
 01/01  13:00:00,205.640166676,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,450.955353164,440.450356109,9.34,1.16499705498
 01/01  14:00:00,202.638090204,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,438.819683484,428.314674215,9.34,1.16500926956
 01/01  15:00:00,198.892714629,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,431.765987398,421.2610203,9.34,1.16496709879
 01/01  16:00:00,195.46894844,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,434.210488699,423.705522778,9.34,1.16496592185
 01/01  17:00:00,205.647433213,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,453.605122596,443.100110369,9.34,1.16501222738
 01/01  18:00:00,180.587595877,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,536.020088893,527.850125731,7.005,1.16496316191
 01/01  19:00:00,187.281537709,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,555.433598481,549.598729582,4.67,1.164868899
 01/01  20:00:00,167.143609003,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,566.316022022,560.481110329,4.67,1.16491169313
 01/01  21:00:00,158.266621956,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,576.336648509,570.501972876,4.67,1.16467563373
 01/01  22:00:00,144.288136297,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,540.681427442,535.991427442,4.67,0.02
 01/01  23:00:00,83.2920139449,7.16323710423,0.0,0.0,3.49369000822,6.81298672936,30.205845531,27.2901458794,1.75125,1.16444965163
 01/01  24:00:00,129.622440608,17.0109524155,0.0,0.0,3.49369000822,6.81298672936,56.6817262805,54.9104762805,1.75125,0.02
 01/02  01:00:00,105.567869134,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,100.370168747,98.0151687466,2.335,0.02
 01/02  02:00:00,98.0356619183,20.9808141131,0.0,0.0,3.49369000822,9.08398230582,111.444638654,107.945318664,2.335,1.16431998955
 01/02  03:00:00,97.5073474435,20.5011531114,0.0,0.0,3.49369000822,9.08398230582,114.233335159,111.878335159,2.335,0.02
 01/02  04:00:00,101.698123187,25.04976,0.0,0.0,3.49369000822,9.08398230582,159.667954569,157.312954569,2.335,0.02
 01/02  05:00:00,106.052797573,22.5148227575,0.0,0.0,3.49369000822,9.08398230582,157.5678632,154.068569806,2.335,1.16429339439
 01/02  06:00:00,104.159598201,21.0977120287,0.0,0.0,3.49369000822,9.08398230582,150.120552087,147.765552087,2.335,0.02
 01/02  07:00:00,142.931046759,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,714.096329089,709.406329089,4.67,0.02
 01/02  08:00:00,152.043043208,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,656.651897034,650.817330577,4.67,1.16456645653
 01/02  09:00:00,214.906730925,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,610.368496519,602.175996519,8.1725,0.02
 01/02  10:00:00,238.854330398,34.3311473931,0.0,0.0,62.886420148,41.4019203762,564.430145882,552.757609813,10.5075,1.16503606929
 01/02  11:00:00,228.980747038,34.3311473931,0.0,0.0,62.886420148,41.4019203762,534.925538918,522.107758224,10.5075,2.31028069402
 01/02  12:00:00,260.034890537,34.3311473931,0.0,0.0,62.886420148,41.4019203762,492.240454314,480.567434672,10.5075,1.16551964107
 01/02  13:00:00,239.805215255,34.3311473931,0.0,0.0,62.886420148,41.4019203762,467.19170155,454.372835718,10.5075,2.31136583177
 01/02  14:00:00,236.274035274,34.3311473931,0.0,0.0,62.886420148,41.4019203762,435.326453057,423.653230003,10.5075,1.16572305325
 01/02  15:00:00,232.500611529,34.3311473931,0.0,0.0,62.886420148,41.4019203762,433.372615703,421.699588849,10.5075,1.16552685348
 01/02  16:00:00,229.081915019,34.3311473931,0.0,0.0,62.886420148,41.4019203762,438.413098594,425.594919551,10.5075,2.31067904299
 01/02  17:00:00,239.262453957,34.3311473931,0.0,0.0,62.886420148,41.4019203762,459.753928623,448.08117886,10.5075,1.165249763
 01/02  18:00:00,242.636732624,34.3311473931,0.0,0.0,62.886420148,41.4019203762,484.703561452,473.030848834,10.5075,1.16521261803
 01/02  19:00:00,242.260277372,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,506.953942511,496.448654624,9.34,1.16528788671
 01/02  20:00:00,225.957514814,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,526.342802735,515.837863199,9.34,1.16493953574
 01/02  21:00:00,200.925985151,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,546.971748934,537.634363872,8.1725,1.16488506235
 01/02  22:00:00,144.285087291,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,542.989786334,537.155052341,4.67,1.16473399266
 01/02  23:00:00,87.4446915741,9.10707224172,0.0,0.0,3.49369000822,9.08398230582,33.0146782237,30.6596782237,2.335,0.02
 01/02  24:00:00,136.204968025,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,105.107937467,101.60852893,2.335,1.16440853706
 01/03  01:00:00,104.70823209,21.5341291304,0.0,0.0,3.49369000822,9.08398230582,115.39088094,113.03588094,2.335,0.02
 01/03  02:00:00,96.0044153641,19.0061457098,0.0,0.0,3.49369000822,9.08398230582,100.198772793,96.699443701,2.335,1.16432909239
 01/03  03:00:00,100.506333477,23.8425213936,0.0,0.0,3.49369000822,9.08398230582,146.007316912,143.652316912,2.335,0.02
 01/03  04:00:00,100.913140365,23.9387282286,0.0,0.0,3.49369000822,9.08398230582,151.280492726,148.925492726,2.335,0.02
 01/03  05:00:00,119.994102584,20.5401543542,0.0,0.0,3.49369000822,9.08398230582,122.342139958,119.987139958,2.335,0.02
 01/03  06:00:00,123.221017143,24.098189501,0.0,0.0,3.49369000822,9.08398230582,155.404605771,151.905308633,2.335,1.16429713804
 01/03  07:00:00,159.856581777,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,641.791396017,637.101396017,4.67,0.02
 01/03  08:00:00,161.215019027,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,584.554956647,578.720467995,4.67,1.16448865141
 01/03  09:00:00,215.011472515,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,529.066089365,520.873589365,8.1725,0.02
 01/03  10:00:00,238.971210997,34.3311473931,0.0,0.0,62.886420148,41.4019203762,467.159411734,455.486951671,10.5075,1.16496006265
 01/03  11:00:00,229.089573411,34.3311473931,0.0,0.0,62.886420148,41.4019203762,438.996782309,427.324143575,10.5075,1.16513873491
 01/03  12:00:00,260.111721563,34.3311473931,0.0,0.0,62.886420148,41.4019203762,422.425046139,409.606407021,10.5075,2.31113911822
 01/03  13:00:00,239.891007143,34.3311473931,0.0,0.0,62.886420148,41.4019203762,406.991362191,394.798631076,10.5075,1.68523111474
 01/03  14:00:00,236.398543214,34.3311473931,0.0,0.0,62.886420148,41.4019203762,394.5129397,382.213838158,10.5075,1.79160154218
 01/03  15:00:00,232.608780535,34.3311473931,0.0,0.0,62.886420148,41.4019203762,378.555449436,366.882489557,10.5075,1.16545987859
 01/03  16:00:00,229.195765568,34.3311473931,0.0,0.0,62.886420148,41.4019203762,376.17218362,363.354134947,10.5075,2.31054867318
 01/03  17:00:00,239.391614496,34.3311473931,0.0,0.0,62.886420148,41.4019203762,386.976287923,375.303601588,10.5075,1.16518633503
 01/03  18:00:00,242.763435848,34.3311473931,0.0,0.0,62.886420148,41.4019203762,399.757518939,388.084577085,10.5075,1.16544185328
 01/03  19:00:00,242.316256546,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,414.534876732,404.029650019,9.34,1.16522671259
 01/03  20:00:00,219.491708089,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,421.81246302,411.307358656,9.34,1.1651043644
 01/03  21:00:00,194.910119098,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,426.413517469,417.075971782,8.1725,1.16504568655
 01/03  22:00:00,139.600505517,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,403.492965961,397.65829091,4.67,1.16467505039
 01/03  23:00:00,81.0216956644,2.32532425807,0.0,0.0,3.49369000822,9.08398230582,8.60245040503,6.24745040503,2.335,0.02
 01/03  24:00:00,131.526370251,16.5713519178,0.0,0.0,3.49369000822,9.08398230582,50.6685952064,47.169276165,2.335,1.16431904142
 01/04  01:00:00,101.5606347,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,45.8218893387,43.4668893387,2.335,0.02
 01/04  02:00:00,96.9390974985,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,74.6382761009,72.2832761009,2.335,0.02
 01/04  03:00:00,99.5803725214,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,81.6607439036,78.1614229955,2.335,1.16432090807
 01/04  04:00:00,95.101858641,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,65.7751568399,63.4201568399,2.335,0.02
 01/04  05:00:00,103.37352786,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,94.1102874248,91.7552874248,2.335,0.02
 01/04  06:00:00,106.669523657,23.3580183611,0.0,0.0,3.49369000822,9.08398230582,103.804558805,100.305257247,2.335,1.16430155809
 01/04  07:00:00,143.410508888,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,573.408466176,568.718466176,4.67,0.02
 01/04  08:00:00,152.219243535,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,526.666235269,520.831674698,4.67,1.16456057079
 01/04  09:00:00,214.970371042,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,471.508767121,463.316267121,8.1725,0.02
 01/04  10:00:00,239.081336602,34.3311473931,0.0,0.0,62.886420148,41.4019203762,417.608407774,405.936002776,10.5075,1.16490499735
 01/04  11:00:00,229.280422236,34.3311473931,0.0,0.0,62.886420148,41.4019203762,391.953055264,380.280470094,10.5075,1.16508517083
 01/04  12:00:00,260.224780496,34.3311473931,0.0,0.0,62.886420148,41.4019203762,363.666939326,350.848059075,10.5075,2.31138025033
 01/04  13:00:00,240.133211883,34.3311473931,0.0,0.0,62.886420148,41.4019203762,341.618069433,329.944909704,10.5075,1.16565972853
 01/04  14:00:00,236.776685172,34.3311473931,0.0,0.0,62.886420148,41.4019203762,327.630936859,314.812018259,10.5075,2.31141859987
 01/04  15:00:00,232.956651171,34.3311473931,0.0,0.0,62.886420148,41.4019203762,311.820056263,300.147142251,10.5075,1.16541401264
 01/04  16:00:00,229.554338044,34.3311473931,0.0,0.0,62.886420148,41.4019203762,301.826274417,289.008314156,10.5075,2.31046026142
 01/04  17:00:00,239.768827021,34.3311473931,0.0,0.0,62.886420148,41.4019203762,303.510265831,291.837335196,10.5075,1.16543063537
 01/04  18:00:00,243.164156258,34.3311473931,0.0,0.0,62.886420148,41.4019203762,309.01730767,297.344407019,10.5075,1.16540065027
 01/04  19:00:00,242.570893288,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,319.929543526,309.424357006,9.34,1.16518651973
 01/04  20:00:00,226.49332544,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,329.83346318,319.328398081,9.34,1.16506509957
 01/04  21:00:00,201.544047738,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,332.438608462,323.101100937,8.1725,1.16500752529
 01/04  22:00:00,144.623782463,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,306.323063274,300.488256445,4.67,1.16480682988
 01/04  23:00:00,79.3659740756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  24:00:00,115.155154499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937439525,0.0,2.335,1.16437439525
 01/05  01:00:00,98.0238861441,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,28.0406755019,25.6856755019,2.335,0.02
 01/05  02:00:00,92.0310257679,14.2016313218,0.0,0.0,3.49369000822,9.08398230582,31.8699402628,29.5149402628,2.335,0.02
 01/05  03:00:00,87.6865916101,9.86309002232,0.0,0.0,3.49369000822,9.08398230582,27.0646508069,23.5653281182,2.335,1.16432268866
 01/05  04:00:00,96.0618881218,18.3691136245,0.0,0.0,3.49369000822,9.08398230582,41.7669031219,39.4119031219,2.335,0.02
 01/05  05:00:00,104.100436629,19.6784344341,0.0,0.0,3.49369000822,9.08398230582,39.4875842466,37.1325842466,2.335,0.02
 01/05  06:00:00,100.650023106,16.6025492819,0.0,0.0,3.49369000822,9.08398230582,31.7882432486,28.2889643485,2.335,1.16427890017
 01/05  07:00:00,143.716012623,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,447.856459583,443.166459583,4.67,0.02
 01/05  08:00:00,153.046996973,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,397.26711147,391.432586404,4.67,1.16452506598
 01/05  09:00:00,215.753972692,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,355.465690776,347.273190776,8.1725,0.02
 01/05  10:00:00,241.276835627,34.3311473931,0.0,0.0,62.886420148,41.4019203762,302.067552697,290.395181696,10.5075,1.16487100066
 01/05  11:00:00,232.923276114,34.3311473931,0.012904276235,0.0,62.886420148,41.4019203762,263.81625012,252.143435879,10.5075,1.16531424146
 01/05  12:00:00,264.37098161,34.3311473931,0.0327161160084,0.0,62.886420148,41.4019203762,232.789261772,219.970441794,10.5075,2.31131997805
 01/05  13:00:00,245.484342754,34.3311473931,0.0128752209326,0.0,62.886420148,41.4019203762,211.663327852,199.990196141,10.5075,1.16563171074
 01/05  14:00:00,242.714694643,34.3311473931,0.0,0.0,62.886420148,41.4019203762,205.482718184,192.663851994,10.5075,2.31136619073
 01/05  15:00:00,238.861583378,34.3311473931,0.0,0.0,62.886420148,41.4019203762,200.964799705,189.291910531,10.5075,1.16538917376
 01/05  16:00:00,235.452312481,34.3311473931,0.0,0.0,62.886420148,41.4019203762,200.76400778,187.946094028,10.5075,2.31041375263
 01/05  17:00:00,245.399719586,34.3311473931,0.0,0.0,62.886420148,41.4019203762,213.419960067,201.747050661,10.5075,1.16540940562
 01/05  18:00:00,247.381203784,34.3311473931,0.0,0.0,62.886420148,41.4019203762,231.330933984,219.658053314,10.5075,1.16538066977
 01/05  19:00:00,244.936704773,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,250.319028988,239.813861506,9.34,1.16516748183
 01/05  20:00:00,228.169780744,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,266.864714652,256.35966774,9.34,1.16504691253
 01/05  21:00:00,202.596063676,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,279.09099778,269.753507375,8.1725,1.1649904058
 01/05  22:00:00,145.221762178,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,262.137721671,256.30293124,4.67,1.16479043143
 01/05  23:00:00,81.1975910118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,116.71546734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935821993,0.0,2.335,1.16435821993
 01/06  01:00:00,84.6939967744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  02:00:00,91.9974735242,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,28.8319458083,26.4769458083,2.335,0.02
 01/06  03:00:00,91.984087767,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,34.2609386129,30.7616316035,2.335,1.16430700934
 01/06  04:00:00,87.6257896775,9.67582569231,0.00203563090838,0.0,3.49369000822,9.08398230582,27.2812156724,24.9262156724,2.335,0.02
 01/06  05:00:00,119.545834841,19.3899135146,0.0,0.0,3.49369000822,9.08398230582,48.1050661391,45.7500661391,2.335,0.02
 01/06  06:00:00,121.568166725,21.3522157532,0.0,0.0,3.49369000822,9.08398230582,50.5235594849,47.0242657997,2.335,1.16429368516
 01/06  07:00:00,160.278377586,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,484.339401904,479.649401904,4.67,0.02
 01/06  08:00:00,161.861331104,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,454.586357133,448.751846413,4.67,1.16451072002
 01/06  09:00:00,215.300780223,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,416.246947993,408.054447993,8.1725,0.02
 01/06  10:00:00,239.281378347,34.3311473931,0.0,0.0,62.886420148,41.4019203762,352.822646861,341.150288684,10.5075,1.1648581768
 01/06  11:00:00,229.76071316,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.178848698,308.506045561,10.5075,1.16530313732
 01/06  12:00:00,260.470435231,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.845154503,292.026352039,10.5075,2.31130246401
 01/06  13:00:00,240.318765494,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.905507202,276.232382385,10.5075,1.1656248166
 01/06  14:00:00,237.311482468,34.3311473931,0.0,0.0,62.886420148,41.4019203762,267.992354424,255.173498311,10.5075,2.31135611328
 01/06  15:00:00,233.441898932,34.3311473931,0.0,0.0,62.886420148,41.4019203762,264.670163619,252.997278124,10.5075,1.16538549458
 01/06  16:00:00,230.047412709,34.3311473931,0.0,0.0,62.886420148,41.4019203762,266.416252106,253.598342699,10.5075,2.3104094077
 01/06  17:00:00,236.783745461,34.3311473931,0.0,0.0,62.886420148,41.4019203762,270.007378954,258.334469711,10.5075,1.16540924299
 01/06  18:00:00,243.516181364,34.3311473931,0.0,0.0,62.886420148,41.4019203762,277.577129114,265.904247461,10.5075,1.16538165302
 01/06  19:00:00,242.743538141,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,294.777039869,284.271870552,9.34,1.16516931663
 01/06  20:00:00,220.005830829,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,304.967341339,294.462291672,9.34,1.16504966644
 01/06  21:00:00,195.545718447,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,307.558356929,298.220862773,8.1725,1.16499415625
 01/06  22:00:00,139.948345737,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,285.410324252,279.575529327,4.67,1.1647949249
 01/06  23:00:00,79.498826056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,115.219625821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936291443,0.0,2.335,1.16436291443
 01/07  01:00:00,91.035508177,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,17.8222586541,16.0510086541,1.75125,0.02
 01/07  02:00:00,89.5932452181,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,29.986817907,27.0711221392,1.75125,1.16444576776
 01/07  03:00:00,89.7480449824,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,29.851068343,28.079818343,1.75125,0.02
 01/07  04:00:00,85.3822024883,9.4885613623,0.00091047245443,0.0,3.49369000822,6.81298672936,23.413128189,21.641878189,1.75125,0.02
 01/07  05:00:00,97.1410642808,14.466922456,0.00082070729264,0.0,3.49369000822,6.81298672936,39.2213309857,36.3057545899,1.75125,1.16432639576
 01/07  06:00:00,100.200171967,17.7752934361,0.0,0.0,3.49369000822,6.81298672936,37.4936675956,35.7224175956,1.75125,0.02
 01/07  07:00:00,129.761447101,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,450.237961145,445.57114816,3.5025,1.16431298477
 01/07  08:00:00,138.796427881,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,411.486802805,407.964302805,3.5025,0.02
 01/07  09:00:00,187.970640952,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,368.912411689,361.910177131,5.8375,1.1647345575
 01/07  10:00:00,205.896050195,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,310.479742416,299.974946053,9.34,1.16479636364
 01/07  11:00:00,232.606855677,34.3311473931,0.0254844771702,0.0,62.886420148,41.4019203762,255.81898401,244.146151467,10.5075,1.16533254284
 01/07  12:00:00,264.47059772,34.3311473931,0.0312975103831,0.0,62.886420148,41.4019203762,219.849927469,208.176965489,10.5075,1.16546197944
 01/07  13:00:00,245.91872024,34.3311473931,0.0,0.0,62.886420148,41.4019203762,204.546752498,191.727800773,10.5075,2.31145172583
 01/07  14:00:00,244.257391522,34.3311473931,0.0279899462347,0.0,62.886420148,41.4019203762,187.936756959,176.263650438,10.5075,1.16560652156
 01/07  15:00:00,241.600808192,34.3311473931,0.189103569787,0.0,62.886420148,41.4019203762,179.862710988,167.044316727,10.5075,2.31089426051
 01/07  16:00:00,238.733494864,34.3311473931,0.280534937779,0.0,62.886420148,41.4019203762,174.381803658,162.708921282,10.5075,1.16538237599
 01/07  17:00:00,245.754723465,34.3311473931,0.347634280312,0.0,62.886420148,41.4019203762,171.341618841,159.668802404,10.5075,1.16531643724
 01/07  18:00:00,252.243386034,34.3311473931,0.287599833625,0.0,62.886420148,41.4019203762,180.432881168,167.614964532,10.5075,2.31041663631
 01/07  19:00:00,236.286776374,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,201.542605089,192.204790507,8.1725,1.1653145816
 01/07  20:00:00,191.28448503,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,210.787768158,203.785113237,5.8375,1.1651549212
 01/07  21:00:00,180.334734975,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,213.625532222,206.623158214,5.8375,1.16487400882
 01/07  22:00:00,136.116096919,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,188.414231245,184.891731245,3.5025,0.02
 01/07  23:00:00,84.0109923485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158680048,0.0,1.75125,1.1646180048
 01/07  24:00:00,118.781364409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,87.9431499868,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562469625,0.0,1.75125,1.16437469625
 01/08  02:00:00,80.4152610445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,79.1109982626,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557865296,0.0,1.75125,1.16432865296
 01/08  04:00:00,87.5574551476,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,13.4837144705,11.7124644705,1.75125,0.02
 01/08  05:00:00,98.521961484,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,23.1954626401,21.4242126401,1.75125,0.02
 01/08  06:00:00,97.790835378,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,26.7632871623,23.8477039857,1.75125,1.16433317655
 01/08  07:00:00,130.203883551,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,434.079883893,430.557383893,3.5025,0.02
 01/08  08:00:00,135.955551657,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,406.395739546,402.873239546,3.5025,0.02
 01/08  09:00:00,161.350352817,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,352.464414027,347.797451536,3.5025,1.16446249055
 01/08  10:00:00,135.148161666,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,330.419566878,326.897066878,3.5025,0.02
 01/08  11:00:00,170.623301185,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,287.900558979,279.730605082,7.005,1.16495389722
 01/08  12:00:00,201.658458675,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,250.176671801,242.006786203,7.005,1.16488559716
 01/08  13:00:00,209.553413939,34.3311473931,0.0263567360051,0.0,41.9242800987,36.8599292233,211.91197412,201.406796372,9.34,1.16517774868
 01/08  14:00:00,206.82375538,34.3311473931,0.0310175063657,0.0,41.9242800987,36.8599292233,193.324144566,182.819183771,9.34,1.16496079507
 01/08  15:00:00,202.262038406,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,189.875773931,179.370847872,9.34,1.16492605912
 01/08  16:00:00,198.539194484,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,192.53517612,182.03024333,9.34,1.1649327909
 01/08  17:00:00,205.068287383,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,201.332629089,190.827641579,9.34,1.16498750976
 01/08  18:00:00,183.021052076,34.3311473931,0.00893160918694,0.0,27.9495200658,27.7759469175,244.408608068,236.23850906,7.005,1.16509900774
 01/08  19:00:00,188.961207913,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,274.829533002,268.994675137,4.67,1.16485786561
 01/08  20:00:00,169.119031492,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,291.210689191,285.375780758,4.67,1.16490843215
 01/08  21:00:00,160.559156797,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,297.782262926,291.947585851,4.67,1.16467707494
 01/08  22:00:00,146.237188263,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,254.40294705,249.71294705,4.67,0.02
 01/08  23:00:00,80.0526921657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570405916,0.0,1.75125,1.16445405916
 01/08  24:00:00,115.696996482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,87.0362143424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,80.2142514932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927114893,0.0,2.335,1.16427114893
 01/09  03:00:00,89.1816639611,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,13.1796283745,10.8246283745,2.335,0.02
 01/09  04:00:00,93.7728073311,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,21.1594440127,18.8044440127,2.335,0.02
 01/09  05:00:00,100.333738436,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,22.4938923685,18.9946000891,2.335,1.16429227944
 01/09  06:00:00,94.8659405886,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.0695718289,15.7145718289,2.335,0.02
 01/09  07:00:00,144.214985184,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,402.071084286,397.381084286,4.67,0.02
 01/09  08:00:00,150.243799693,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,378.945687806,373.111105332,4.67,1.16458247341
 01/09  09:00:00,215.560739411,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,363.698597172,355.506097172,8.1725,0.02
 01/09  10:00:00,239.64382164,34.3311473931,0.0,0.0,62.886420148,41.4019203762,342.270161108,330.597597378,10.5075,1.16506373061
 01/09  11:00:00,229.749888838,34.3311473931,0.0,0.0,62.886420148,41.4019203762,336.577348103,323.759486256,10.5075,2.31036184638
 01/09  12:00:00,260.356518586,34.3311473931,0.0,0.0,62.886420148,41.4019203762,318.092352916,306.419276035,10.5075,1.16557688073
 01/09  13:00:00,239.706295612,34.3311473931,0.0,0.0,62.886420148,41.4019203762,312.675772604,299.856763633,10.5075,2.3115089717
 01/09  14:00:00,236.55725318,34.3311473931,0.0,0.0,62.886420148,41.4019203762,306.419492808,294.746184805,10.5075,1.16580800278
 01/09  15:00:00,232.747647852,34.3311473931,0.0,0.0,62.886420148,41.4019203762,301.967029106,289.148912764,10.5075,2.31061634175
 01/09  16:00:00,229.313994538,34.3311473931,0.0,0.0,62.886420148,41.4019203762,303.487068913,291.814166537,10.5075,1.16540237664
 01/09  17:00:00,236.101666132,34.3311473931,0.0,0.0,62.886420148,41.4019203762,313.377030306,301.704167681,10.5075,1.16536262442
 01/09  18:00:00,242.874228696,34.3311473931,0.0,0.0,62.886420148,41.4019203762,328.178102403,316.50526909,10.5075,1.16533331371
 01/09  19:00:00,242.358921941,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,344.727783504,334.222634327,9.34,1.16514917663
 01/09  20:00:00,225.972732472,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,362.628108777,352.123035201,9.34,1.16507357667
 01/09  21:00:00,201.101220144,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,383.923169155,374.585643013,8.1725,1.16502614207
 01/09  22:00:00,144.340685347,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,373.349354982,367.514644634,4.67,1.16471034711
 01/09  23:00:00,78.814943351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954549066,0.0,2.335,1.16454549066
 01/09  24:00:00,124.296735108,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,27.5772409173,25.2222409173,2.335,0.02
 01/10  01:00:00,98.2757019854,14.802259458,0.0,0.0,3.49369000822,9.08398230582,52.3602106311,50.0052106311,2.335,0.02
 01/10  02:00:00,99.6394210691,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,61.5117472419,58.0124308415,2.335,1.16431640035
 01/10  03:00:00,94.212523239,16.9394598618,0.0,0.0,3.49369000822,9.08398230582,47.4906520612,45.1356520612,2.335,0.02
 01/10  04:00:00,97.8353186288,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,80.9378738986,78.5828738986,2.335,0.02
 01/10  05:00:00,122.027587946,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,84.9730586176,81.4737557003,2.335,1.16430291723
 01/10  06:00:00,116.601267964,16.9394598618,0.0,0.0,3.49369000822,9.08398230582,65.7479761503,63.3929761503,2.335,0.02
 01/10  07:00:00,159.652897513,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,600.078165571,595.388165571,4.67,0.02
 01/10  08:00:00,157.900391319,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,557.691883197,551.857364133,4.67,1.16451906428
 01/10  09:00:00,215.025976163,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,521.873273336,512.536060516,8.1725,1.16471282018
 01/10  10:00:00,238.902988911,34.3311473931,0.0,0.0,62.886420148,41.4019203762,472.351172873,461.823672873,10.5075,0.02
 01/10  11:00:00,229.062881536,34.3311473931,0.0,0.0,62.886420148,41.4019203762,453.093449161,440.275448136,10.5075,2.31050102481
 01/10  12:00:00,260.08008733,34.3311473931,0.0,0.0,62.886420148,41.4019203762,428.330995928,416.657847045,10.5075,1.16564888339
 01/10  13:00:00,239.803072127,34.3311473931,0.0,0.0,62.886420148,41.4019203762,410.664969424,397.846184272,10.5075,2.31128515152
 01/10  14:00:00,236.307500803,34.3311473931,0.0,0.0,62.886420148,41.4019203762,400.740835304,389.067817739,10.5075,1.16551756417
 01/10  15:00:00,232.526248485,34.3311473931,0.0,0.0,62.886420148,41.4019203762,397.282382208,384.464112071,10.5075,2.3107701375
 01/10  16:00:00,229.105926279,34.3311473931,0.0,0.0,62.886420148,41.4019203762,392.150294948,380.477597744,10.5075,1.16519720412
 01/10  17:00:00,235.896676583,34.3311473931,0.0,0.0,62.886420148,41.4019203762,412.616664514,400.943721981,10.5075,1.16544253356
 01/10  18:00:00,242.670540271,34.3311473931,0.0,0.0,62.886420148,41.4019203762,437.569106276,425.896192218,10.5075,1.16541405816
 01/10  19:00:00,242.272310083,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,456.919315064,445.268976205,9.34,2.31033885958
 01/10  20:00:00,219.386025139,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,473.929324679,463.424414783,9.34,1.16490989584
 01/10  21:00:00,194.805807403,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,486.608770681,478.416270681,8.1725,0.02
 01/10  22:00:00,139.558923751,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,472.856163778,467.021369236,4.67,1.1647945418
 01/10  23:00:00,85.5402113995,7.06960493922,0.0,0.0,3.49369000822,9.08398230582,30.1993186258,26.6998072575,2.335,1.1645113683
 01/10  24:00:00,130.598923374,15.6908354975,0.0,0.0,3.49369000822,9.08398230582,54.9821037232,52.6271037232,2.335,0.02
 01/11  01:00:00,105.569795064,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,100.725241403,98.3702414033,2.335,0.02
 01/11  02:00:00,98.6602829431,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,103.24401756,99.7446903812,2.335,1.16432717904
 01/11  03:00:00,94.2310172273,17.1888098169,0.0,0.0,3.49369000822,9.08398230582,93.8190284925,91.4640284925,2.335,0.02
 01/11  04:00:00,100.132485159,23.469529896,0.0,0.0,3.49369000822,9.08398230582,139.050472349,136.695472349,2.335,0.02
 01/11  05:00:00,108.225500085,24.6506939845,0.0,0.0,3.49369000822,9.08398230582,150.509304261,147.010007038,2.335,1.1642972225
 01/11  06:00:00,102.510572923,19.3733024149,0.0,0.0,3.49369000822,9.08398230582,127.802962164,125.447962164,2.335,0.02
 01/11  07:00:00,142.948272672,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,680.597924663,675.907924663,4.67,0.02
 01/11  08:00:00,148.676127337,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,621.047599113,615.212994642,4.67,1.16460447061
 01/11  09:00:00,214.91650943,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,571.504304855,562.16700545,8.1725,1.16479940527
 01/11  10:00:00,238.87833229,34.3311473931,0.0,0.0,62.886420148,41.4019203762,516.170899098,504.498456317,10.5075,1.16494278107
 01/11  11:00:00,229.013742754,34.3311473931,0.0,0.0,62.886420148,41.4019203762,485.141841441,473.469070103,10.5075,1.16527133836
 01/11  12:00:00,260.057216949,34.3311473931,0.0,0.0,62.886420148,41.4019203762,447.783300394,436.110059714,10.5075,1.16574067938
 01/11  13:00:00,239.824005177,34.3311473931,0.0,0.0,62.886420148,41.4019203762,429.017231106,416.198259751,10.5075,2.31147135526
 01/11  14:00:00,236.29467182,34.3311473931,0.0,0.0,62.886420148,41.4019203762,418.274624634,406.6015129,10.5075,1.16561173408
 01/11  15:00:00,232.516904619,34.3311473931,0.0,0.0,62.886420148,41.4019203762,422.798190106,409.979727886,10.5075,2.31096222032
 01/11  16:00:00,229.106942306,34.3311473931,0.0,0.0,62.886420148,41.4019203762,414.847827678,403.175033455,10.5075,1.16529422291
 01/11  17:00:00,235.89915077,34.3311473931,0.0,0.0,62.886420148,41.4019203762,420.398918656,408.726167082,10.5075,1.16525157414
 01/11  18:00:00,242.668535277,34.3311473931,0.0,0.0,62.886420148,41.4019203762,438.267793718,426.595074475,10.5075,1.16521924298
 01/11  19:00:00,242.272019017,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,463.897098324,452.246557587,9.34,2.3105407372
 01/11  20:00:00,225.988656454,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,485.497103669,474.992091747,9.34,1.1650119225
 01/11  21:00:00,200.964161809,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,507.146365674,497.808914687,8.1725,1.16495098743
 01/11  22:00:00,144.298690547,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,496.563241697,491.873241697,4.67,0.02
 01/11  23:00:00,86.0978499988,7.73265451874,0.0,0.0,3.49369000822,9.08398230582,35.107865182,31.6083221474,2.335,1.16454303462
 01/11  24:00:00,132.581487846,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,67.786468553,65.431468553,2.335,0.02
 01/12  01:00:00,104.721994822,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,115.545627726,112.046335766,2.335,1.16429195999
 01/12  02:00:00,99.3155181509,22.3040897285,0.0,0.0,3.49369000822,9.08398230582,139.155570352,136.800570352,2.335,0.02
 01/12  03:00:00,97.7138236351,20.7643516373,0.0,0.0,3.49369000822,9.08398230582,137.068908886,134.713908886,2.335,0.02
 01/12  04:00:00,100.801232312,24.2392323713,0.0,0.0,3.49369000822,9.08398230582,178.908824004,175.409527061,2.335,1.16429694263
 01/12  05:00:00,107.004568542,23.5126147162,0.0,0.0,3.49369000822,9.08398230582,182.265982849,179.910982849,2.335,0.02
 01/12  06:00:00,103.918357273,20.9104476987,0.0,0.0,3.49369000822,9.08398230582,163.778358318,161.423358318,2.335,0.02
 01/12  07:00:00,142.889116133,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,755.84063474,751.15063474,4.67,0.02
 01/12  08:00:00,148.634812682,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,696.937004288,691.102425516,4.67,1.16457877163
 01/12  09:00:00,214.903186264,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,638.563388504,629.226155012,8.1725,1.16473349176
 01/12  10:00:00,238.84065817,34.3311473931,0.0,0.0,62.886420148,41.4019203762,576.029516619,564.356967522,10.5075,1.1650490974
 01/12  11:00:00,228.99080863,34.3311473931,0.0,0.0,62.886420148,41.4019203762,526.495930966,514.823315698,10.5075,1.16511526746
 01/12  12:00:00,260.046737157,34.3311473931,0.0,0.0,62.886420148,41.4019203762,483.431361366,471.758357693,10.5075,1.16550367261
 01/12  13:00:00,239.820641948,34.3311473931,0.0,0.0,62.886420148,41.4019203762,446.758936757,433.940114349,10.5075,2.31132240815
 01/12  14:00:00,236.29623813,34.3311473931,0.0,0.0,62.886420148,41.4019203762,411.185950716,398.367194797,10.5075,2.31125591883
 01/12  15:00:00,232.516196037,34.3311473931,0.0,0.0,62.886420148,41.4019203762,402.468606254,390.795819636,10.5075,1.16528661766
 01/12  16:00:00,229.096660269,34.3311473931,0.0,0.0,62.886420148,41.4019203762,407.78686501,396.113954836,10.5075,1.16541017392
 01/12  17:00:00,235.878146854,34.3311473931,0.0,0.0,62.886420148,41.4019203762,431.294244891,419.6213765,10.5075,1.16536839074
 01/12  18:00:00,242.641641828,34.3311473931,0.0,0.0,62.886420148,41.4019203762,463.762515662,450.944385075,10.5075,2.3106305874
 01/12  19:00:00,242.261050672,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,491.457483494,480.952154193,9.34,1.16532930085
 01/12  20:00:00,225.950353276,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,514.340081496,503.834949373,9.34,1.16513212334
 01/12  21:00:00,200.919294113,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,536.020181357,526.682609386,8.1725,1.16507197064
 01/12  22:00:00,144.281839068,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,525.700063319,521.010063319,4.67,0.02
 01/12  23:00:00,89.8377959286,11.4896009982,0.0,0.0,3.49369000822,9.08398230582,50.8004588901,47.3009103087,2.335,1.1645485814
 01/12  24:00:00,132.562259859,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,76.570321594,74.215321594,2.335,0.02
 01/13  01:00:00,103.737439246,20.7020352759,0.0,0.0,3.49369000822,9.08398230582,135.884166488,132.384886245,2.335,1.16428024313
 01/13  02:00:00,102.420048305,25.4926924374,0.0,0.0,3.49369000822,9.08398230582,173.212276176,170.857276176,2.335,0.02
 01/13  03:00:00,97.8301812125,20.9104476987,0.0,0.0,3.49369000822,9.08398230582,150.069849601,147.714849601,2.335,0.02
 01/13  04:00:00,98.4636396248,22.0034865427,0.0,0.0,3.49369000822,9.08398230582,187.963485286,184.46421669,2.335,1.16426859574
 01/13  05:00:00,125.070948354,25.7483605448,0.0,0.0,3.49369000822,9.08398230582,211.590142343,209.235142343,2.335,0.02
 01/13  06:00:00,120.247483097,20.9104476987,0.0,0.0,3.49369000822,9.08398230582,172.79130356,170.43630356,2.335,0.02
 01/13  07:00:00,159.349755762,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,777.517583747,771.68333165,4.67,1.16425209702
 01/13  08:00:00,157.711303861,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,718.666659031,713.976659031,4.67,0.02
 01/13  09:00:00,214.973802647,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,673.796783974,664.459596469,8.1725,1.16468750459
 01/13  10:00:00,238.818273123,34.3311473931,0.0,0.0,62.886420148,41.4019203762,605.315843664,593.643385612,10.5075,1.16495805117
 01/13  11:00:00,228.947680817,34.3311473931,0.0,0.0,62.886420148,41.4019203762,559.155684044,547.482940935,10.5075,1.16524310878
 01/13  12:00:00,260.014807555,34.3311473931,0.0,0.0,62.886420148,41.4019203762,525.767985029,514.09485195,10.5075,1.16563307858
 01/13  13:00:00,239.781234734,34.3311473931,0.0,0.0,62.886420148,41.4019203762,504.788214225,491.969130112,10.5075,2.31158411381
 01/13  14:00:00,236.221132881,34.3311473931,0.0,0.0,62.886420148,41.4019203762,486.894538775,474.075517365,10.5075,2.31152140953
 01/13  15:00:00,232.44199154,34.3311473931,0.0,0.0,62.886420148,41.4019203762,472.726222585,461.053302222,10.5075,1.16542036308
 01/13  16:00:00,229.025886739,34.3311473931,0.0,0.0,62.886420148,41.4019203762,465.529014829,453.856254782,10.5075,1.1652600465
 01/13  17:00:00,235.818140988,34.3311473931,0.0,0.0,62.886420148,41.4019203762,478.751758966,467.079044718,10.5075,1.1652142488
 01/13  18:00:00,242.592550393,34.3311473931,0.0,0.0,62.886420148,41.4019203762,498.988722786,486.170317718,10.5075,2.3109050685
 01/13  19:00:00,242.248374011,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,517.650715585,507.145517084,9.34,1.16519850074
 01/13  20:00:00,219.358767419,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,535.552141526,525.047097923,9.34,1.16504360326
 01/13  21:00:00,194.73515207,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,551.783392057,542.445902448,8.1725,1.16498960869
 01/13  22:00:00,139.533624166,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,537.482357999,531.647614522,4.67,1.16474347727
 01/13  23:00:00,90.8408076619,12.5191845075,0.0,0.0,3.49369000822,9.08398230582,52.8773800796,50.5223800796,2.335,0.02
 01/13  24:00:00,131.795410268,16.9394598618,0.0,0.0,3.49369000822,9.08398230582,79.8663682375,76.3669591796,2.335,1.16440905784
 01/14  01:00:00,104.092963016,23.3466404065,0.0,0.0,3.49369000822,6.81298672936,162.409259487,160.638009487,1.75125,0.02
 01/14  02:00:00,99.6905920804,25.04976,0.0,0.0,3.49369000822,6.81298672936,174.547385901,172.776135901,1.75125,0.02
 01/14  03:00:00,94.2203124477,19.5885838552,0.0,0.0,3.49369000822,6.81298672936,147.383089572,144.46742565,1.75125,1.16441392131
 01/14  04:00:00,98.1894235029,24.023950931,0.0,0.0,3.49369000822,6.81298672936,213.547642055,211.776392055,1.75125,0.02
 01/14  05:00:00,106.15912599,25.04976,0.0,0.0,3.49369000822,6.81298672936,210.206387831,207.290781198,1.75125,1.16435663255
 01/14  06:00:00,100.28308691,19.5885838552,0.0,0.0,3.49369000822,6.81298672936,169.606269513,167.835019513,1.75125,0.02
 01/14  07:00:00,128.597360333,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,794.207630242,790.685130242,3.5025,0.02
 01/14  08:00:00,134.383601044,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,734.624178788,729.956970262,3.5025,1.16470852577
 01/14  09:00:00,187.407521311,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,692.554450469,685.552238265,5.8375,1.16471220452
 01/14  10:00:00,204.290261806,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,630.589294581,620.08449793,9.34,1.16479665105
 01/14  11:00:00,228.946082723,34.3311473931,0.0,0.0,62.886420148,41.4019203762,587.000752888,575.327967435,10.5075,1.16528545221
 01/14  12:00:00,260.012328435,34.3311473931,0.0,0.0,62.886420148,41.4019203762,554.11440889,542.441285822,10.5075,1.16562306794
 01/14  13:00:00,239.77843071,34.3311473931,0.0,0.0,62.886420148,41.4019203762,544.267223858,531.448586108,10.5075,2.31113775026
 01/14  14:00:00,236.217244562,34.3311473931,0.0,0.0,62.886420148,41.4019203762,532.353587282,520.680263098,10.5075,1.16582418442
 01/14  15:00:00,232.441703322,34.3311473931,0.0,0.0,62.886420148,41.4019203762,520.484248621,507.666126728,10.5075,2.31062189311
 01/14  16:00:00,229.026367801,34.3311473931,0.0,0.0,62.886420148,41.4019203762,512.247905787,500.57514852,10.5075,1.16525726689
 01/14  17:00:00,235.820597676,34.3311473931,0.0,0.0,62.886420148,41.4019203762,512.835663922,501.162669969,10.5075,1.16549395255
 01/14  18:00:00,242.60469142,34.3311473931,0.0,0.0,62.886420148,41.4019203762,522.890714622,511.217795394,10.5075,1.16541922846
 01/14  19:00:00,228.506252748,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,554.311202258,543.828176955,8.1725,2.31052530354
 01/14  20:00:00,182.793250179,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,571.837566056,564.835001447,5.8375,1.16506460893
 01/14  21:00:00,172.457280375,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,575.726029739,569.868529739,5.8375,0.02
 01/14  22:00:00,130.057004588,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,549.433437256,544.766140839,3.5025,1.16479641743
 01/14  23:00:00,85.2652227788,9.21220513761,0.0,0.0,3.49369000822,6.81298672936,31.746221178,28.830334376,1.75125,1.16463680197
 01/14  24:00:00,133.346478519,20.8215119204,0.0,0.0,3.49369000822,6.81298672936,112.420403667,110.649153667,1.75125,0.02
 01/15  01:00:00,105.319066586,24.4603225635,0.0,0.0,3.49369000822,6.81298672936,142.638911308,139.723277837,1.75125,1.16438347078
 01/15  02:00:00,95.6222471989,20.9104476987,0.0,0.0,3.49369000822,6.81298672936,130.502277775,128.731027775,1.75125,0.02
 01/15  03:00:00,97.3933101778,23.072380432,0.0,0.0,3.49369000822,6.81298672936,169.327091476,167.555841476,1.75125,0.02
 01/15  04:00:00,99.3122786312,24.6794666555,0.0,0.0,3.49369000822,6.81298672936,168.864133952,165.948529409,1.75125,1.16435454302
 01/15  05:00:00,102.14865115,20.9104476987,0.0,0.0,3.49369000822,6.81298672936,147.106733389,145.335483389,1.75125,0.02
 01/15  06:00:00,103.448784218,23.072380432,0.0,0.0,3.49369000822,6.81298672936,187.225123351,184.309524039,1.75125,1.16434931158
 01/15  07:00:00,129.099653323,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,770.881934761,767.359434761,3.5025,0.02
 01/15  08:00:00,134.487322874,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,712.212249985,708.689749985,3.5025,0.02
 01/15  09:00:00,159.958672468,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,611.536846008,606.869836876,3.5025,1.16450913111
 01/15  10:00:00,132.376255899,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,564.137458534,560.614958534,3.5025,0.02
 01/15  11:00:00,167.066211652,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,495.28170568,487.111809385,7.005,1.16489629514
 01/15  12:00:00,198.62637363,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,450.762647763,442.59260066,7.005,1.16504710254
 01/15  13:00:00,205.954095068,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,398.922532674,388.417397104,9.34,1.16513556965
 01/15  14:00:00,203.115424397,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,369.140655717,358.635492864,9.34,1.16516285347
 01/15  15:00:00,199.334748445,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,351.545723072,341.040598907,9.34,1.16512416424
 01/15  16:00:00,195.95159129,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,335.326733688,324.821590778,9.34,1.16514290973
 01/15  17:00:00,202.771677152,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,334.80023254,324.295017211,9.34,1.16521532995
 01/15  18:00:00,181.127140907,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,397.564299748,389.394363749,7.005,1.16493599863
 01/15  19:00:00,187.581207687,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,415.837212751,410.002358987,4.67,1.16485376339
 01/15  20:00:00,167.71424129,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,425.490356828,419.655445524,4.67,1.16491130387
 01/15  21:00:00,158.866786435,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,430.082606177,424.247922012,4.67,1.1646841643
 01/15  22:00:00,144.61396495,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,391.011281487,386.321281487,4.67,0.02
 01/15  23:00:00,76.9118804267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571408096,0.0,1.75125,1.16446408096
 01/15  24:00:00,122.29071649,9.4885613623,0.0,0.0,3.49369000822,6.81298672936,24.2642740105,22.4930240105,1.75125,0.02
 01/16  01:00:00,95.5208502909,13.8770601916,0.0,0.0,3.49369000822,6.81298672936,30.7723209281,29.0010709281,1.75125,0.02
 01/16  02:00:00,94.9086613917,19.6784344341,0.0,0.0,3.49369000822,6.81298672936,55.6248966681,52.7092694159,1.75125,1.1643772522
 01/16  03:00:00,97.8597812175,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,62.2841089111,60.5128589111,1.75125,0.02
 01/16  04:00:00,93.1508833675,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,54.8415307589,53.0702807589,1.75125,0.02
 01/16  05:00:00,101.234321604,19.6784344341,0.0,0.0,3.49369000822,6.81298672936,79.7010097897,76.7854054761,1.75125,1.16435431359
 01/16  06:00:00,104.880205159,23.5638679469,0.0,0.0,3.49369000822,6.81298672936,90.9128966641,89.1416466641,1.75125,0.02
 01/16  07:00:00,129.322059545,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,628.469268209,623.80240497,3.5025,1.16436323874
 01/16  08:00:00,134.764436254,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,565.749222197,562.226722197,3.5025,0.02
 01/16  09:00:00,160.125174536,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,475.826836059,471.159912452,3.5025,1.16442360734
 01/16  10:00:00,132.685849969,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,434.844410823,431.321910823,3.5025,0.02
 01/16  11:00:00,167.680951861,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,377.134869009,368.964880096,7.005,1.16498891343
 01/16  12:00:00,199.082269646,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,345.046767738,336.876819387,7.005,1.16494835081
 01/16  13:00:00,208.240974797,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,306.352299734,295.847235827,9.34,1.16506390765
 01/16  14:00:00,207.291716007,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,279.815422568,269.310330381,9.34,1.16509218758
 01/16  15:00:00,204.27518942,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,263.916607029,253.411562963,9.34,1.16504406641
 01/16  16:00:00,201.439618201,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,252.825392764,242.320323728,9.34,1.16506903587
 01/16  17:00:00,208.561923577,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,252.902570191,242.397417271,9.34,1.16515292059
 01/16  18:00:00,186.664304847,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,304.622153475,296.452066174,7.005,1.16508730102
 01/16  19:00:00,191.726976024,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,333.225701912,327.390971746,4.67,1.16473016627
