Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  20:00:00,171.699646012,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,360.443592852,354.608793754,4.67,1.1647990973
 01/16  21:00:00,160.675913192,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,372.591774895,367.901774895,4.67,0.02
 01/16  22:00:00,145.129261014,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,357.786146551,351.951608871,4.67,1.16453768052
 01/16  23:00:00,77.3073527101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,122.221802272,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,23.3115101433,20.3959402199,1.75125,1.1643199234
 01/17  01:00:00,93.2696599507,9.5821935273,0.0,0.0,3.49369000822,9.08398230582,28.5781373698,26.2231373698,2.335,0.02
 01/17  02:00:00,98.2814024361,20.727903571,0.0,0.0,3.49369000822,9.08398230582,51.9965960104,49.6415960104,2.335,0.02
 01/17  03:00:00,100.167325658,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,57.3908599352,53.8915417341,2.335,1.16431820101
 01/17  04:00:00,93.5431880285,15.979356417,0.0,0.0,3.49369000822,9.08398230582,45.0531850861,42.6981850861,2.335,0.02
 01/17  05:00:00,121.354067748,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,72.6824906867,70.3274906867,2.335,0.02
 01/17  06:00:00,122.489090396,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,67.4113054409,63.9120096632,2.335,1.16429577771
 01/17  07:00:00,160.162028843,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,504.425790066,499.735790066,4.67,0.02
 01/17  08:00:00,158.439264659,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,455.498814331,450.808814331,4.67,0.02
 01/17  09:00:00,215.339005251,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,417.970493349,408.63320891,8.1725,1.16478443887
 01/17  10:00:00,239.383338371,34.3311473931,0.0,0.0,62.886420148,41.4019203762,370.861064708,359.188551817,10.5075,1.16501289098
 01/17  11:00:00,229.69195778,34.3311473931,0.0,0.0,62.886420148,41.4019203762,348.318271514,336.64551519,10.5075,1.16525632461
 01/17  12:00:00,260.399909402,34.3311473931,0.0,0.0,62.886420148,41.4019203762,324.813457968,311.994703021,10.5075,2.31125494708
 01/17  13:00:00,240.193267201,34.3311473931,0.0,0.0,62.886420148,41.4019203762,308.259571537,296.586452289,10.5075,1.16561924743
 01/17  14:00:00,236.954560247,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.67870871,291.85982622,10.5075,2.31138248964
 01/17  15:00:00,233.000822801,34.3311473931,0.0,0.0,62.886420148,41.4019203762,299.193805696,287.520893392,10.5075,1.16541230352
 01/17  16:00:00,229.517341074,34.3311473931,0.0,0.0,62.886420148,41.4019203762,300.384121806,287.566129036,10.5075,2.31049277034
 01/17  17:00:00,236.250001423,34.3311473931,0.0,0.0,62.886420148,41.4019203762,321.913262714,310.240291688,10.5075,1.16547102594
 01/17  18:00:00,242.95433179,34.3311473931,0.0,0.0,62.886420148,41.4019203762,366.819659536,355.146704925,10.5075,1.1654546119
 01/17  19:00:00,242.382318208,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,389.424801492,378.919550853,9.34,1.16525063857
 01/17  20:00:00,219.329452927,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,422.392752015,411.887973732,9.34,1.1647782829
 01/17  21:00:00,194.878247851,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,441.574663015,432.237068147,8.1725,1.1650948684
 01/17  22:00:00,139.574819773,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,406.426011913,400.591280696,4.67,1.16473121744
 01/17  23:00:00,78.6280648948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,129.192272033,14.279658126,0.0,0.0,3.49369000822,9.08398230582,51.2821891834,47.7828097708,2.335,1.1643794126
 01/18  01:00:00,104.749253646,21.462421176,0.0,0.0,3.49369000822,9.08398230582,62.280151771,59.925151771,2.335,0.02
 01/18  02:00:00,95.0674711562,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,50.4326189383,46.9332869683,2.335,1.16433197002
 01/18  03:00:00,96.7887440156,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,76.8848082783,74.5298082783,2.335,0.02
 01/18  04:00:00,99.453504458,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,84.030623529,81.675623529,2.335,0.02
 01/18  05:00:00,101.566896895,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,69.5416343425,67.1866343425,2.335,0.02
 01/18  06:00:00,102.798837293,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,102.531325466,99.0320219998,2.335,1.1643034665
 01/18  07:00:00,143.336613097,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,591.247831714,586.557831714,4.67,0.02
 01/18  08:00:00,148.695786533,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,538.71911664,532.884602429,4.67,1.16451421097
 01/18  09:00:00,214.923918204,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,491.166781068,482.974281068,8.1725,0.02
 01/18  10:00:00,238.88658184,34.3311473931,0.0,0.0,62.886420148,41.4019203762,431.716950263,420.044441614,10.5075,1.16500864913
 01/18  11:00:00,229.045620625,34.3311473931,0.0,0.0,62.886420148,41.4019203762,412.166462561,399.348681334,10.5075,2.31028122776
 01/18  12:00:00,260.073494297,34.3311473931,0.0,0.0,62.886420148,41.4019203762,395.154619346,383.481564356,10.5075,1.16555498987
 01/18  13:00:00,239.847164764,34.3311473931,0.0,0.0,62.886420148,41.4019203762,382.540072256,369.721074024,10.5075,2.31149823244
 01/18  14:00:00,236.330114229,34.3311473931,0.0,0.0,62.886420148,41.4019203762,365.799874926,354.126557429,10.5075,1.1658174971
 01/18  15:00:00,232.546239259,34.3311473931,0.0,0.0,62.886420148,41.4019203762,359.915765227,347.09761289,10.5075,2.31065233702
 01/18  16:00:00,229.156143641,34.3311473931,0.0,0.0,62.886420148,41.4019203762,350.221453281,338.548518458,10.5075,1.16543482242
 01/18  17:00:00,232.574433646,34.3311473931,0.0,0.0,62.886420148,41.4019203762,351.726276149,340.053372381,10.5075,1.16540376824
 01/18  18:00:00,242.753172144,34.3311473931,0.0,0.0,62.886420148,41.4019203762,359.027446896,347.354563586,10.5075,1.16538331042
 01/18  19:00:00,242.312880871,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,370.021660481,359.51645429,9.34,1.16520619122
 01/18  20:00:00,226.094845915,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,375.020872268,364.515733905,9.34,1.16513836289
 01/18  21:00:00,201.069682357,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,380.138820137,370.801221269,8.1725,1.16509886842
 01/18  22:00:00,144.341150819,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,356.260612193,350.425824207,4.67,1.1647879854
 01/18  23:00:00,78.8339824109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950831995,0.0,2.335,1.16450831995
 01/18  24:00:00,124.300303512,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,24.3109948499,21.9559948499,2.335,0.02
 01/19  01:00:00,101.807018453,18.1961839179,0.0,0.0,3.49369000822,9.08398230582,50.342444392,47.987444392,2.335,0.02
 01/19  02:00:00,97.1670368354,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,60.7898013677,57.2904856841,2.335,1.16431568359
 01/19  03:00:00,94.956339898,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,52.5024095692,50.1474095692,2.335,0.02
 01/19  04:00:00,99.5348855237,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,69.2632048296,66.9082048296,2.335,0.02
 01/19  05:00:00,103.431577872,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,89.8911341387,86.3918353414,2.335,1.16429879729
 01/19  06:00:00,101.028526766,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,69.1855006972,66.8305006972,2.335,0.02
 01/19  07:00:00,143.1371995,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,583.815695838,579.125695838,4.67,0.02
 01/19  08:00:00,148.826864338,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,518.468381509,512.63389932,4.67,1.16448218888
 01/19  09:00:00,214.981416848,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,450.147935208,440.810619483,8.1725,1.16481572543
 01/19  10:00:00,239.125222074,34.3311473931,0.0,0.0,62.886420148,41.4019203762,383.290437376,371.617969376,10.5075,1.16496800021
 01/19  11:00:00,229.326276758,34.3311473931,0.0,0.0,62.886420148,41.4019203762,347.36949051,335.696683095,10.5075,1.16530741418
 01/19  12:00:00,260.251811199,34.3311473931,0.0,0.0,62.886420148,41.4019203762,318.047660292,306.37472006,10.5075,1.16544023251
 01/19  13:00:00,240.178291293,34.3311473931,0.0,0.0,62.886420148,41.4019203762,305.96765077,293.148556157,10.5075,2.3115946128
 01/19  14:00:00,236.805597406,34.3311473931,0.0,0.0,62.886420148,41.4019203762,293.137224609,281.464040392,10.5075,1.16568421733
 01/19  15:00:00,232.978227156,34.3311473931,0.0,0.0,62.886420148,41.4019203762,286.670737606,273.852108672,10.5075,2.31112893321
 01/19  16:00:00,229.577944006,34.3311473931,0.0,0.0,62.886420148,41.4019203762,284.912446194,273.239558904,10.5075,1.16538728966
 01/19  17:00:00,232.980022096,34.3311473931,0.0,0.0,62.886420148,41.4019203762,293.1194716,281.446619501,10.5075,1.16535209964
 01/19  18:00:00,243.120523129,34.3311473931,0.0,0.0,62.886420148,41.4019203762,307.114944239,294.296826534,10.5075,2.31061770532
 01/19  19:00:00,242.49742275,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,326.944133435,316.43880054,9.34,1.16533289494
 01/19  20:00:00,226.251633915,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,349.723530911,339.2183905,9.34,1.16514041165
 01/19  21:00:00,201.269302259,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,374.416670084,365.079083951,8.1725,1.16508613301
 01/19  22:00:00,144.42230176,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,364.686453787,359.996453787,4.67,0.02
 01/19  23:00:00,78.9236717016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954675509,0.0,2.335,1.16454675509
 01/19  24:00:00,124.443299628,9.42613991896,0.0,0.0,3.49369000822,9.08398230582,27.0866525622,24.7316525622,2.335,0.02
 01/20  01:00:00,102.161682548,18.6863037909,0.0,0.0,3.49369000822,9.08398230582,54.8453506471,51.3460656038,2.335,1.1642850433
 01/20  02:00:00,97.995797138,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,62.0871973978,59.7321973978,2.335,0.02
 01/20  03:00:00,95.2089817172,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,52.1092090463,49.7542090463,2.335,0.02
 01/20  04:00:00,98.6726213211,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,79.4276938065,75.928398481,2.335,1.16429532556
 01/20  05:00:00,120.394706569,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,82.2143088385,79.8593088385,2.335,0.02
 01/20  06:00:00,117.61021164,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,67.1054432356,64.7504432356,2.335,0.02
 01/20  07:00:00,159.723659845,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,574.492088203,568.657814368,4.67,1.1642738351
 01/20  08:00:00,158.027863949,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,519.194495568,514.504495568,4.67,0.02
 01/20  09:00:00,215.10335557,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,463.474768057,454.137549855,8.1725,1.16471820177
 01/20  10:00:00,239.156406787,34.3311473931,0.0,0.0,62.886420148,41.4019203762,397.035732805,385.363235893,10.5075,1.16499691137
 01/20  11:00:00,229.353830987,34.3311473931,0.0,0.0,62.886420148,41.4019203762,362.71559318,351.042802442,10.5075,1.16529073803
 01/20  12:00:00,260.227979399,34.3311473931,0.0,0.0,62.886420148,41.4019203762,327.441139795,314.622487595,10.5075,2.31115219993
 01/20  13:00:00,240.038977271,34.3311473931,0.0,0.0,62.886420148,41.4019203762,296.846130964,285.172858157,10.5075,1.16577280665
 01/20  14:00:00,236.646096296,34.3311473931,0.0,0.0,62.886420148,41.4019203762,289.814236054,276.995417893,10.5075,2.31131816133
 01/20  15:00:00,232.812347925,34.3311473931,0.0,0.0,62.886420148,41.4019203762,285.836606192,274.163594751,10.5075,1.16551144068
 01/20  16:00:00,229.397717247,34.3311473931,0.0,0.0,62.886420148,41.4019203762,281.943800408,270.270944107,10.5075,1.16535630141
 01/20  17:00:00,232.801282527,34.3311473931,0.0,0.0,62.886420148,41.4019203762,298.613692868,285.7956112,10.5075,2.31058166839
 01/20  18:00:00,243.002307847,34.3311473931,0.0,0.0,62.886420148,41.4019203762,310.202168292,298.529416795,10.5075,1.1652514968
 01/20  19:00:00,242.497585806,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,310.681411426,300.176090485,9.34,1.16532094078
 01/20  20:00:00,219.858418443,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,310.02698995,299.522048606,9.34,1.16494134392
 01/20  21:00:00,195.399777076,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,321.102780363,311.765381897,8.1725,1.16489846623
 01/20  22:00:00,139.901223175,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,303.416814542,297.582106268,4.67,1.16470827443
 01/20  23:00:00,79.3839012105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,115.150153242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937269149,0.0,2.335,1.16437269149
 01/21  01:00:00,95.731588713,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,31.8951513383,30.1239013383,1.75125,0.02
 01/21  02:00:00,89.7207386919,14.2640527651,0.0,0.0,3.49369000822,6.81298672936,38.1833818471,35.2676909576,1.75125,1.16444088951
 01/21  03:00:00,90.2988003012,14.8978600816,0.0,0.0,3.49369000822,6.81298672936,30.8988969644,29.1276469644,1.75125,0.02
 01/21  04:00:00,93.9202214851,18.7160923549,0.0,0.0,3.49369000822,6.81298672936,52.3180658005,50.5468158005,1.75125,0.02
 01/21  05:00:00,104.262686129,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,55.0282385042,52.1126396157,1.75125,1.16434888847
 01/21  06:00:00,99.3588768938,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,41.5169326231,39.7456826231,1.75125,0.02
 01/21  07:00:00,129.19839685,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,510.295859635,506.773359635,3.5025,0.02
 01/21  08:00:00,134.91300061,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,464.5576632,459.89046061,3.5025,1.16470259023
 01/21  09:00:00,187.641832594,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,431.471155644,424.468964538,5.8375,1.16469110619
 01/21  10:00:00,204.658869582,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,384.568129043,374.063362643,9.34,1.16476640019
 01/21  11:00:00,229.441418378,34.3311473931,0.0,0.0,62.886420148,41.4019203762,352.513492296,340.840804762,10.5075,1.1651875344
 01/21  12:00:00,260.284974135,34.3311473931,0.0,0.0,62.886420148,41.4019203762,338.836006628,327.163034589,10.5075,1.16547203878
 01/21  13:00:00,240.007946213,34.3311473931,0.0,0.0,62.886420148,41.4019203762,330.117855448,317.298830855,10.5075,2.31152459308
 01/21  14:00:00,236.81368811,34.3311473931,0.0,0.0,62.886420148,41.4019203762,323.68985123,312.01668828,10.5075,1.16566295075
 01/21  15:00:00,233.01257118,34.3311473931,0.0,0.0,62.886420148,41.4019203762,319.971933181,307.153388854,10.5075,2.31104432702
 01/21  16:00:00,229.594870652,34.3311473931,0.0,0.0,62.886420148,41.4019203762,317.076535053,305.403557593,10.5075,1.16547745996
 01/21  17:00:00,232.97130411,34.3311473931,0.0,0.0,62.886420148,41.4019203762,325.314815598,313.641891118,10.5075,1.16542448023
 01/21  18:00:00,243.100472379,34.3311473931,0.0,0.0,62.886420148,41.4019203762,341.248922826,328.430751564,10.5075,2.31067126193
 01/21  19:00:00,228.727823429,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,376.788159689,367.450477273,8.1725,1.16518241697
 01/21  20:00:00,183.000576756,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,401.217533462,394.214958621,5.8375,1.16507484109
 01/21  21:00:00,172.778174208,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,412.765174523,405.762835858,5.8375,1.16483866533
 01/21  22:00:00,130.177025376,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,387.778948363,384.256448363,3.5025,0.02
 01/21  23:00:00,76.5451022243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158733414,0.0,1.75125,1.1646233414
 01/21  24:00:00,122.111119667,9.39492919729,0.0,0.0,3.49369000822,6.81298672936,29.864800851,26.9490064164,1.75125,1.16454443456
 01/22  01:00:00,99.1893314682,18.0817120222,0.0,0.0,3.49369000822,6.81298672936,55.707092511,53.935842511,1.75125,0.02
 01/22  02:00:00,97.3984172125,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,63.3971200089,61.6258700089,1.75125,0.02
 01/22  03:00:00,92.9034697459,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,52.8634746824,49.9478574415,1.75125,1.16436724096
 01/22  04:00:00,94.6041602999,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,81.2244443369,79.4531943369,1.75125,0.02
 01/22  05:00:00,103.867251162,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,84.5539580296,82.7827080296,1.75125,0.02
 01/22  06:00:00,99.7585960636,18.6716111051,0.0,0.0,3.49369000822,6.81298672936,72.0400342255,69.124425734,1.75125,1.16435849157
 01/22  07:00:00,128.92239031,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,630.44418073,626.92168073,3.5025,0.02
 01/22  08:00:00,134.602348801,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,578.7286185,574.061718272,3.5025,1.16440022836
 01/22  09:00:00,159.992657908,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,511.50993071,507.98743071,3.5025,0.02
 01/22  10:00:00,132.361777689,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,498.040052316,493.373047893,3.5025,1.16450442363
 01/22  11:00:00,167.093381254,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,454.715522843,446.545663359,7.005,1.16485948386
 01/22  12:00:00,198.599651804,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,433.124936337,426.099936337,7.005,0.02
 01/22  13:00:00,205.728081964,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,406.948975006,395.298805471,9.34,2.31016953513
 01/22  14:00:00,202.790222839,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,395.460623418,384.955608444,9.34,1.16501497427
 01/22  15:00:00,199.004766602,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,387.192759809,376.68779849,9.34,1.16496131934
 01/22  16:00:00,195.580496542,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,385.449165156,374.944168333,9.34,1.16499682295
 01/22  17:00:00,198.975061706,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,391.673435186,381.168338313,9.34,1.16509687331
 01/22  18:00:00,180.70928664,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,456.584106491,448.414086123,7.005,1.16502036785
 01/22  19:00:00,187.319967562,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,477.732742451,473.042742451,4.67,0.02
 01/22  20:00:00,167.230581041,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,484.529612597,478.694754693,4.67,1.16485790381
 01/22  21:00:00,158.407968195,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,479.441826868,473.607129626,4.67,1.16469724199
 01/22  22:00:00,144.352721843,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,432.227567643,426.393044999,4.67,1.16452264425
 01/22  23:00:00,76.5011593235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,126.661990715,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,38.3558112965,36.5845612965,1.75125,0.02
 01/23  01:00:00,101.646407207,17.863539811,0.0,0.0,3.49369000822,9.08398230582,46.9287337833,43.4294415281,2.335,1.16429225521
 01/23  02:00:00,93.1734934526,15.7355183435,0.0,0.0,3.49369000822,9.08398230582,39.3834244733,37.0284244733,2.335,0.02
 01/23  03:00:00,98.6406047968,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,63.0531113019,60.6981113019,2.335,0.02
 01/23  04:00:00,99.9846709056,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,64.7124937251,61.2131951314,2.335,1.16429859374
 01/23  05:00:00,100.203381777,16.166620747,0.0,0.0,3.49369000822,9.08398230582,50.1257349134,47.7707349134,2.335,0.02
 01/23  06:00:00,104.775169303,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,77.6972056272,75.3422056272,2.335,0.02
 01/23  07:00:00,143.586048417,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,530.035841749,524.201607448,4.67,1.16423430153
 01/23  08:00:00,149.149277925,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,477.730491852,473.040491852,4.67,0.02
 01/23  09:00:00,215.174980469,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,428.504601444,419.167419928,8.1725,1.16468151603
 01/23  10:00:00,239.453528574,34.3311473931,0.0,0.0,62.886420148,41.4019203762,364.95553241,353.283069012,10.5075,1.16496339829
 01/23  11:00:00,229.599945225,34.3311473931,0.0,0.0,62.886420148,41.4019203762,330.248441833,318.575681225,10.5075,1.16526060747
 01/23  12:00:00,260.368087981,34.3311473931,0.0,0.0,62.886420148,41.4019203762,303.765581522,292.092416903,10.5075,1.16566461872
 01/23  13:00:00,240.275554334,34.3311473931,0.0,0.0,62.886420148,41.4019203762,290.02097925,277.201799682,10.5075,2.31167956793
 01/23  14:00:00,237.015477621,34.3311473931,0.0,0.0,62.886420148,41.4019203762,276.922977689,264.104194433,10.5075,2.31128325614
 01/23  15:00:00,233.117062764,34.3311473931,0.0,0.0,62.886420148,41.4019203762,266.91789558,255.244898187,10.5075,1.16549739317
 01/23  16:00:00,229.657285457,34.3311473931,0.0,0.0,62.886420148,41.4019203762,259.477021287,247.804176948,10.5075,1.16534433928
 01/23  17:00:00,233.036410056,34.3311473931,0.0,0.0,62.886420148,41.4019203762,278.122743541,265.304678545,10.5075,2.31056499633
 01/23  18:00:00,243.209565451,34.3311473931,0.0,0.0,62.886420148,41.4019203762,298.723625346,287.050878489,10.5075,1.16524685709
 01/23  19:00:00,242.568084256,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,323.558128897,313.052809937,9.34,1.16531895977
 01/23  20:00:00,226.346037294,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,345.495362832,334.990422194,9.34,1.1649406376
 01/23  21:00:00,201.44581486,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,359.654212249,350.31681226,8.1725,1.16489998959
 01/23  22:00:00,144.543987073,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,346.855144949,341.020433561,4.67,1.16471138784
 01/23  23:00:00,79.1219309273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,124.350778949,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,30.0076137527,26.508237267,2.335,1.1643764857
 01/24  01:00:00,96.7486097685,13.1110290245,0.0,0.0,3.49369000822,9.08398230582,36.4021804431,34.0471804431,2.335,0.02
 01/24  02:00:00,98.865694077,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,66.3779060997,64.0229060997,2.335,0.02
 01/24  03:00:00,97.9909182579,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,76.7576991718,73.2583835962,2.335,1.16431557556
 01/24  04:00:00,95.1687652303,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,65.0430987145,62.6880987145,2.335,0.02
 01/24  05:00:00,121.056380035,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,100.626266026,98.2712660256,2.335,0.02
 01/24  06:00:00,120.600068607,20.9486093185,0.0,0.0,3.49369000822,9.08398230582,109.963172981,106.463876145,2.335,1.16429683636
 01/24  07:00:00,159.906888143,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,625.515519807,620.825519807,4.67,0.02
 01/24  08:00:00,157.915854344,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,583.047627384,578.357627384,4.67,0.02
 01/24  09:00:00,215.034434505,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,521.903089028,512.565771715,8.1725,1.16481731315
 01/24  10:00:00,238.92181783,34.3311473931,0.0,0.0,62.886420148,41.4019203762,441.653826676,429.981273848,10.5075,1.16505282799
 01/24  11:00:00,229.311783274,34.3311473931,0.0,0.0,62.886420148,41.4019203762,387.523687816,375.850883938,10.5075,1.16530387853
 01/24  12:00:00,260.294759969,34.3311473931,0.0,0.0,62.886420148,41.4019203762,345.790456964,332.971582708,10.5075,2.31137425596
 01/24  13:00:00,240.253886262,34.3311473931,0.0,0.0,62.886420148,41.4019203762,317.460329721,305.787141616,10.5075,1.16568810548
 01/24  14:00:00,236.926883451,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.711610386,291.892569893,10.5075,2.31154049352
 01/24  15:00:00,233.061907359,34.3311473931,0.0,0.0,62.886420148,41.4019203762,300.51983454,288.846836029,10.5075,1.16549851048
 01/24  16:00:00,229.642597142,34.3311473931,0.0,0.0,62.886420148,41.4019203762,295.789338705,282.971158248,10.5075,2.31068045668
 01/24  17:00:00,233.051477869,34.3311473931,0.0,0.0,62.886420148,41.4019203762,297.370009902,285.69722775,10.5075,1.16528215177
 01/24  18:00:00,243.220945351,34.3311473931,0.0,0.0,62.886420148,41.4019203762,310.660094521,298.987327731,10.5075,1.16526678942
 01/24  19:00:00,242.583259092,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,326.824236858,316.318870954,9.34,1.16536590362
 01/24  20:00:00,219.871522855,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,338.267871459,327.762841488,9.34,1.16502997112
 01/24  21:00:00,195.33933909,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,347.159044764,337.821549481,8.1725,1.16499528304
 01/24  22:00:00,139.843367155,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,324.664098162,318.829411125,4.67,1.16468703648
 01/24  23:00:00,79.2569836586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952954523,0.0,2.335,1.16452954523
 01/24  24:00:00,119.747340898,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,12.6672021973,10.3122021973,2.335,0.02
 01/25  01:00:00,97.8093944708,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.0030215832,32.6480215832,2.335,0.02
 01/25  02:00:00,87.5033381577,9.86309002232,0.0,0.0,3.49369000822,9.08398230582,29.8191713295,26.319848539,2.335,1.16432279057
 01/25  03:00:00,97.3258232417,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,48.7622274871,46.4072274871,2.335,0.02
 01/25  04:00:00,99.940843346,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,50.865868272,48.510868272,2.335,0.02
 01/25  05:00:00,100.329097308,16.166620747,0.0,0.0,3.49369000822,9.08398230582,41.5718470984,38.0725524286,2.335,1.16429466985
 01/25  06:00:00,105.10329263,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,63.2172674996,60.8622674996,2.335,0.02
 01/25  07:00:00,143.629240814,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,489.253045029,484.563045029,4.67,0.02
 01/25  08:00:00,149.234113849,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,445.436066344,439.601544849,4.67,1.16452149485
 01/25  09:00:00,215.215417818,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,401.119272932,391.782042849,8.1725,1.16473008247
 01/25  10:00:00,239.436678881,34.3311473931,0.0,0.0,62.886420148,41.4019203762,346.567204079,334.89481618,10.5075,1.1648878993
 01/25  11:00:00,229.693949052,34.3311473931,0.0,0.0,62.886420148,41.4019203762,323.706244969,312.033510808,10.5075,1.16523416045
 01/25  12:00:00,260.421693909,34.3311473931,0.0,0.0,62.886420148,41.4019203762,298.972837707,287.29961316,10.5075,1.16572454728
 01/25  13:00:00,240.379870445,34.3311473931,0.0,0.0,62.886420148,41.4019203762,281.699514387,268.880534152,10.5075,2.31148023529
 01/25  14:00:00,237.731079901,34.3311473931,0.0,0.0,62.886420148,41.4019203762,263.860282385,252.18714786,10.5075,1.16563452513
 01/25  15:00:00,234.996663451,34.3311473931,0.0,0.0,62.886420148,41.4019203762,246.536258249,233.717715589,10.5075,2.31104265968
 01/25  16:00:00,233.225536912,34.3311473931,0.0,0.0,62.886420148,41.4019203762,231.300787396,219.627936612,10.5075,1.16535078386
 01/25  17:00:00,238.166757437,34.3311473931,0.0,0.0,62.886420148,41.4019203762,230.490548866,218.817728448,10.5075,1.16532041824
 01/25  18:00:00,248.542174638,34.3311473931,0.0,0.0,62.886420148,41.4019203762,246.184685671,233.36661676,10.5075,2.31056891086
 01/25  19:00:00,246.268710709,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,263.336593317,252.831277375,9.34,1.16531594154
 01/25  20:00:00,229.645035114,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,278.81818445,268.313057456,9.34,1.16512699349
 01/25  21:00:00,203.15435218,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,287.030234905,277.692657825,8.1725,1.16507708004
 01/25  22:00:00,145.340156019,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,266.902812242,262.212812242,4.67,0.02
 01/25  23:00:00,81.2771212129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995555587,0.0,2.335,1.1645555587
 01/25  24:00:00,116.555840791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,89.0335681723,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,13.7910784409,10.291824732,2.335,1.16425370889
 01/26  02:00:00,91.9396381207,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,33.8267140758,31.4717140758,2.335,0.02
 01/26  03:00:00,87.4028771448,9.5821935273,0.0,0.0,3.49369000822,9.08398230582,28.3537052831,25.9987052831,2.335,0.02
 01/26  04:00:00,97.413307149,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,52.1736074723,48.6743609942,2.335,1.16424647812
 01/26  05:00:00,103.66185153,19.4345963607,0.0,0.0,3.49369000822,9.08398230582,51.5813095046,49.2263095046,2.335,0.02
 01/26  06:00:00,101.457238425,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,41.0664647657,38.7114647657,2.335,0.02
 01/26  07:00:00,143.445447354,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,500.31097391,494.476703599,4.67,1.16427031098
 01/26  08:00:00,149.187629664,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,454.205122944,449.515122944,4.67,0.02
 01/26  09:00:00,215.170214596,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,420.495417799,411.158196766,8.1725,1.16472103274
 01/26  10:00:00,239.175558229,34.3311473931,0.0,0.0,62.886420148,41.4019203762,381.03262709,369.360121325,10.5075,1.16500576449
 01/26  11:00:00,229.504048249,34.3311473931,0.0,0.0,62.886420148,41.4019203762,367.214166603,355.541360553,10.5075,1.16530605091
 01/26  12:00:00,260.311546,34.3311473931,0.0,0.0,62.886420148,41.4019203762,345.741922764,332.923221363,10.5075,2.31120140051
 01/26  13:00:00,240.014773614,34.3311473931,0.0,0.0,62.886420148,41.4019203762,328.606124634,316.932818299,10.5075,1.16580633464
 01/26  14:00:00,236.881595234,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.540605649,307.721706719,10.5075,2.31139893025
 01/26  15:00:00,233.071617794,34.3311473931,0.0,0.0,62.886420148,41.4019203762,312.217040073,300.543981867,10.5075,1.1655582052
 01/26  16:00:00,229.648797185,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.549745826,292.87683893,10.5075,1.16540689657
 01/26  17:00:00,233.036656735,34.3311473931,0.0,0.0,62.886420148,41.4019203762,315.519219352,302.70102275,10.5075,2.31069660189
 01/26  18:00:00,243.148691279,34.3311473931,0.0,0.0,62.886420148,41.4019203762,340.971295642,329.298479585,10.5075,1.16531605639
 01/26  19:00:00,242.501830351,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,384.632532791,374.127414922,9.34,1.16511786891
 01/26  20:00:00,226.13748284,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,424.85720533,414.352191796,9.34,1.16501353378
 01/26  21:00:00,201.142084534,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,460.958366496,451.620891523,8.1725,1.16497497321
 01/26  22:00:00,144.33382299,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,466.435490927,460.600703202,4.67,1.16478772498
 01/26  23:00:00,85.499963965,6.97597277422,0.0,0.0,3.49369000822,9.08398230582,29.5440563123,27.1890563123,2.335,0.02
 01/26  24:00:00,130.280235203,15.4061267902,0.0,0.0,3.49369000822,9.08398230582,53.2966560981,49.7972970242,2.335,1.16435907381
 01/27  01:00:00,103.647494521,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,111.896770591,109.541770591,2.335,0.02
 01/27  02:00:00,99.153361619,22.1462542806,0.0,0.0,3.49369000822,9.08398230582,130.428483011,128.073483011,2.335,0.02
 01/27  03:00:00,96.8587817044,19.882722078,0.0,0.0,3.49369000822,9.08398230582,133.145268076,129.645940597,2.335,1.16432747842
 01/27  04:00:00,100.040861655,23.5126147162,0.0,0.0,3.49369000822,9.08398230582,189.016440087,186.661440087,2.335,0.02
 01/27  05:00:00,123.971217405,24.6095257158,0.0,0.0,3.49369000822,9.08398230582,196.157426798,193.802426798,2.335,0.02
 01/27  06:00:00,119.918056047,20.5401543542,0.0,0.0,3.49369000822,9.08398230582,155.402406124,151.90310104,2.335,1.16430508374
 01/27  07:00:00,159.42398523,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,708.137648152,703.447648152,4.67,0.02
 01/27  08:00:00,157.783427621,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,628.717610465,622.883068266,4.67,1.16454219889
 01/27  09:00:00,215.008380686,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,570.09153997,561.89903997,8.1725,0.02
 01/27  10:00:00,238.919182172,34.3311473931,0.0,0.0,62.886420148,41.4019203762,510.031922134,498.359505792,10.5075,1.16491634249
 01/27  11:00:00,229.100375574,34.3311473931,0.0,0.0,62.886420148,41.4019203762,470.216947607,458.544324594,10.5075,1.16512301266
 01/27  12:00:00,260.142629367,34.3311473931,0.0,0.0,62.886420148,41.4019203762,427.946101353,415.127396147,10.5075,2.31120520582
 01/27  13:00:00,240.001100297,34.3311473931,0.0,0.0,62.886420148,41.4019203762,392.629569568,379.810675268,10.5075,2.31139429975
 01/27  14:00:00,236.574811861,34.3311473931,0.0,0.0,62.886420148,41.4019203762,367.935520459,356.26224289,10.5075,1.16577756937
 01/27  15:00:00,232.782704068,34.3311473931,0.0,0.0,62.886420148,41.4019203762,351.458151087,338.640067728,10.5075,2.31058335872
 01/27  16:00:00,229.395262026,34.3311473931,0.0,0.0,62.886420148,41.4019203762,338.96680871,327.293894946,10.5075,1.16541376455
 01/27  17:00:00,232.834355139,34.3311473931,0.0,0.0,62.886420148,41.4019203762,338.043783237,326.370893202,10.5075,1.1653900354
 01/27  18:00:00,243.035330838,34.3311473931,0.0,0.0,62.886420148,41.4019203762,340.586551084,328.913674215,10.5075,1.16537686913
 01/27  19:00:00,242.475260662,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,356.277903342,345.772697841,9.34,1.16520550043
 01/27  20:00:00,219.775682218,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,374.26553552,363.760391501,9.34,1.16514401877
 01/27  21:00:00,195.15648381,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,384.911746849,375.574135728,8.1725,1.16511112165
 01/27  22:00:00,139.712930981,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,374.065847437,368.231043241,4.67,1.1648041963
 01/27  23:00:00,78.8816673763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952776677,0.0,2.335,1.16452776677
 01/27  24:00:00,124.489024733,9.4885613623,0.0,0.0,3.49369000822,9.08398230582,30.4201005609,28.0651005609,2.335,0.02
 01/28  01:00:00,101.075909549,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,60.2357296579,57.3199878121,1.75125,1.16449184577
 01/28  02:00:00,97.4117144685,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,69.0147746701,67.2435246701,1.75125,0.02
 01/28  03:00:00,92.9152694117,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,55.936132124,54.164882124,1.75125,0.02
 01/28  04:00:00,94.6419470156,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,81.899527233,78.9839271451,1.75125,1.16435008788
 01/28  05:00:00,103.93401624,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,82.6646117796,80.8933617796,1.75125,0.02
 01/28  06:00:00,99.7452393044,18.5600995702,0.0,0.0,3.49369000822,6.81298672936,67.7343673852,64.8187665631,1.75125,1.16435082211
 01/28  07:00:00,129.010831042,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,563.003772612,559.481272612,3.5025,0.02
 01/28  08:00:00,134.751556196,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,515.185103756,510.517900533,3.5025,1.16470322261
 01/28  09:00:00,187.560616538,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,476.536035389,470.678535389,5.8375,0.02
 01/28  10:00:00,204.605072421,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,426.434834764,415.929990973,9.34,1.16484379064
 01/28  11:00:00,229.334815122,34.3311473931,0.0,0.0,62.886420148,41.4019203762,381.093476078,369.420860772,10.5075,1.16511530526
 01/28  12:00:00,260.245768789,34.3311473931,0.0,0.0,62.886420148,41.4019203762,349.698079932,336.879265374,10.5075,2.31131455774
 01/28  13:00:00,240.117844732,34.3311473931,0.0,0.0,62.886420148,41.4019203762,328.374791503,316.701683773,10.5075,1.16560773017
 01/28  14:00:00,236.819012271,34.3311473931,0.0,0.0,62.886420148,41.4019203762,317.639757918,304.820860625,10.5075,2.31139729302
 01/28  15:00:00,233.007716842,34.3311473931,0.0,0.0,62.886420148,41.4019203762,303.87165972,292.198750332,10.5075,1.16540938833
 01/28  16:00:00,229.583362361,34.3311473931,0.0,0.0,62.886420148,41.4019203762,296.808719887,283.990468698,10.5075,2.31075118864
 01/28  17:00:00,229.533621357,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.293364471,275.620549034,10.5075,1.16531543644
 01/28  18:00:00,243.06433246,34.3311473931,0.0,0.0,62.886420148,41.4019203762,286.882713397,275.209961449,10.5075,1.16525194789
 01/28  19:00:00,228.706380708,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,310.050073417,300.712352361,8.1725,1.16522105532
 01/28  20:00:00,182.981422812,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,333.455891094,326.453260101,5.8375,1.16513099276
 01/28  21:00:00,172.748245624,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,342.743811508,335.741339427,5.8375,1.16497208082
 01/28  22:00:00,130.188301128,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,329.411652249,324.744486479,3.5025,1.16466576984
 01/28  23:00:00,76.7929204544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158315029,0.0,1.75125,1.1645815029
 01/28  24:00:00,117.423839883,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,12.1679669063,10.3967169063,1.75125,0.02
 01/29  01:00:00,95.5114776286,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,34.6027199569,31.6871169401,1.75125,1.16435301688
 01/29  02:00:00,86.0600753362,10.7252948292,0.0,0.0,3.49369000822,6.81298672936,27.6874480685,25.9161980685,1.75125,0.02
 01/29  03:00:00,95.9183331345,20.727903571,0.0,0.0,3.49369000822,6.81298672936,47.6598810276,45.8886310276,1.75125,0.02
 01/29  04:00:00,95.7294538012,20.3921123084,0.0,0.0,3.49369000822,6.81298672936,50.0263085914,47.1107135195,1.75125,1.16434507185
 01/29  05:00:00,99.8050184439,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,39.4000092231,37.6287592231,1.75125,0.02
 01/29  06:00:00,102.887270491,21.5901083779,0.0,0.0,3.49369000822,6.81298672936,59.8608768611,58.0896268611,1.75125,0.02
 01/29  07:00:00,129.425727053,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,536.538212022,531.871331194,3.5025,1.16438082784
 01/29  08:00:00,131.630337255,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,491.487806094,487.965306094,3.5025,0.02
 01/29  09:00:00,160.251882757,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,436.13322137,431.466196746,3.5025,1.16452462359
 01/29  10:00:00,132.861399126,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,424.735388453,421.212888453,3.5025,0.02
 01/29  11:00:00,167.600724793,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,389.423836779,381.254025457,7.005,1.16481132191
 01/29  12:00:00,198.873696982,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,366.559060106,358.389085359,7.005,1.16497474716
 01/29  13:00:00,206.192722674,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,330.631557361,320.126481661,9.34,1.16507569971
 01/29  14:00:00,203.596616062,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,317.176632419,306.671517943,9.34,1.16511447601
 01/29  15:00:00,199.79011311,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,304.651472623,294.146386329,9.34,1.16508629429
 01/29  16:00:00,196.412734496,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,296.963755852,286.458639454,9.34,1.16511639798
 01/29  17:00:00,196.497179355,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,294.658723275,284.153522291,9.34,1.16520098418
 01/29  18:00:00,181.589711739,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,342.19285883,334.022929673,7.005,1.1649291568
 01/29  19:00:00,187.821773691,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,366.265336731,360.43048083,4.67,1.16485590005
 01/29  20:00:00,167.968165142,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,375.160653486,369.325728942,4.67,1.1649245436
 01/29  21:00:00,159.222013681,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,377.645323418,371.810619291,4.67,1.16470412669
 01/29  22:00:00,144.809341976,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,334.52816197,329.83816197,4.67,0.02
 01/29  23:00:00,78.2447262774,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568623695,0.0,1.75125,1.16443623695
 01/29  24:00:00,114.105154638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,94.0905006594,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.9630627859,15.6080627859,2.335,0.02
 01/30  02:00:00,92.2350963871,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,32.1541912402,28.6548816741,2.335,1.16430956609
 01/30  03:00:00,92.116120722,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,32.9323656163,30.5773656163,2.335,0.02
 01/30  04:00:00,87.9817203485,9.86309002232,0.00114918249261,0.0,3.49369000822,9.08398230582,25.7684027507,23.4134027507,2.335,0.02
 01/30  05:00:00,102.496372931,17.9625577661,0.0,0.0,3.49369000822,9.08398230582,44.5690149092,41.0697140276,2.335,1.16430088166
 01/30  06:00:00,104.721951528,20.540639241,0.0,0.0,3.49369000822,9.08398230582,42.3315216344,39.9765216344,2.335,0.02
 01/30  07:00:00,143.889429302,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,453.405334246,448.715334246,4.67,0.02
 01/30  08:00:00,146.151837282,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,415.897226052,410.062713785,4.67,1.16451226676
 01/30  09:00:00,215.39392619,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,376.508553817,367.171329152,8.1725,1.16472466406
 01/30  10:00:00,239.659514069,34.3311473931,0.0,0.0,62.886420148,41.4019203762,328.026909424,316.354522902,10.5075,1.16488652216
 01/30  11:00:00,229.965904768,34.3311473931,0.0,0.0,62.886420148,41.4019203762,308.986237337,297.313499611,10.5075,1.16523772588
 01/30  12:00:00,260.962932132,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.04487685,275.371642866,10.5075,1.16573398387
 01/30  13:00:00,241.247073709,34.3311473931,0.0,0.0,62.886420148,41.4019203762,276.186220563,263.36721012,10.5075,2.3115104434
 01/30  14:00:00,238.431475061,34.3311473931,0.0,0.0,62.886420148,41.4019203762,269.368692861,257.69553819,10.5075,1.16565467058
 01/30  15:00:00,234.588239307,34.3311473931,0.0,0.0,62.886420148,41.4019203762,266.512668616,253.694075849,10.5075,2.31109276711
 01/30  16:00:00,231.275060034,34.3311473931,0.0,0.0,62.886420148,41.4019203762,261.310560221,249.637679898,10.5075,1.16538032339
 01/30  17:00:00,231.192386196,34.3311473931,0.0,0.0,62.886420148,41.4019203762,263.567751769,251.894898402,10.5075,1.16535336716
 01/30  18:00:00,243.982962688,34.3311473931,0.0,0.0,62.886420148,41.4019203762,270.523081834,257.704936684,10.5075,2.31064515038
 01/30  19:00:00,242.808538181,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,277.406782898,266.901423581,9.34,1.16535931737
 01/30  20:00:00,226.659089866,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,291.199312619,280.694371231,9.34,1.16494138803
 01/30  21:00:00,201.784784853,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,308.122363203,298.784963152,8.1725,1.16490005146
 01/30  22:00:00,144.712435206,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,281.170807683,276.480807683,4.67,0.02
 01/30  23:00:00,79.5826246091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995537677,0.0,2.335,1.1645537677
 01/30  24:00:00,115.271163443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,88.6551316368,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,11.7990501652,8.29974592671,2.335,1.1643042385
 01/31  02:00:00,91.9470078953,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.592591501,24.237591501,2.335,0.02
 01/31  03:00:00,87.2787703574,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,21.496571116,19.141571116,2.335,0.02
 01/31  04:00:00,91.7955448959,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,36.9957870283,33.4964886156,2.335,1.16429841278
 01/31  05:00:00,114.696879317,14.3264742085,0.000833285868445,0.0,3.49369000822,9.08398230582,36.0452668047,33.6902668047,2.335,0.02
 01/31  06:00:00,112.783307383,12.4028883605,0.00223148898478,0.0,3.49369000822,9.08398230582,27.5476335896,25.1926335896,2.335,0.02
 01/31  07:00:00,160.26522593,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,446.878451433,441.044200818,4.67,1.16425061519
 01/31  08:00:00,155.369525622,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,397.931572474,393.241572474,4.67,0.02
 01/31  09:00:00,215.518177924,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,360.140470639,350.803191282,8.1725,1.16477935737
 01/31  10:00:00,239.74172411,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.420264955,308.747696665,10.5075,1.16506828978
 01/31  11:00:00,230.120482483,34.3311473931,0.0,0.0,62.886420148,41.4019203762,299.811787494,288.139182793,10.5075,1.16510470038
 01/31  12:00:00,261.789535317,34.3311473931,0.0,0.0,62.886420148,41.4019203762,276.644039206,263.825190336,10.5075,2.31134887052
 01/31  13:00:00,242.989881397,34.3311473931,0.0,0.0,62.886420148,41.4019203762,264.091125753,252.417739059,10.5075,1.16588669334
 01/31  14:00:00,240.786972146,34.3311473931,0.0,0.0,62.886420148,41.4019203762,253.283791458,240.464722744,10.5075,2.3115687134
 01/31  15:00:00,237.790645822,34.3311473931,0.0,0.0,62.886420148,41.4019203762,243.886378687,232.213547399,10.5075,1.16533128773
 01/31  16:00:00,235.136921146,34.3311473931,0.0,0.0,62.886420148,41.4019203762,233.013182351,221.340472798,10.5075,1.1652095532
 01/31  17:00:00,236.022114651,34.3311473931,0.0,0.0,62.886420148,41.4019203762,231.317315548,218.498924323,10.5075,2.31089122512
 01/31  18:00:00,249.346302975,34.3311473931,0.0,0.0,62.886420148,41.4019203762,240.067373097,228.394454827,10.5075,1.16541827047
 01/31  19:00:00,247.343385423,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,250.649722362,240.144499808,9.34,1.16522255409
 01/31  20:00:00,224.852382706,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,264.411698232,253.90657723,9.34,1.16512100199
 01/31  21:00:00,198.542190789,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,280.433162012,271.095576697,8.1725,1.16508531467
 01/31  22:00:00,141.643586609,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,270.953920671,265.119193914,4.67,1.16472675626
 01/31  23:00:00,81.5495542342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,116.542130073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937793938,0.0,2.335,1.16437793938
 02/01  01:00:00,93.3897861525,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,22.7547265345,20.3997265345,2.335,0.02
 02/01  02:00:00,91.8684191401,14.2328420434,0.0,0.0,3.49369000822,9.08398230582,46.7320466627,43.2327357504,2.335,1.16431091234
 02/01  03:00:00,97.5635910697,20.0153450139,0.0,0.0,3.49369000822,9.08398230582,56.0514225798,53.6964225798,2.335,0.02
 02/01  04:00:00,95.3160704113,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,50.5360465074,48.1810465074,2.335,0.02
 02/01  05:00:00,104.504746575,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,82.8681673331,80.5131673331,2.335,0.02
 02/01  06:00:00,104.816076663,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,84.5395269867,81.0402321427,2.335,1.16429484397
 02/01  07:00:00,143.429142009,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,570.673819017,565.983819017,4.67,0.02
 02/01  08:00:00,145.452993152,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,520.989875904,515.15534693,4.67,1.16452897487
 02/01  09:00:00,214.981582539,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,472.199009654,464.006509654,8.1725,0.02
 02/01  10:00:00,238.868602624,34.3311473931,0.0,0.0,62.886420148,41.4019203762,424.715084277,413.042545285,10.5075,1.1650389916
 02/01  11:00:00,229.259938957,34.3311473931,0.0,0.0,62.886420148,41.4019203762,410.836187846,398.018311337,10.5075,2.31037650935
 02/01  12:00:00,260.202246467,34.3311473931,0.0,0.0,62.886420148,41.4019203762,392.5671306,380.894005689,10.5075,1.16562491057
 02/01  13:00:00,239.922224909,34.3311473931,0.0,0.0,62.886420148,41.4019203762,385.046978186,372.227801677,10.5075,2.31167650861
 02/01  14:00:00,236.650307821,34.3311473931,0.0,0.0,62.886420148,41.4019203762,372.415402332,360.742352279,10.5075,1.16555005325
 02/01  15:00:00,232.865825478,34.3311473931,0.0,0.0,62.886420148,41.4019203762,358.738603201,345.920217143,10.5075,2.31088605775
