Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  16:00:00,229.495086952,34.3311473931,0.0,0.0,62.886420148,41.4019203762,348.690881783,337.018102722,10.5075,1.16527906125
 02/01  17:00:00,229.54764942,34.3311473931,0.0,0.0,62.886420148,41.4019203762,348.402406157,336.729652775,10.5075,1.16525338234
 02/01  18:00:00,243.128392129,34.3311473931,0.0,0.0,62.886420148,41.4019203762,352.37329809,340.700559836,10.5075,1.16523825434
 02/01  19:00:00,242.535354907,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,363.943977705,352.293344742,9.34,2.31063296331
 02/01  20:00:00,226.420573774,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,371.430984796,360.925907093,9.34,1.1650777033
 02/01  21:00:00,201.433764967,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,379.237756169,369.900224108,8.1725,1.16503206187
 02/01  22:00:00,144.543437416,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,354.952577261,350.262577261,4.67,0.02
 02/01  23:00:00,79.0915760464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954580671,0.0,2.335,1.16454580671
 02/01  24:00:00,124.377969938,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,23.9668658078,21.6118658078,2.335,0.02
 02/02  01:00:00,100.674172566,16.9577714752,0.0,0.0,3.49369000822,9.08398230582,51.9432581629,48.4439563517,2.335,1.16430181126
 02/02  02:00:00,98.1162893378,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,63.8005249174,61.4455249174,2.335,0.02
 02/02  03:00:00,94.1635239376,16.9394598618,0.0,0.0,3.49369000822,9.08398230582,46.3016909525,43.9466909525,2.335,0.02
 02/02  04:00:00,99.6190124461,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,71.9545899661,68.4552875851,2.335,1.16430238102
 02/02  05:00:00,104.292630235,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,89.7889003122,87.4339003122,2.335,0.02
 02/02  06:00:00,100.146850385,16.9394598618,0.0,0.0,3.49369000822,9.08398230582,52.9920387645,50.6370387645,2.335,0.02
 02/02  07:00:00,143.184211514,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,574.802001861,568.967698354,4.67,1.16430350663
 02/02  08:00:00,145.574175962,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,510.662023551,505.972023551,4.67,0.02
 02/02  09:00:00,215.066449547,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,460.977145397,451.639958459,8.1725,1.16468693847
 02/02  10:00:00,239.196898984,34.3311473931,0.0,0.0,62.886420148,41.4019203762,409.189109011,397.51663153,10.5075,1.16497748103
 02/02  11:00:00,229.460581295,34.3311473931,0.0,0.0,62.886420148,41.4019203762,382.258699201,370.58591522,10.5075,1.16528398109
 02/02  12:00:00,260.312650967,34.3311473931,0.0,0.0,62.886420148,41.4019203762,347.655215078,334.836539713,10.5075,2.3111753656
 02/02  13:00:00,240.2057799,34.3311473931,0.0,0.0,62.886420148,41.4019203762,327.754703631,316.081401991,10.5075,1.16580163947
 02/02  14:00:00,236.962422242,34.3311473931,0.0,0.0,62.886420148,41.4019203762,321.90289883,309.083995731,10.5075,2.31140309882
 02/02  15:00:00,233.127448846,34.3311473931,0.0,0.0,62.886420148,41.4019203762,316.134310581,304.46124409,10.5075,1.16556649101
 02/02  16:00:00,229.723841396,34.3311473931,0.0,0.0,62.886420148,41.4019203762,315.424183337,303.751264396,10.5075,1.16541894139
 02/02  17:00:00,229.724424306,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.738202425,307.919968466,10.5075,2.31073395951
 02/02  18:00:00,243.249740474,34.3311473931,0.0,0.0,62.886420148,41.4019203762,331.675749535,320.002907997,10.5075,1.16534153734
 02/02  19:00:00,242.585702285,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,353.402696906,342.897550106,9.34,1.1651468006
 02/02  20:00:00,226.379165162,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,366.840346039,356.33529982,9.34,1.16504621905
 02/02  21:00:00,201.403190712,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,388.360852874,379.023341135,8.1725,1.16501173831
 02/02  22:00:00,144.480088669,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,373.511629811,367.676802463,4.67,1.16482734802
 02/02  23:00:00,78.9380032377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,124.4542979,9.4417452798,0.0,0.0,3.49369000822,9.08398230582,31.6744812767,28.175081744,2.335,1.16439953267
 02/03  01:00:00,102.319948435,18.9737053932,0.0,0.0,3.49369000822,9.08398230582,62.8919266263,60.5369266263,2.335,0.02
 02/03  02:00:00,99.6409118317,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,77.9554841559,75.6004841559,2.335,0.02
 02/03  03:00:00,95.0958640882,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,69.856955853,66.3576256894,2.335,1.16433016364
 02/03  04:00:00,96.6931733868,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,108.135486919,105.780486919,2.335,0.02
 02/03  05:00:00,123.312821424,23.7881342814,0.0,0.0,3.49369000822,9.08398230582,134.377645274,132.022645274,2.335,0.02
 02/03  06:00:00,119.874819719,20.3672317219,0.0,0.0,3.49369000822,9.08398230582,124.652486283,121.153190052,2.335,1.16429623107
 02/03  07:00:00,159.510057849,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,689.433047313,684.743047313,4.67,0.02
 02/03  08:00:00,154.393894838,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,641.218672351,635.384082836,4.67,1.16458951552
 02/03  09:00:00,214.992306837,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,590.490630813,582.298130813,8.1725,0.02
 02/03  10:00:00,238.737404115,34.3311473931,0.0,0.0,62.886420148,41.4019203762,541.565435381,529.892965575,10.5075,1.16496980604
 02/03  11:00:00,228.988960947,34.3311473931,0.0,0.0,62.886420148,41.4019203762,511.287662928,499.614981115,10.5075,1.16518181335
 02/03  12:00:00,260.038834905,34.3311473931,0.0,0.0,62.886420148,41.4019203762,469.944174087,457.12533281,10.5075,2.31134127738
 02/03  13:00:00,239.75872921,34.3311473931,0.0,0.0,62.886420148,41.4019203762,442.932966017,430.113915944,10.5075,2.311550073
 02/03  14:00:00,236.240567137,34.3311473931,0.0,0.0,62.886420148,41.4019203762,421.70548353,410.03212045,10.5075,1.1658630799
 02/03  15:00:00,232.478497911,34.3311473931,0.0,0.0,62.886420148,41.4019203762,412.325878053,399.507612576,10.5075,2.31076547674
 02/03  16:00:00,229.066387937,34.3311473931,0.0,0.0,62.886420148,41.4019203762,399.445196386,387.772476087,10.5075,1.165220299
 02/03  17:00:00,229.075656764,34.3311473931,0.0,0.0,62.886420148,41.4019203762,406.133683501,394.460692307,10.5075,1.16549119364
 02/03  18:00:00,242.640666003,34.3311473931,0.0,0.0,62.886420148,41.4019203762,433.927990927,422.255008713,10.5075,1.16548221385
 02/03  19:00:00,242.26596007,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,463.846550212,452.196027328,9.34,2.3105228841
 02/03  20:00:00,219.402672739,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,478.882596141,468.377572071,9.34,1.16502407058
 02/03  21:00:00,194.78281482,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,490.298596008,480.961116506,8.1725,1.16497950201
 02/03  22:00:00,139.549941392,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,475.651440904,470.961440904,4.67,0.02
 02/03  23:00:00,85.5097938666,7.06960493922,0.0,0.0,3.49369000822,9.08398230582,30.6832811975,27.1837290922,2.335,1.16455210525
 02/03  24:00:00,131.683646803,16.7909329291,0.0,0.0,3.49369000822,9.08398230582,56.7038876772,54.3488876772,2.335,0.02
 02/04  01:00:00,103.29478077,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,107.620982807,104.705228182,1.75125,1.16450462529
 02/04  02:00:00,96.0982270266,21.3448156529,0.0,0.0,3.49369000822,6.81298672936,125.667351311,123.896101311,1.75125,0.02
 02/04  03:00:00,95.7919189175,21.0977120287,0.0,0.0,3.49369000822,6.81298672936,134.97578097,132.06011481,1.75125,1.16441615991
 02/04  04:00:00,98.7988909505,24.4922023255,0.0,0.0,3.49369000822,6.81298672936,169.763219864,167.991969864,1.75125,0.02
 02/04  05:00:00,104.300697983,23.072380432,0.0,0.0,3.49369000822,6.81298672936,174.839165065,173.067915065,1.75125,0.02
 02/04  06:00:00,101.845970648,21.0977120287,0.0,0.0,3.49369000822,6.81298672936,165.034310002,162.118706399,1.75125,1.16435360246
 02/04  07:00:00,128.668236054,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,757.451195539,753.928695539,3.5025,0.02
 02/04  08:00:00,131.015131637,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,704.036733588,699.369556632,3.5025,1.16467695607
 02/04  09:00:00,187.415435721,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,640.158920413,633.156704385,5.8375,1.16471602744
 02/04  10:00:00,204.300272112,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,560.182475815,550.822475815,9.34,0.02
 02/04  11:00:00,228.982776363,34.3311473931,0.0,0.0,62.886420148,41.4019203762,494.858360758,482.04045193,10.5075,2.3104088285
 02/04  12:00:00,260.044939481,34.3311473931,0.0,0.0,62.886420148,41.4019203762,435.765305606,424.092292627,10.5075,1.16551297923
 02/04  13:00:00,239.825000161,34.3311473931,0.0,0.0,62.886420148,41.4019203762,394.201340928,381.382508682,10.5075,2.31133224556
 02/04  14:00:00,236.306848698,34.3311473931,0.0,0.0,62.886420148,41.4019203762,383.450903338,371.777634226,10.5075,1.16576911138
 02/04  15:00:00,232.526546539,34.3311473931,0.0,0.0,62.886420148,41.4019203762,378.087149581,365.268795889,10.5075,2.31085369288
 02/04  16:00:00,229.126851767,34.3311473931,0.0,0.0,62.886420148,41.4019203762,368.569354758,356.896307673,10.5075,1.16554708481
 02/04  17:00:00,229.162201938,34.3311473931,0.0,0.0,62.886420148,41.4019203762,366.988603883,355.315605963,10.5075,1.16549791967
 02/04  18:00:00,242.769889715,34.3311473931,0.0,0.0,62.886420148,41.4019203762,371.629000867,359.956062607,10.5075,1.16543826059
 02/04  19:00:00,228.575573808,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,399.962781565,389.479675422,8.1725,2.31060614274
 02/04  20:00:00,182.992939904,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,416.664026508,409.661402065,5.8375,1.16512444285
 02/04  21:00:00,172.627446257,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,429.528386613,422.526029187,5.8375,1.16485742567
 02/04  22:00:00,130.112926565,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,406.807694489,403.285194489,3.5025,0.02
 02/04  23:00:00,76.4236851545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91588298452,0.0,1.75125,1.16463298452
 02/04  24:00:00,126.999053557,14.3264742085,0.0,0.0,3.49369000822,6.81298672936,42.7364628113,40.9652128113,1.75125,0.02
 02/05  01:00:00,102.54100439,21.2048081377,0.0,0.0,3.49369000822,6.81298672936,56.3725875571,53.4569595057,1.75125,1.16437805139
 02/05  02:00:00,92.8908909136,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,46.500850113,44.729600113,1.75125,0.02
 02/05  03:00:00,94.6353702098,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,75.096077788,72.1804402827,1.75125,1.16438750533
 02/05  04:00:00,97.3148330515,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,78.7452296887,76.9739796887,1.75125,0.02
 02/05  05:00:00,99.4602879437,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,62.1387882264,60.3675382264,1.75125,0.02
 02/05  06:00:00,101.651506636,20.7577910433,0.0,0.0,3.49369000822,6.81298672936,95.4221768347,92.5065691471,1.75125,1.16435768752
 02/05  07:00:00,129.219866792,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,613.908677664,610.386177664,3.5025,0.02
 02/05  08:00:00,131.316750851,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,565.262308087,561.739808087,3.5025,0.02
 02/05  09:00:00,160.061537696,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,494.210143968,489.54313976,3.5025,1.1645042076
 02/05  10:00:00,132.576483837,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,462.061000485,457.39402517,3.5025,1.16447531494
 02/05  11:00:00,167.281235004,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,416.24288027,409.21788027,7.005,0.02
 02/05  12:00:00,198.723410245,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,392.493231184,384.323252803,7.005,1.1649783807
 02/05  13:00:00,206.050137754,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,351.779918862,341.274861618,9.34,1.1650572437
 02/05  14:00:00,203.225526924,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,328.547367099,318.042266923,9.34,1.16510017599
 02/05  15:00:00,199.43675786,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,316.819026022,306.313939613,9.34,1.16508640934
 02/05  16:00:00,196.043895896,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,313.095634475,302.590519227,9.34,1.16511524794
 02/05  17:00:00,196.056308098,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,314.930468441,303.280265412,9.34,2.31020302859
 02/05  18:00:00,181.172369152,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,379.577925938,371.407984971,7.005,1.16494096685
 02/05  19:00:00,187.573788918,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,410.024981323,405.334981323,4.67,0.02
 02/05  20:00:00,167.581669649,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,423.236554988,417.401769948,4.67,1.16478503962
 02/05  21:00:00,158.778845593,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,429.030430193,423.195799508,4.67,1.16463068504
 02/05  22:00:00,144.551480155,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,381.36280096,376.67280096,4.67,0.02
 02/05  23:00:00,76.9340781384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572351485,0.0,1.75125,1.16447351485
 02/05  24:00:00,117.461032484,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,12.3388130532,10.5675630532,1.75125,0.02
 02/06  01:00:00,98.0109946924,14.1392098784,0.0,0.0,3.49369000822,9.08398230582,35.8822983388,32.3829922443,2.335,1.16430609454
 02/06  02:00:00,88.8928157364,11.2457629248,0.0,0.0,3.49369000822,9.08398230582,30.808886362,28.453886362,2.335,0.02
 02/06  03:00:00,99.3789728886,21.9233121435,0.0,0.0,3.49369000822,9.08398230582,53.6892603103,51.3342603103,2.335,0.02
 02/06  04:00:00,97.4567056478,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,55.8777957187,52.3784944023,2.335,1.16430131637
 02/06  05:00:00,102.034600513,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,45.5792418754,43.2242418754,2.335,0.02
 02/06  06:00:00,105.862663473,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,68.5286696415,66.1736696415,2.335,0.02
 02/06  07:00:00,143.622379029,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,510.57227698,504.738022423,4.67,1.16425455701
 02/06  08:00:00,145.790355153,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,464.089845479,459.399845479,4.67,0.02
 02/06  09:00:00,215.189128531,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,412.492149945,403.154835921,8.1725,1.16481402329
 02/06  10:00:00,239.40835352,34.3311473931,0.0,0.0,62.886420148,41.4019203762,361.454968342,349.78253521,10.5075,1.16493313207
 02/06  11:00:00,229.626213581,34.3311473931,0.0,0.0,62.886420148,41.4019203762,328.384308756,316.711566278,10.5075,1.1652424778
 02/06  12:00:00,260.371539646,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.432634038,282.759473487,10.5075,1.16566055059
 02/06  13:00:00,240.228306236,34.3311473931,0.0,0.0,62.886420148,41.4019203762,281.17549866,268.356294609,10.5075,2.31170405046
 02/06  14:00:00,237.070085629,34.3311473931,0.0,0.0,62.886420148,41.4019203762,279.374580668,266.555739044,10.5075,2.31134162452
 02/06  15:00:00,233.208676931,34.3311473931,0.0,0.0,62.886420148,41.4019203762,282.227599799,270.554561118,10.5075,1.16553868139
 02/06  16:00:00,229.763869296,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.124981537,275.452088591,10.5075,1.16539294612
 02/06  17:00:00,229.741187483,34.3311473931,0.0,0.0,62.886420148,41.4019203762,296.548468179,283.730279998,10.5075,2.31068818034
 02/06  18:00:00,243.257248852,34.3311473931,0.0,0.0,62.886420148,41.4019203762,311.295755704,299.62293391,10.5075,1.16532179375
 02/06  19:00:00,242.592046195,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,325.911885059,315.406756324,9.34,1.16512873495
 02/06  20:00:00,226.375627894,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,337.79185082,327.28682101,9.34,1.16502981046
 02/06  21:00:00,201.47080281,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,355.106996708,345.769499444,8.1725,1.16499726444
 02/06  22:00:00,144.552611891,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,337.719090495,331.884276241,4.67,1.16481425478
 02/06  23:00:00,79.2258053939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,115.095852867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938675047,0.0,2.335,1.16438675047
 02/07  01:00:00,97.7289755764,14.0455777134,0.0,0.0,3.49369000822,9.08398230582,38.813508979,36.458508979,2.335,0.02
 02/07  02:00:00,93.9839733349,16.4168795365,0.0,0.0,3.49369000822,9.08398230582,47.9373906381,45.5823906381,2.335,0.02
 02/07  03:00:00,94.2412246091,16.7521955318,0.0,0.0,3.49369000822,9.08398230582,43.7758231754,40.276498478,2.335,1.16432469744
 02/07  04:00:00,99.758931782,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,58.7179999738,56.3629999738,2.335,0.02
 02/07  05:00:00,120.276250011,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,75.8313430707,73.4763430707,2.335,0.02
 02/07  06:00:00,116.462728982,16.7521955318,0.0,0.0,3.49369000822,9.08398230582,70.2249601144,66.7256751896,2.335,1.16428492481
 02/07  07:00:00,159.682691286,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,614.070204551,609.380204551,4.67,0.02
 02/07  08:00:00,154.528992792,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,577.073480332,571.238900302,4.67,1.16458003083
 02/07  09:00:00,215.031152734,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,532.480102264,524.287602264,8.1725,0.02
 02/07  10:00:00,238.817417239,34.3311473931,0.0,0.0,62.886420148,41.4019203762,470.127709922,458.455246849,10.5075,1.1649630727
 02/07  11:00:00,229.092274993,34.3311473931,0.0,0.0,62.886420148,41.4019203762,430.049713753,418.377036198,10.5075,1.16517755553
 02/07  12:00:00,260.123361384,34.3311473931,0.0,0.0,62.886420148,41.4019203762,391.033594715,378.214753316,10.5075,2.31134139971
 02/07  13:00:00,239.832490561,34.3311473931,0.0,0.0,62.886420148,41.4019203762,364.752759702,351.933700496,10.5075,2.31155920686
 02/07  14:00:00,236.521425968,34.3311473931,0.0,0.0,62.886420148,41.4019203762,337.410326038,325.736954996,10.5075,1.16587104213
 02/07  15:00:00,232.752390071,34.3311473931,0.0,0.0,62.886420148,41.4019203762,317.132789943,304.31450475,10.5075,2.31078519296
 02/07  16:00:00,229.343037234,34.3311473931,0.0,0.0,62.886420148,41.4019203762,306.613667897,294.940935111,10.5075,1.16523278658
 02/07  17:00:00,229.33059522,34.3311473931,0.0,0.0,62.886420148,41.4019203762,310.326948513,298.654238277,10.5075,1.16521023677
 02/07  18:00:00,239.482907076,34.3311473931,0.0,0.0,62.886420148,41.4019203762,331.250192445,319.577192793,10.5075,1.16549965214
 02/07  19:00:00,242.374393279,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,359.503179254,347.85261665,9.34,2.31056260406
 02/07  20:00:00,219.547316994,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,378.679910749,368.174864541,9.34,1.1650462077
 02/07  21:00:00,194.958511972,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,395.412820063,386.075316656,8.1725,1.16500340707
 02/07  22:00:00,139.620539683,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,382.453464187,377.763464187,4.67,0.02
 02/07  23:00:00,78.8365881323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955227639,0.0,2.335,1.16455227639
 02/07  24:00:00,124.427380766,9.42613991896,0.0,0.0,3.49369000822,9.08398230582,28.4288876882,26.0738876882,2.335,0.02
 02/08  01:00:00,100.801839104,17.2492957794,0.0,0.0,3.49369000822,9.08398230582,55.2305675868,51.7312746983,2.335,1.16429288859
 02/08  02:00:00,99.7035637882,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,64.0630960166,61.7080960166,2.335,0.02
 02/08  03:00:00,93.4870529344,16.166620747,0.0,0.0,3.49369000822,9.08398230582,51.9786740569,49.6236740569,2.335,0.02
 02/08  04:00:00,98.6457216294,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,83.672212619,80.1729119402,2.335,1.16430067888
 02/08  05:00:00,106.206358917,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,86.1820775939,83.8270775939,2.335,0.02
 02/08  06:00:00,99.5802012023,16.166620747,0.0,0.0,3.49369000822,9.08398230582,67.0632241404,64.7082241404,2.335,0.02
 02/08  07:00:00,143.146004273,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,585.017433111,579.183154549,4.67,1.16427856135
 02/08  08:00:00,145.455936704,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,526.703530499,522.013530499,4.67,0.02
 02/08  09:00:00,214.969785092,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,482.870896687,473.533557015,8.1725,1.16483967236
 02/08  10:00:00,238.993707191,34.3311473931,0.0,0.0,62.886420148,41.4019203762,428.809858532,417.137398742,10.5075,1.16495978998
 02/08  11:00:00,229.177503811,34.3311473931,0.0,0.0,62.886420148,41.4019203762,390.95824401,379.285473627,10.5075,1.16527038324
 02/08  12:00:00,260.165156504,34.3311473931,0.0,0.0,62.886420148,41.4019203762,370.66402149,357.84536138,10.5075,2.31116010971
 02/08  13:00:00,239.945308509,34.3311473931,0.0,0.0,62.886420148,41.4019203762,354.261366812,342.588067297,10.5075,1.16579951487
 02/08  14:00:00,236.557446191,34.3311473931,0.0,0.0,62.886420148,41.4019203762,338.057934953,325.239027159,10.5075,2.3114077943
 02/08  15:00:00,232.785391808,34.3311473931,0.0,0.0,62.886420148,41.4019203762,325.467745146,313.794672213,10.5075,1.16557293276
 02/08  16:00:00,229.390191929,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.308975616,308.636047753,10.5075,1.16542786284
 02/08  17:00:00,229.403448343,34.3311473931,0.0,0.0,62.886420148,41.4019203762,321.331559515,308.513298956,10.5075,2.31076055917
 02/08  18:00:00,239.563655808,34.3311473931,0.0,0.0,62.886420148,41.4019203762,332.779080454,321.106221126,10.5075,1.16535932721
 02/08  19:00:00,242.422408198,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,354.590969052,344.085802186,9.34,1.1651668665
 02/08  20:00:00,226.25996796,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,373.641051872,363.135983112,9.34,1.16506876034
 02/08  21:00:00,201.289959512,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,389.188984665,379.851447696,8.1725,1.16503696916
 02/08  22:00:00,144.464108376,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,371.806722725,365.972042312,4.67,1.16468041227
 02/08  23:00:00,78.9704245626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,124.40307889,9.36371847563,0.0,0.0,3.49369000822,9.08398230582,27.9230954248,24.4237625154,2.335,1.16433290938
 02/09  01:00:00,100.698047853,17.0411917186,0.0,0.0,3.49369000822,9.08398230582,51.213387477,48.858387477,2.335,0.02
 02/09  02:00:00,98.8398640126,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,56.3594593439,54.0044593439,2.335,0.02
 02/09  03:00:00,93.5703828088,16.166620747,0.0,0.0,3.49369000822,9.08398230582,48.0529715406,44.553649228,2.335,1.16432231256
 02/09  04:00:00,99.6950030906,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,74.6720677924,72.3170677924,2.335,0.02
 02/09  05:00:00,105.352943709,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,70.2210141859,67.8660141859,2.335,0.02
 02/09  06:00:00,99.7085831764,16.166620747,0.0,0.0,3.49369000822,9.08398230582,55.6097898293,52.110488328,2.335,1.16430150132
 02/09  07:00:00,143.298767148,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,536.781130221,532.091130221,4.67,0.02
 02/09  08:00:00,142.31041501,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,475.459735317,469.625245089,4.67,1.16449022802
 02/09  09:00:00,215.169454739,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,409.146915897,400.954415897,8.1725,0.02
 02/09  10:00:00,239.491120924,34.3311473931,0.0,0.0,62.886420148,41.4019203762,347.236289253,335.56378301,10.5075,1.16500624304
 02/09  11:00:00,229.695562357,34.3311473931,0.0,0.0,62.886420148,41.4019203762,316.726179151,303.908354666,10.5075,2.31032448495
 02/09  12:00:00,260.424778521,34.3311473931,0.0,0.0,62.886420148,41.4019203762,291.213991244,279.540884001,10.5075,1.16560724266
 02/09  13:00:00,240.418243139,34.3311473931,0.0,0.0,62.886420148,41.4019203762,281.112900608,268.293744329,10.5075,2.31165627888
 02/09  14:00:00,237.162527016,34.3311473931,0.0,0.0,62.886420148,41.4019203762,266.315643325,254.642222182,10.5075,1.1659211431
 02/09  15:00:00,233.298716902,34.3311473931,0.0,0.0,62.886420148,41.4019203762,264.56320913,251.744822772,10.5075,2.31088635765
 02/09  16:00:00,229.913573406,34.3311473931,0.0,0.0,62.886420148,41.4019203762,273.883062698,262.210278204,10.5075,1.16528449391
 02/09  17:00:00,229.823108094,34.3311473931,0.0,0.0,62.886420148,41.4019203762,291.099297686,279.426534921,10.5075,1.16526276579
 02/09  18:00:00,239.883981601,34.3311473931,0.0,0.0,62.886420148,41.4019203762,310.594361144,297.776381457,10.5075,2.31047968709
 02/09  19:00:00,242.557004695,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,324.6438211,314.138536449,9.34,1.16528465128
 02/09  20:00:00,226.201647191,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,343.791693503,333.286591422,9.34,1.1651020812
 02/09  21:00:00,201.336608283,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,358.72811175,349.390551763,8.1725,1.1650599866
 02/09  22:00:00,144.466663045,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,342.995712886,338.305712886,4.67,0.02
 02/09  23:00:00,79.0838369466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955719473,0.0,2.335,1.16455719473
 02/09  24:00:00,119.67702585,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,16.4296329245,14.0746329245,2.335,0.02
 02/10  01:00:00,98.7705896549,15.2780447075,0.0,0.0,3.49369000822,9.08398230582,49.4404102206,45.9411213853,2.335,1.1642888353
 02/10  02:00:00,94.4359668861,17.0288255539,0.0,0.0,3.49369000822,9.08398230582,44.6198159614,42.2648159614,2.335,0.02
 02/10  03:00:00,98.7307220233,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,74.0937586001,71.7387586001,2.335,0.02
 02/10  04:00:00,97.9127435459,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,78.8434420214,75.3441473868,2.335,1.16429463458
 02/10  05:00:00,117.610784288,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,64.0490495794,61.6940495794,2.335,0.02
 02/10  06:00:00,121.044711213,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,93.9908483244,91.6358483244,2.335,0.02
 02/10  07:00:00,159.941247843,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,578.817612663,572.983349573,4.67,1.16426309051
 02/10  08:00:00,151.161631055,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,531.408136371,526.718136371,4.67,0.02
 02/10  09:00:00,215.044681767,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,485.541474278,476.204249276,8.1725,1.16472500231
 02/10  10:00:00,238.927923641,34.3311473931,0.0,0.0,62.886420148,41.4019203762,437.106485589,425.433965246,10.5075,1.16502034273
 02/10  11:00:00,229.138827447,34.3311473931,0.0,0.0,62.886420148,41.4019203762,410.245192947,398.572360937,10.5075,1.16533200974
 02/10  12:00:00,260.136460571,34.3311473931,0.0,0.0,62.886420148,41.4019203762,387.538408494,374.719622434,10.5075,2.3112860608
 02/10  13:00:00,239.867752262,34.3311473931,0.0,0.0,62.886420148,41.4019203762,368.502805035,356.829440648,10.5075,1.16586438719
 02/10  14:00:00,236.479328089,34.3311473931,0.0,0.0,62.886420148,41.4019203762,350.519314539,337.700275335,10.5075,2.31153920472
 02/10  15:00:00,232.706458316,34.3311473931,0.0,0.0,62.886420148,41.4019203762,332.817035916,321.14421423,10.5075,1.16532168526
 02/10  16:00:00,229.303255034,34.3311473931,0.0,0.0,62.886420148,41.4019203762,323.500997002,311.828292862,10.5075,1.16520413955
 02/10  17:00:00,229.313078429,34.3311473931,0.0,0.0,62.886420148,41.4019203762,335.315634689,322.497236364,10.5075,2.31089832588
 02/10  18:00:00,239.475930215,34.3311473931,0.0,0.0,62.886420148,41.4019203762,348.41222596,336.739296626,10.5075,1.1654293338
 02/10  19:00:00,242.37432185,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,368.792305317,358.287067897,9.34,1.16523742003
 02/10  20:00:00,219.56484772,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,385.248530596,374.743390616,9.34,1.16513998018
 02/10  21:00:00,194.990697828,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,396.506225842,387.168617056,8.1725,1.16510878647
 02/10  22:00:00,139.639276866,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,375.78784786,369.953095208,4.67,1.16475265224
 02/10  23:00:00,78.8989540026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,124.297495527,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,30.1930207165,26.6936155083,2.335,1.16440520827
 02/11  01:00:00,93.5671876803,12.1526505777,0.0,0.0,3.49369000822,6.81298672936,34.6201232693,32.8488732693,1.75125,0.02
 02/11  02:00:00,97.4596848702,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,66.3064040225,63.3906924694,1.75125,1.16446155303
 02/11  03:00:00,95.6793858231,20.6300049331,0.0,0.0,3.49369000822,6.81298672936,69.1376377082,67.3663877082,1.75125,0.02
 02/11  04:00:00,91.7791224418,16.9394598618,0.0,0.0,3.49369000822,6.81298672936,47.8081125513,44.8925102145,1.75125,1.1643523368
 02/11  05:00:00,103.871609241,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,71.4375858074,69.6663358074,1.75125,0.02
 02/11  06:00:00,101.547489177,20.6300049331,0.0,0.0,3.49369000822,6.81298672936,92.388201952,90.616951952,1.75125,0.02
 02/11  07:00:00,129.2077355,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,571.72448199,567.05766856,3.5025,1.16431342952
 02/11  08:00:00,127.881259212,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,522.021719389,518.499219389,3.5025,0.02
 02/11  09:00:00,187.523182648,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,474.778360206,467.776088204,5.8375,1.16477200237
 02/11  10:00:00,204.596430242,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,416.440046626,405.935202798,9.34,1.16484382774
 02/11  11:00:00,229.341720754,34.3311473931,0.0,0.0,62.886420148,41.4019203762,378.424610544,366.7519058,10.5075,1.16520474425
 02/11  12:00:00,260.248970137,34.3311473931,0.0,0.0,62.886420148,41.4019203762,350.061061686,337.24258665,10.5075,2.31097503555
 02/11  13:00:00,240.140421633,34.3311473931,0.0,0.0,62.886420148,41.4019203762,326.338179227,314.664863481,10.5075,1.16581574662
 02/11  14:00:00,236.827318472,34.3311473931,0.0,0.0,62.886420148,41.4019203762,314.465009011,301.646032449,10.5075,2.31147656146
 02/11  15:00:00,233.008662867,34.3311473931,0.0,0.0,62.886420148,41.4019203762,300.406110053,288.733025149,10.5075,1.16558490439
 02/11  16:00:00,229.605839158,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.028073783,282.355321322,10.5075,1.16525246103
 02/11  17:00:00,229.642686851,34.3311473931,0.0,0.0,62.886420148,41.4019203762,297.071474066,284.252948043,10.5075,2.3110260228
 02/11  18:00:00,239.8320691,34.3311473931,0.0,0.0,62.886420148,41.4019203762,305.271588147,293.59864873,10.5075,1.1654394169
 02/11  19:00:00,228.83432341,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,331.643515333,322.305682196,8.1725,1.16533313693
 02/11  20:00:00,183.277391617,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,357.667970487,350.665435435,5.8375,1.16503505173
 02/11  21:00:00,172.988114098,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,369.659804059,362.657422521,5.8375,1.16488153747
 02/11  22:00:00,130.286336483,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,345.297367047,340.630118804,3.5025,1.16474824301
 02/11  23:00:00,76.8402801192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91588683033,0.0,1.75125,1.16463683033
 02/11  24:00:00,117.413940369,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,15.5174943555,13.7462443555,1.75125,0.02
 02/12  01:00:00,96.6067926486,15.2780447075,0.0,0.0,3.49369000822,6.81298672936,46.5094132113,44.7381632113,1.75125,0.02
 02/12  02:00:00,91.7404747356,16.5977231504,0.0,0.0,3.49369000822,6.81298672936,43.8164397484,40.9008043262,1.75125,1.16438542215
 02/12  03:00:00,96.4644409367,21.5901083779,0.0,0.0,3.49369000822,6.81298672936,73.5938141238,71.8225641238,1.75125,0.02
 02/12  04:00:00,95.6277261207,20.6300049331,0.0,0.0,3.49369000822,6.81298672936,84.947667443,82.0320642662,1.75125,1.16435317681
 02/12  05:00:00,99.4004210001,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,72.2276877296,70.4564377296,1.75125,0.02
 02/12  06:00:00,103.227400956,22.4662704379,0.0,0.0,3.49369000822,6.81298672936,113.689435973,111.918185973,1.75125,0.02
 02/12  07:00:00,129.173467834,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,685.596889156,680.93006776,3.5025,1.16432139591
 02/12  08:00:00,127.756621263,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,645.171164811,641.648664811,3.5025,0.02
 02/12  09:00:00,159.969166713,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,558.011957739,553.344999781,3.5025,1.16445795853
 02/12  10:00:00,132.230327861,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,516.544949767,513.022449767,3.5025,0.02
 02/12  11:00:00,167.051951716,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,457.159361865,448.989402526,7.005,1.16495933832
 02/12  12:00:00,198.594623849,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,425.131675466,416.961751393,7.005,1.16492407336
 02/12  13:00:00,205.724780797,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,378.210578967,367.705546313,9.34,1.16503265367
 02/12  14:00:00,202.836867678,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,351.024675622,340.519597111,9.34,1.16507851085
 02/12  15:00:00,199.074158879,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,339.134046694,328.628989868,9.34,1.16505682526
 02/12  16:00:00,195.648135582,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,336.036800658,325.531706711,9.34,1.16509394676
 02/12  17:00:00,195.643740016,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,344.358996092,333.853810046,9.34,1.16518604573
 02/12  18:00:00,177.363493604,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,420.189751738,412.019600037,7.005,1.16515170065
 02/12  19:00:00,187.330213839,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,452.951084788,447.116233866,4.67,1.16485092251
 02/12  20:00:00,167.226453164,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,472.872558149,467.037631736,4.67,1.16492641315
 02/12  21:00:00,158.375485363,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,490.870384067,485.035673923,4.67,1.16471014403
 02/12  22:00:00,144.327347229,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,455.528093766,450.838093766,4.67,0.02
 02/12  23:00:00,76.4040142883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569474448,0.0,1.75125,1.16444474448
 02/12  24:00:00,127.465934991,14.802259458,0.0,0.0,3.49369000822,6.81298672936,50.6725046846,48.9012546846,1.75125,0.02
 02/13  01:00:00,105.438046675,21.9233121435,0.0,0.0,3.49369000822,9.08398230582,69.6452235464,67.2902235464,2.335,0.02
 02/13  02:00:00,94.1402413183,16.9394598618,0.0,0.0,3.49369000822,9.08398230582,58.8994435598,55.4001106861,2.335,1.16433287371
 02/13  03:00:00,97.7281739623,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,95.6835641254,93.3285641254,2.335,0.02
 02/13  04:00:00,99.4605310168,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,98.0834576879,95.7284576879,2.335,0.02
 02/13  05:00:00,100.632035294,16.9394598618,0.0,0.0,3.49369000822,9.08398230582,76.6933603043,73.1940624381,2.335,1.16429786623
 02/13  06:00:00,104.663872135,21.7093615423,0.0,0.0,3.49369000822,9.08398230582,119.583287695,117.228287695,2.335,0.02
 02/13  07:00:00,143.372737175,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,605.773901355,601.083901355,4.67,0.02
 02/13  08:00:00,142.007530074,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,551.277655033,545.443124897,4.67,1.16453013635
 02/13  09:00:00,214.959167779,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,491.78618186,482.448932008,8.1725,1.1647498513
 02/13  10:00:00,239.044205839,34.3311473931,0.0,0.0,62.886420148,41.4019203762,412.366724966,400.694305443,10.5075,1.16491952307
 02/13  11:00:00,229.253392057,34.3311473931,0.0,0.0,62.886420148,41.4019203762,355.606368225,343.933587973,10.5075,1.16528025128
 02/13  12:00:00,260.247319836,34.3311473931,0.0,0.0,62.886420148,41.4019203762,309.22223741,297.548949591,10.5075,1.16578781907
 02/13  13:00:00,240.231586093,34.3311473931,0.0,0.0,62.886420148,41.4019203762,282.938637635,270.119498078,10.5075,2.31163955716
 02/13  14:00:00,236.852930667,34.3311473931,0.0,0.0,62.886420148,41.4019203762,264.067561484,251.596417343,10.5075,1.96364414137
 02/13  15:00:00,233.036323681,34.3311473931,0.0,0.0,62.886420148,41.4019203762,248.313852304,236.293571777,10.5075,1.51278052702
 02/13  16:00:00,229.657660995,34.3311473931,0.0,0.0,62.886420148,41.4019203762,239.168405397,227.495432567,10.5075,1.16547282987
 02/13  17:00:00,229.707813647,34.3311473931,0.0,0.0,62.886420148,41.4019203762,242.777958679,231.105006386,10.5075,1.16545229319
 02/13  18:00:00,239.885331354,34.3311473931,0.0,0.0,62.886420148,41.4019203762,257.920801674,245.102438916,10.5075,2.31086275829
 02/13  19:00:00,242.61104505,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,273.936302177,263.431099551,9.34,1.16520262638
 02/13  20:00:00,226.526187469,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,292.729717175,282.224653742,9.34,1.16506343299
 02/13  21:00:00,201.538027473,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,292.901929734,283.564401755,8.1725,1.16502797929
 02/13  22:00:00,144.618332209,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,263.412175419,257.577381847,4.67,1.16479357249
 02/13  23:00:00,79.5105651249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,115.197307323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938160772,0.0,2.335,1.16438160772
 02/14  01:00:00,93.3363880843,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,22.9155137915,20.5605137915,2.335,0.02
 02/14  02:00:00,92.8308231663,15.3716768725,0.0,0.0,3.49369000822,9.08398230582,47.1688089111,44.8138089111,2.335,0.02
 02/14  03:00:00,98.2740611136,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,58.1162278281,54.6168929661,2.335,1.16433486207
 02/14  04:00:00,94.1085627643,16.7521955318,0.0,0.0,3.49369000822,9.08398230582,47.8522510801,45.4972510801,2.335,0.02
 02/14  05:00:00,121.907362645,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,58.9611000329,56.6061000329,2.335,0.02
 02/14  06:00:00,120.256187953,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,107.413106985,103.913808686,2.335,1.16429829971
 02/14  07:00:00,159.885264037,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,630.82790551,626.13790551,4.67,0.02
 02/14  08:00:00,151.041568844,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,599.291987484,594.601987484,4.67,0.02
 02/14  09:00:00,215.001087235,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,559.734290072,550.397039984,8.1725,1.16475008885
 02/14  10:00:00,238.691919023,34.3311473931,0.0,0.0,62.886420148,41.4019203762,507.850204905,496.177705739,10.5075,1.16499916661
 02/14  11:00:00,228.993760346,34.3311473931,0.0,0.0,62.886420148,41.4019203762,472.162601303,460.489836536,10.5075,1.16526476702
 02/14  12:00:00,260.033899814,34.3311473931,0.0,0.0,62.886420148,41.4019203762,440.260353931,427.441511694,10.5075,2.3113422368
 02/14  13:00:00,239.668316121,34.3311473931,0.0,0.0,62.886420148,41.4019203762,424.253286055,412.580095737,10.5075,1.16569031874
 02/14  14:00:00,236.202512636,34.3311473931,0.0,0.0,62.886420148,41.4019203762,410.511782954,397.692700302,10.5075,2.31158265258
 02/14  15:00:00,232.452395993,34.3311473931,0.0,0.0,62.886420148,41.4019203762,392.789303523,381.11627027,10.5075,1.1655332528
 02/14  16:00:00,229.035576142,34.3311473931,0.0,0.0,62.886420148,41.4019203762,385.027393597,372.209113903,10.5075,2.31077969377
 02/14  17:00:00,229.039368235,34.3311473931,0.0,0.0,62.886420148,41.4019203762,388.564419509,376.891571385,10.5075,1.16534812444
 02/14  18:00:00,239.210019672,34.3311473931,0.0,0.0,62.886420148,41.4019203762,411.804525581,400.131681552,10.5075,1.16534402868
 02/14  19:00:00,242.252513181,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,441.037310213,430.53213038,9.34,1.16517983313
 02/14  20:00:00,219.356186025,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,464.558875185,454.05374892,9.34,1.165126265
 02/14  21:00:00,194.746403568,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,487.154760031,477.817158388,8.1725,1.16510164245
 02/14  22:00:00,139.538138814,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,472.169211723,466.334412095,4.67,1.16479962778
 02/14  23:00:00,85.5266674387,7.06960493922,0.0,0.0,3.49369000822,9.08398230582,30.7183865283,27.2188592775,2.335,1.16452725077
 02/14  24:00:00,130.820434343,15.9287281222,0.0,0.0,3.49369000822,9.08398230582,57.2510913474,54.8960913474,2.335,0.02
 02/15  01:00:00,105.541881174,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,109.898346378,107.543346378,2.335,0.02
 02/15  02:00:00,98.6070276181,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,116.469413589,112.970088308,2.335,1.16432528082
 02/15  03:00:00,94.8742460355,17.8925326042,0.0,0.0,3.49369000822,9.08398230582,115.189034897,112.834034897,2.335,0.02
 02/15  04:00:00,102.10659756,25.5610962148,0.0,0.0,3.49369000822,9.08398230582,182.426661081,180.071661081,2.335,0.02
 02/15  05:00:00,107.214688257,23.7278961565,0.0,0.0,3.49369000822,9.08398230582,172.267229233,168.767923042,2.335,1.16430619026
 02/15  06:00:00,102.40544468,19.3733024149,0.0,0.0,3.49369000822,9.08398230582,162.843490779,160.488490779,2.335,0.02
 02/15  07:00:00,142.837311508,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,765.856947375,761.166947375,4.67,0.02
 02/15  08:00:00,141.829734998,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,703.486892,697.652370343,4.67,1.16452165763
 02/15  09:00:00,214.898029073,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,633.564240578,624.227041128,8.1725,1.16469945016
 02/15  10:00:00,238.840527793,34.3311473931,0.0,0.0,62.886420148,41.4019203762,551.48198145,539.809436871,10.5075,1.16504457948
 02/15  11:00:00,228.967740384,34.3311473931,0.0,0.0,62.886420148,41.4019203762,503.30373582,491.631099993,10.5075,1.16513582756
 02/15  12:00:00,260.024822859,34.3311473931,0.0,0.0,62.886420148,41.4019203762,459.062517707,447.389458697,10.5075,1.16555900989
 02/15  13:00:00,239.790055649,34.3311473931,0.0,0.0,62.886420148,41.4019203762,423.465141792,410.646128128,10.5075,2.31151366357
 02/15  14:00:00,236.242221065,34.3311473931,0.0,0.0,62.886420148,41.4019203762,390.037243784,377.218202875,10.5075,2.3115409086
 02/15  15:00:00,232.468893482,34.3311473931,0.0,0.0,62.886420148,41.4019203762,372.259523229,360.58656894,10.5075,1.16545428847
 02/15  16:00:00,229.060489618,34.3311473931,0.0,0.0,62.886420148,41.4019203762,365.145765106,353.472953629,10.5075,1.16531147698
 02/15  17:00:00,229.06888581,34.3311473931,0.0,0.0,62.886420148,41.4019203762,369.257200899,356.4391657,10.5075,2.31053519962
 02/15  18:00:00,239.241487068,34.3311473931,0.0,0.0,62.886420148,41.4019203762,376.87657493,365.203824623,10.5075,1.16525030654
 02/15  19:00:00,242.263658945,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,397.163662821,386.658327361,9.34,1.16533545988
 02/15  20:00:00,226.000013104,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,413.549829751,403.044866159,9.34,1.16496359199
 02/15  21:00:00,200.961005722,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,425.069481124,415.732047062,8.1725,1.1649340626
 02/15  22:00:00,144.298630832,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,405.023782024,399.189028714,4.67,1.16475331087
 02/15  23:00:00,78.6243625148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,130.659130726,15.753829957,0.0,0.0,3.49369000822,9.08398230582,51.5970130239,48.0978773797,2.335,1.16413564417
 02/16  01:00:00,104.53615752,21.0153051733,0.0,0.0,3.49369000822,9.08398230582,62.0372405214,59.6822405214,2.335,0.02
 02/16  02:00:00,95.0548265743,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,54.617052307,52.262052307,2.335,0.02
 02/16  03:00:00,97.5244539101,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,87.3269310899,83.8276064407,2.335,1.16432464921
 02/16  04:00:00,98.6693954879,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,87.6952306428,85.3402306428,2.335,0.02
 02/16  05:00:00,101.558603139,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,73.0829146913,70.7279146913,2.335,0.02
 02/16  06:00:00,103.573426305,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,102.844986124,99.3456858938,2.335,1.16430023046
 02/16  07:00:00,143.338351032,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,581.773441935,577.083441935,4.67,0.02
 02/16  08:00:00,141.917185415,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,533.823317176,527.988792228,4.67,1.164524948
 02/16  09:00:00,214.9324312,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,476.691375238,468.498875238,8.1725,0.02
 02/16  10:00:00,238.970656046,34.3311473931,0.0,0.0,62.886420148,41.4019203762,417.625822234,405.953410049,10.5075,1.16491218495
 02/16  11:00:00,229.109547249,34.3311473931,0.0,0.0,62.886420148,41.4019203762,391.902131773,380.229501218,10.5075,1.16513055462
 02/16  12:00:00,260.141441623,34.3311473931,0.0,0.0,62.886420148,41.4019203762,365.354515393,352.535754343,10.5075,2.31126105022
 02/16  13:00:00,240.014659126,34.3311473931,0.0,0.0,62.886420148,41.4019203762,342.573570682,329.754577823,10.5075,2.31149285926
 02/16  14:00:00,236.605862443,34.3311473931,0.0,0.0,62.886420148,41.4019203762,328.354202903,316.680859874,10.5075,1.16584302872
 02/16  15:00:00,232.808318863,34.3311473931,0.0,0.0,62.886420148,41.4019203762,322.660242848,309.842007233,10.5075,2.31073561541
 02/16  16:00:00,229.430056122,34.3311473931,0.0,0.0,62.886420148,41.4019203762,315.688969971,304.016257897,10.5075,1.16521207396
 02/16  17:00:00,229.460667545,34.3311473931,0.0,0.0,62.886420148,41.4019203762,313.683595553,302.010605853,10.5075,1.16548970067
 02/16  18:00:00,239.657007907,34.3311473931,0.0,0.0,62.886420148,41.4019203762,319.072647289,307.399661362,10.5075,1.16548592641
 02/16  19:00:00,242.498405583,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,332.130957869,320.48041494,9.34,2.3105429293
 02/16  20:00:00,226.413356841,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,348.754543966,338.249504027,9.34,1.16503993923
 02/16  21:00:00,201.360304375,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,356.513031415,347.175531498,8.1725,1.16499991689
 02/16  22:00:00,144.506148473,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,330.009276649,325.319276649,4.67,0.02
 02/16  23:00:00,79.1934535241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954945724,0.0,2.335,1.16454945724
 02/16  24:00:00,119.724102189,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,14.3636707502,12.0086707502,2.335,0.02
 02/17  01:00:00,98.1151634985,14.2640527651,0.0,0.0,3.49369000822,9.08398230582,41.4406367235,37.9413459339,2.335,1.16429078963
 02/17  02:00:00,92.5767597668,15.0665233153,0.0,0.0,3.49369000822,9.08398230582,36.8482744217,34.4932744217,2.335,0.02
 02/17  03:00:00,98.1022473313,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,65.8488732233,63.4938732233,2.335,0.02
 02/17  04:00:00,98.7861431774,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,71.9739776205,68.4746778855,2.335,1.16429973502
 02/17  05:00:00,117.708723946,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,62.716238705,60.361238705,2.335,0.02
 02/17  06:00:00,120.327457653,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,97.5322040607,95.1772040607,2.335,0.02
 02/17  07:00:00,159.942577265,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,604.89046388,599.056185263,4.67,1.16427861671
 02/17  08:00:00,151.16415132,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,559.743736915,555.053736915,4.67,0.02
 02/17  09:00:00,215.041846278,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,497.513244311,488.175900305,8.1725,1.16484400552
 02/17  10:00:00,238.901887143,34.3311473931,0.0,0.0,62.886420148,41.4019203762,429.664030435,417.991563132,10.5075,1.1649673038
