Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/17  11:00:00,229.178512259,34.3311473931,0.0,0.0,62.886420148,41.4019203762,382.452036823,370.779255004,10.5075,1.16528181902
 02/17  12:00:00,260.169346624,34.3311473931,0.0,0.0,62.886420148,41.4019203762,338.134559095,325.315864851,10.5075,2.31119424389
 02/17  13:00:00,239.921385614,34.3311473931,0.0,0.0,62.886420148,41.4019203762,309.528494624,297.855172606,10.5075,1.16582201788
 02/17  14:00:00,236.573389314,34.3311473931,0.0,0.0,62.886420148,41.4019203762,284.489796627,271.670835523,10.5075,2.31146110359
 02/17  15:00:00,232.803298852,34.3311473931,0.0,0.0,62.886420148,41.4019203762,264.423869407,252.750765957,10.5075,1.16560344978
 02/17  16:00:00,229.432857427,34.3311473931,0.0,0.0,62.886420148,41.4019203762,261.297336868,249.624376173,10.5075,1.16546069495
 02/17  17:00:00,229.45741196,34.3311473931,0.0,0.0,62.886420148,41.4019203762,269.321406298,256.503071749,10.5075,2.31083454868
 02/17  18:00:00,236.226654988,34.3311473931,0.0,0.0,62.886420148,41.4019203762,282.659812081,270.986911461,10.5075,1.16540061978
 02/17  19:00:00,242.44689873,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,301.205232605,290.700022231,9.34,1.16521037496
 02/17  20:00:00,219.669979173,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,315.563292691,305.058178122,9.34,1.16511456895
 02/17  21:00:00,195.120715589,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,326.543971134,317.206385832,8.1725,1.16508530266
 02/17  22:00:00,139.724570204,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,305.69081019,299.856080045,4.67,1.16473014471
 02/17  23:00:00,79.2353442802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,115.125732049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938335577,0.0,2.335,1.16438335577
 02/18  01:00:00,91.0238482526,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,19.8038383115,18.0325883115,1.75125,0.02
 02/18  02:00:00,89.384534659,14.1392098784,0.00162149479748,0.0,3.49369000822,6.81298672936,35.6667066835,32.7510159286,1.75125,1.16444075494
 02/18  03:00:00,89.8466146294,14.5137385385,0.0,0.0,3.49369000822,6.81298672936,36.1573047998,34.3860547998,1.75125,0.02
 02/18  04:00:00,88.9060425724,13.5859517749,0.0,0.0,3.49369000822,6.81298672936,31.9689935935,29.0533971072,1.75125,1.16434648623
 02/18  05:00:00,103.437277914,21.67947407,0.0,0.0,3.49369000822,6.81298672936,53.5924294992,51.8211794992,1.75125,0.02
 02/18  06:00:00,101.354486889,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,54.0818605604,52.3106105604,1.75125,0.02
 02/18  07:00:00,129.423286843,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,498.897937132,494.231053514,3.5025,1.1643836178
 02/18  08:00:00,128.210546898,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,454.997363823,451.474863823,3.5025,0.02
 02/18  09:00:00,187.73062159,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,412.706762422,405.704506994,5.8375,1.16475542789
 02/18  10:00:00,204.948001856,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,353.467300977,342.962471857,9.34,1.16482912042
 02/18  11:00:00,229.707692228,34.3311473931,0.0,0.0,62.886420148,41.4019203762,298.996775765,287.32408302,10.5075,1.16519274579
 02/18  12:00:00,260.869764545,34.3311473931,0.0472633168685,0.0,62.886420148,41.4019203762,245.544811753,232.726353497,10.5075,2.31095825559
 02/18  13:00:00,241.822014761,34.3311473931,0.0316699543517,0.0,62.886420148,41.4019203762,219.653339399,207.980028317,10.5075,1.16581108194
 02/18  14:00:00,239.85487383,34.3311473931,0.0266781474247,0.0,62.886420148,41.4019203762,196.277419724,183.458446725,10.5075,2.31147299893
 02/18  15:00:00,236.481101396,34.3311473931,0.100851805097,0.0,62.886420148,41.4019203762,180.115615416,168.442529766,10.5075,1.16558564987
 02/18  16:00:00,233.274471056,34.3311473931,0.228889340962,0.0,62.886420148,41.4019203762,177.849404842,166.176729792,10.5075,1.16517504958
 02/18  17:00:00,233.171715303,34.3311473931,0.259299678933,0.0,62.886420148,41.4019203762,181.665309762,168.84677306,10.5075,2.31103670188
 02/18  18:00:00,239.094643902,34.3311473931,0.128055064963,0.0,62.886420148,41.4019203762,196.868201344,185.195253886,10.5075,1.16544745769
 02/18  19:00:00,230.099502558,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,226.716562098,217.378719266,8.1725,1.16534283104
 02/18  20:00:00,184.168327648,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,246.6361435,239.633432796,5.8375,1.16521070324
 02/18  21:00:00,173.577198495,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,269.549551949,262.547158167,5.8375,1.16489378244
 02/18  22:00:00,130.544686063,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,259.251564285,254.584302442,3.5025,1.16476184334
 02/18  23:00:00,77.481595627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583265354,0.0,1.75125,1.16458265354
 02/18  24:00:00,113.084222829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,81.9848107037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,89.6147261579,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,29.1690184998,26.2533901386,1.75125,1.16437836117
 02/19  03:00:00,89.6097521372,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,30.114433965,28.343183965,1.75125,0.02
 02/19  04:00:00,84.9164398551,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,24.4521098654,21.5365535296,1.75125,1.16430633575
 02/19  05:00:00,96.4961018385,14.4201063735,0.00408324647506,0.0,3.49369000822,6.81298672936,39.0083049357,37.2370549357,1.75125,0.02
 02/19  06:00:00,98.4867093233,16.7139334018,0.0,0.0,3.49369000822,6.81298672936,38.886523028,37.115273028,1.75125,0.02
 02/19  07:00:00,129.60917597,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,482.602715102,477.935876818,3.5025,1.16433828352
 02/19  08:00:00,125.127010136,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,440.750721424,437.228221424,3.5025,0.02
 02/19  09:00:00,160.448033208,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,390.418835701,385.751859478,3.5025,1.16447622285
 02/19  10:00:00,133.131502827,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,381.960156095,378.437656095,3.5025,0.02
 02/19  11:00:00,167.91883712,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,349.262634457,341.09265447,7.005,1.16497998704
 02/19  12:00:00,199.310319219,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,334.935486681,326.76554042,7.005,1.16494626157
 02/19  13:00:00,207.125574039,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,311.095036834,300.589980119,9.34,1.16505671554
 02/19  14:00:00,205.044230268,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,303.170091133,292.664986831,9.34,1.16510430137
 02/19  15:00:00,201.294125633,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,298.372224868,287.8671407,9.34,1.16508416838
 02/19  16:00:00,197.92499804,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,294.550743569,284.045620596,9.34,1.16512297353
 02/19  17:00:00,197.944180705,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,292.201006991,281.695790106,9.34,1.16521688471
 02/19  18:00:00,176.123243156,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,339.859816815,331.689866015,7.005,1.1649508001
 02/19  19:00:00,188.795523303,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,356.702159236,350.867274776,4.67,1.16488446003
 02/19  20:00:00,168.867108213,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,360.879254933,355.044293346,4.67,1.16496158651
 02/19  21:00:00,160.014661132,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,362.935180756,357.100434453,4.67,1.16474630317
 02/19  22:00:00,145.591808528,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,319.473782545,314.783782545,4.67,0.02
 02/19  23:00:00,79.5180816702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567886776,0.0,1.75125,1.16442886776
 02/19  24:00:00,115.326048488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,93.0159239062,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,16.2793190529,14.5080690529,1.75125,0.02
 02/20  02:00:00,86.5551642248,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,18.9224377507,16.0068072916,1.75125,1.16438045909
 02/20  03:00:00,90.942816213,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,30.9637390783,29.1924890783,1.75125,0.02
 02/20  04:00:00,90.8342447975,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,32.936444619,30.0208617428,1.75125,1.16433287616
 02/20  05:00:00,93.0770758321,9.67582569231,0.00372635694361,0.0,3.49369000822,6.81298672936,24.3865702092,22.6153202092,1.75125,0.02
 02/20  06:00:00,100.401691533,17.5314553626,0.00325934287248,0.0,3.49369000822,6.81298672936,39.6502275254,37.8789775254,1.75125,0.02
 02/20  07:00:00,129.926900234,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,477.453380653,472.786510434,3.5025,1.16437021878
 02/20  08:00:00,125.253738777,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,441.596531388,438.074031388,3.5025,0.02
 02/20  09:00:00,160.4901279,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,384.883457965,380.216423168,3.5025,1.1645347965
 02/20  10:00:00,133.252396309,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,366.055851536,362.533351536,3.5025,0.02
 02/20  11:00:00,168.429238867,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,340.545679117,332.375756236,7.005,1.16492288113
 02/20  12:00:00,199.813840048,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,328.9911647,320.821275383,7.005,1.16488931726
 02/20  13:00:00,207.270159094,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,295.410889466,284.905889521,9.34,1.16499994444
 02/20  14:00:00,205.123487026,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,284.198297178,273.693249466,9.34,1.16504771225
 02/20  15:00:00,201.325828501,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,279.860964395,269.355936594,9.34,1.16502780074
 02/20  16:00:00,197.935288379,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,276.039773489,265.534706655,9.34,1.16506683374
 02/20  17:00:00,197.946896921,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,272.035406388,261.530245415,9.34,1.16516097245
 02/20  18:00:00,175.957395317,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,319.593487633,311.423359271,7.005,1.16512836213
 02/20  19:00:00,188.259561937,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,345.517201063,339.682372435,4.67,1.16482862802
 02/20  20:00:00,168.488221852,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,347.46677648,341.631870509,4.67,1.16490597094
 02/20  21:00:00,159.899919369,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,345.969064295,340.134373463,4.67,1.16469083256
 02/20  22:00:00,145.54886429,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,303.166120078,298.476120078,4.67,0.02
 02/20  23:00:00,79.5082105787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553815519,0.0,1.75125,1.16428815519
 02/20  24:00:00,115.292308943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,90.60391965,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,9.92350238142,7.56850238142,2.335,0.02
 02/21  02:00:00,93.0392623337,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,25.9937679813,22.4944661394,2.335,1.16430184184
 02/21  03:00:00,88.2190020061,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,20.0553013812,17.7003013812,2.335,0.02
 02/21  04:00:00,92.449586753,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.1946029344,32.8396029344,2.335,0.02
 02/21  05:00:00,114.867723977,14.2328420434,0.00441516703726,0.0,3.49369000822,9.08398230582,37.7127801399,34.2134839781,2.335,1.16429616183
 02/21  06:00:00,112.708662171,12.262440113,0.00129503619773,0.0,3.49369000822,9.08398230582,29.909515322,27.554515322,2.335,0.02
 02/21  07:00:00,160.198656458,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,468.24350981,463.55350981,4.67,0.02
 02/21  08:00:00,148.357695335,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,413.462352245,407.627838138,4.67,1.16451410706
 02/21  09:00:00,215.35225243,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,369.83095218,360.493716522,8.1725,1.16473565823
 02/21  10:00:00,239.363416969,34.3311473931,0.0,0.0,62.886420148,41.4019203762,325.240267215,313.567859955,10.5075,1.16490726053
 02/21  11:00:00,229.706610038,34.3311473931,0.0,0.0,62.886420148,41.4019203762,305.021055638,293.348285277,10.5075,1.16527036059
 02/21  12:00:00,260.404905697,34.3311473931,0.0,0.0,62.886420148,41.4019203762,279.927955711,268.254674963,10.5075,1.16578074796
 02/21  13:00:00,240.089132102,34.3311473931,0.0,0.0,62.886420148,41.4019203762,258.782625296,245.963494307,10.5075,2.31163098862
 02/21  14:00:00,237.090758068,34.3311473931,0.0,0.0,62.886420148,41.4019203762,241.126089154,229.452862224,10.5075,1.16572692927
 02/21  15:00:00,233.443626816,34.3311473931,0.0,0.0,62.886420148,41.4019203762,228.421716916,215.603274845,10.5075,2.31094207056
 02/21  16:00:00,230.112725544,34.3311473931,0.0,0.0,62.886420148,41.4019203762,217.757562685,206.084587162,10.5075,1.16547552296
 02/21  17:00:00,230.105591721,34.3311473931,0.0,0.0,62.886420148,41.4019203762,220.862390127,209.189433484,10.5075,1.16545664342
 02/21  18:00:00,236.644062527,34.3311473931,0.0,0.0,62.886420148,41.4019203762,241.116124574,228.297748118,10.5075,2.31087645564
 02/21  19:00:00,242.693649379,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,260.217689381,249.712477876,9.34,1.16521150479
 02/21  20:00:00,219.946602422,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,283.709326869,273.204253276,9.34,1.16507359316
 02/21  21:00:00,195.448814749,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,312.0452947,302.70775506,8.1725,1.16503963997
 02/21  22:00:00,139.892922587,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,306.177812887,300.343006739,4.67,1.1648061483
 02/21  23:00:00,79.3757668581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,115.135376855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939433942,0.0,2.335,1.16439433942
 02/22  01:00:00,97.7106322594,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.0923239538,32.7373239538,2.335,0.02
 02/22  02:00:00,91.6239382025,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,37.8734753177,35.5184753177,2.335,0.02
 02/22  03:00:00,88.8192144087,11.2010800787,0.0,0.0,3.49369000822,9.08398230582,33.2831527958,29.7838309061,2.335,1.16432188965
 02/22  04:00:00,98.4429323049,21.0104790418,0.0,0.0,3.49369000822,9.08398230582,52.5969683851,50.2419683851,2.335,0.02
 02/22  05:00:00,103.419297185,19.2473320306,0.0,0.0,3.49369000822,9.08398230582,50.2911593945,47.9361593945,2.335,0.02
 02/22  06:00:00,101.646770653,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,40.4574443657,36.9581470736,2.335,1.16429729216
 02/22  07:00:00,143.489972286,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,486.57747013,481.88747013,4.67,0.02
 02/22  08:00:00,139.126514166,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,437.383217536,432.693217536,4.67,0.02
 02/22  09:00:00,215.273953348,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,388.426512068,379.089246445,8.1725,1.16476562208
 02/22  10:00:00,239.572222735,34.3311473931,0.0,0.0,62.886420148,41.4019203762,338.430417153,326.757900696,10.5075,1.16501645683
 02/22  11:00:00,229.843081066,34.3311473931,0.0,0.0,62.886420148,41.4019203762,314.181266812,302.508482855,10.5075,1.16528395747
 02/22  12:00:00,260.487571998,34.3311473931,0.0,0.0,62.886420148,41.4019203762,295.276855729,282.457969066,10.5075,2.31138666257
 02/22  13:00:00,240.78935135,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.850797332,276.177582537,10.5075,1.16571479446
 02/22  14:00:00,238.183845758,34.3311473931,0.0,0.0,62.886420148,41.4019203762,283.299988711,270.480851995,10.5075,2.31163671616
 02/22  15:00:00,234.484159941,34.3311473931,0.0,0.0,62.886420148,41.4019203762,278.327427752,266.654365676,10.5075,1.1655620767
 02/22  16:00:00,231.231954375,34.3311473931,0.0,0.0,62.886420148,41.4019203762,274.724449128,261.90610803,10.5075,2.3108410987
 02/22  17:00:00,231.311631431,34.3311473931,0.0,0.0,62.886420148,41.4019203762,274.581372039,262.908491087,10.5075,1.16538095214
 02/22  18:00:00,237.839873506,34.3311473931,0.0,0.0,62.886420148,41.4019203762,279.148212278,267.475333944,10.5075,1.16537833336
 02/22  19:00:00,243.530910745,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,286.967133433,276.461918126,9.34,1.16521530632
 02/22  20:00:00,227.33749497,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,296.758001961,285.107904115,9.34,2.3100978469
 02/22  21:00:00,202.23037203,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,295.272306466,287.079806466,8.1725,0.02
 02/22  22:00:00,145.64157985,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,268.646400992,262.811562297,4.67,1.16483869541
 02/22  23:00:00,82.0575109741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953683755,0.0,2.335,1.16453683755
 02/22  24:00:00,117.735567628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,86.2431175429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,93.3465261804,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.0427821797,22.5434561979,2.335,1.16432598177
 02/23  03:00:00,93.2009870635,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.5329812161,24.1779812161,2.335,0.02
 02/23  04:00:00,88.4522758385,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,21.2870906898,18.9320906898,2.335,0.02
 02/23  05:00:00,99.5681929582,14.0455777134,0.0,0.0,3.49369000822,9.08398230582,37.716259799,34.2169654171,2.335,1.16429438183
 02/23  06:00:00,99.2337646005,14.5137385385,0.00519555152036,0.0,3.49369000822,9.08398230582,37.5899110441,35.2349110441,2.335,0.02
 02/23  07:00:00,143.970031369,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,437.398996145,432.708996145,4.67,0.02
 02/23  08:00:00,139.439119562,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,398.260981406,392.426418533,4.67,1.1645628732
 02/23  09:00:00,215.456064182,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,354.392730756,345.055488767,8.1725,1.16474198967
 02/23  10:00:00,240.239829873,34.3311473931,0.0,0.0,62.886420148,41.4019203762,312.12459979,300.45201097,10.5075,1.16508881993
 02/23  11:00:00,231.325480189,34.3311473931,0.0,0.0,62.886420148,41.4019203762,291.559270424,279.886588952,10.5075,1.16518147172
 02/23  12:00:00,262.360205117,34.3311473931,0.0,0.0,62.886420148,41.4019203762,276.297650881,264.624544126,10.5075,1.16560675464
 02/23  13:00:00,242.603565563,34.3311473931,0.0,0.0,62.886420148,41.4019203762,263.004897723,250.185784148,10.5075,2.31161357553
 02/23  14:00:00,239.945901694,34.3311473931,0.0,0.0,62.886420148,41.4019203762,241.014293789,228.19514776,10.5075,2.31164602895
 02/23  15:00:00,236.161631597,34.3311473931,0.0,0.0,62.886420148,41.4019203762,229.62210005,217.949091832,10.5075,1.16550821826
 02/23  16:00:00,232.832417012,34.3311473931,0.0,0.0,62.886420148,41.4019203762,221.940836064,210.267969695,10.5075,1.16536636924
 02/23  17:00:00,232.890159514,34.3311473931,0.0,0.0,62.886420148,41.4019203762,229.554198717,216.736050156,10.5075,2.3106485604
 02/23  18:00:00,239.939818556,34.3311473931,0.0,0.0,62.886420148,41.4019203762,243.033036604,231.360227727,10.5075,1.16530887676
 02/23  19:00:00,245.706874036,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,252.681471538,242.176352192,9.34,1.16511934618
 02/23  20:00:00,229.867291737,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,266.20513477,255.700110554,9.34,1.16502421528
 02/23  21:00:00,203.859904461,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,276.848969395,267.511473512,8.1725,1.16499588314
 02/23  22:00:00,146.300531987,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,253.736335532,247.901519722,4.67,1.16481581009
 02/23  23:00:00,82.4112892102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,117.924592475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938912598,0.0,2.335,1.16438912598
 02/24  01:00:00,86.5238895989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,83.9738053272,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,10.1158208272,7.76082082721,2.335,0.02
 02/24  03:00:00,93.0318023744,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,25.7738181743,22.2745485316,2.335,1.16426964271
 02/24  04:00:00,88.3542370005,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,19.7228776256,17.3678776256,2.335,0.02
 02/24  05:00:00,115.255419952,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,34.4270020037,32.0720020037,2.335,0.02
 02/24  06:00:00,115.223646285,14.279658126,0.00479269336074,0.0,3.49369000822,9.08398230582,37.2784918009,33.7792016517,2.335,1.1642901492
 02/24  07:00:00,160.521804425,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,431.774715156,427.084715156,4.67,0.02
 02/24  08:00:00,148.669075034,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,393.923433614,388.08884445,4.67,1.16458916485
 02/24  09:00:00,215.563760077,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,347.158723854,338.966223854,8.1725,0.02
 02/24  10:00:00,240.222801968,34.3311473931,0.0,0.0,62.886420148,41.4019203762,301.098837092,289.426359093,10.5075,1.16497799918
 02/24  11:00:00,231.335819388,34.3311473931,0.0,0.0,62.886420148,41.4019203762,279.472961143,267.800263536,10.5075,1.16519760709
 02/24  12:00:00,262.374940218,34.3311473931,0.0,0.0,62.886420148,41.4019203762,258.539945641,245.72104631,10.5075,2.31139933097
 02/24  13:00:00,242.069249927,34.3311473931,0.0,0.0,62.886420148,41.4019203762,248.177624389,235.358488472,10.5075,2.31163591671
 02/24  14:00:00,238.723461724,34.3311473931,0.0,0.0,62.886420148,41.4019203762,241.111795511,229.438378957,10.5075,1.16591655396
 02/24  15:00:00,234.245248425,34.3311473931,0.0,0.0,62.886420148,41.4019203762,233.252564826,220.434181112,10.5075,2.31088371434
 02/24  16:00:00,230.759732456,34.3311473931,0.0,0.0,62.886420148,41.4019203762,218.393961697,206.721174167,10.5075,1.16528752913
 02/24  17:00:00,230.602918491,34.3311473931,0.0,0.0,62.886420148,41.4019203762,222.11095124,210.438182161,10.5075,1.16526907862
 02/24  18:00:00,237.093269915,34.3311473931,0.0,0.0,62.886420148,41.4019203762,232.382636713,219.564634478,10.5075,2.31050223528
 02/24  19:00:00,242.842857684,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,249.314486079,238.809185097,9.34,1.16530098245
 02/24  20:00:00,220.06983617,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,270.34515651,259.840035791,9.34,1.16512071869
 02/24  21:00:00,195.687235931,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,286.969431102,277.631849538,8.1725,1.16508156406
 02/24  22:00:00,140.033377264,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,274.061123247,269.371123247,4.67,0.02
 02/24  23:00:00,79.6806142038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956202017,0.0,2.335,1.16456202017
 02/24  24:00:00,115.278598594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,93.2187811099,11.6266212904,0.0,0.0,3.49369000822,6.81298672936,34.7736992434,31.8579489493,1.75125,1.16450029406
 02/25  02:00:00,90.3081493734,14.9140384586,0.0,0.0,3.49369000822,6.81298672936,50.7848022982,49.0135522982,1.75125,0.02
 02/25  03:00:00,93.1668624055,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,44.542977557,41.6273440028,1.75125,1.16438355425
 02/25  04:00:00,96.5758409773,21.5901083779,0.0,0.0,3.49369000822,6.81298672936,72.8126365081,71.0413865081,1.75125,0.02
 02/25  05:00:00,102.313277742,20.6300049331,0.0,0.0,3.49369000822,6.81298672936,80.2387369303,78.4674869303,1.75125,0.02
 02/25  06:00:00,99.0848618437,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,61.9605720172,59.0449709377,1.75125,1.16435107952
 02/25  07:00:00,129.044200465,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,533.637618421,530.115118421,3.5025,0.02
 02/25  08:00:00,124.741004605,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,462.823908983,458.156773138,3.5025,1.16463584486
 02/25  09:00:00,187.739207357,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,424.488085606,417.485746573,5.8375,1.16483903292
 02/25  10:00:00,204.932249063,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,363.763626634,354.403626634,9.34,0.02
 02/25  11:00:00,229.803692352,34.3311473931,0.0,0.0,62.886420148,41.4019203762,326.066650074,313.248472866,10.5075,2.31067720852
 02/25  12:00:00,260.458574502,34.3311473931,0.0,0.0,62.886420148,41.4019203762,300.318385675,288.645227245,10.5075,1.16565842975
 02/25  13:00:00,240.414624645,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.604653777,274.785878194,10.5075,2.31127558341
 02/25  14:00:00,237.302274632,34.3311473931,0.0,0.0,62.886420148,41.4019203762,273.584314352,261.911252271,10.5075,1.1655620808
 02/25  15:00:00,233.498174786,34.3311473931,0.0,0.0,62.886420148,41.4019203762,260.944981898,248.126598918,10.5075,2.3108829801
 02/25  16:00:00,230.216245923,34.3311473931,0.0,0.0,62.886420148,41.4019203762,251.826768639,240.153848802,10.5075,1.16541983698
 02/25  17:00:00,230.278444689,34.3311473931,0.0,0.0,62.886420148,41.4019203762,249.418067101,237.745185518,10.5075,1.16538158335
 02/25  18:00:00,236.930338612,34.3311473931,0.0,0.0,62.886420148,41.4019203762,261.509901594,248.691772482,10.5075,2.31062911239
 02/25  19:00:00,229.049230259,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,283.823205145,274.485523301,8.1725,1.16518184398
 02/25  20:00:00,183.534158269,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,299.892827373,292.890240616,5.8375,1.16508675617
 02/25  21:00:00,173.379319898,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,312.841375637,305.839015182,5.8375,1.16486045511
 02/25  22:00:00,130.535926829,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,297.494132204,292.826977826,3.5025,1.1646543777
 02/25  23:00:00,77.2942133127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,112.965332191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580313581,0.0,1.75125,1.16455313581
 02/26  01:00:00,95.6106530845,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,32.6608346261,30.8895846261,1.75125,0.02
 02/26  02:00:00,89.6716842198,14.1392098784,0.0,0.0,3.49369000822,6.81298672936,38.9713952098,37.2001452098,1.75125,0.02
 02/26  03:00:00,85.321453796,9.86309002232,0.0,0.0,3.49369000822,6.81298672936,31.2868503485,28.3712194098,1.75125,1.16438093869
 02/26  04:00:00,93.8662678526,18.5783370024,0.0,0.0,3.49369000822,6.81298672936,48.331625591,46.560375591,1.75125,0.02
 02/26  05:00:00,101.663071362,19.6278061394,0.0,0.0,3.49369000822,6.81298672936,50.5186778695,47.6030893175,1.75125,1.16433855199
 02/26  06:00:00,99.4847206399,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,40.4318246681,38.6605746681,1.75125,0.02
 02/26  07:00:00,129.317948646,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,527.495248359,523.972748359,3.5025,0.02
 02/26  08:00:00,124.982419792,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,482.407116417,477.740157172,3.5025,1.16445924449
 02/26  09:00:00,160.329918074,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,409.881121081,406.358621081,3.5025,0.02
 02/26  10:00:00,132.962673722,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,383.292812165,378.625736897,3.5025,1.16457526805
 02/26  11:00:00,167.850677833,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,340.295786294,332.125836086,7.005,1.16495020795
 02/26  12:00:00,199.238142435,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,301.366893304,293.196955084,7.005,1.16493821942
 02/26  13:00:00,207.347762433,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,262.607136579,252.102034201,9.34,1.16510237777
 02/26  14:00:00,205.622254001,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,239.202869093,228.697718627,9.34,1.16515046632
 02/26  15:00:00,201.890815887,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,227.637094727,217.131985293,9.34,1.165109434
 02/26  16:00:00,197.94358797,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,223.82163567,213.31647631,9.34,1.1651593595
 02/26  17:00:00,197.663118949,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,223.345955879,212.840930204,9.34,1.16502567526
 02/26  18:00:00,175.483281046,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,265.41497549,257.244997935,7.005,1.16497755532
 02/26  19:00:00,188.142054884,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,295.940793795,290.105978196,4.67,1.16481559856
 02/26  20:00:00,167.895040264,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,313.138790512,308.448790512,4.67,0.02
 02/26  21:00:00,159.13085293,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,331.298631413,325.463888042,4.67,1.1647433715
 02/26  22:00:00,144.753917517,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,304.037155245,298.202551385,4.67,1.16460385974
 02/26  23:00:00,77.4127185375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,113.054014662,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558909279,0.0,1.75125,1.16433909279
 02/27  01:00:00,88.7908938519,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,10.9129533241,8.55795332414,2.335,0.02
 02/27  02:00:00,92.0021779403,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,27.3559325125,25.0009325125,2.335,0.02
 02/27  03:00:00,87.3076872019,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,23.5786363656,20.0793231228,2.335,1.16431324285
 02/27  04:00:00,92.0201089985,14.1860259609,0.00124808335418,0.0,3.49369000822,9.08398230582,39.2340495708,36.8790495708,2.335,0.02
 02/27  05:00:00,98.793519068,14.3264742085,0.0,0.0,3.49369000822,9.08398230582,40.8437753664,38.4887753664,2.335,0.02
 02/27  06:00:00,98.0493647121,14.0356552747,0.0,0.0,3.49369000822,9.08398230582,32.7650322233,29.2657325798,2.335,1.16429964348
 02/27  07:00:00,140.251468329,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,470.109796073,465.419796073,4.67,0.02
 02/27  08:00:00,139.274227079,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,418.439380203,413.749380203,4.67,0.02
 02/27  09:00:00,215.374014199,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,359.507506401,350.170249309,8.1725,1.16475709228
 02/27  10:00:00,239.716730589,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.105009856,292.432501782,10.5075,1.16500807318
 02/27  11:00:00,230.123590754,34.3311473931,0.0,0.0,62.886420148,41.4019203762,271.027694518,259.354918793,10.5075,1.1652757249
 02/27  12:00:00,261.577356004,34.3311473931,0.0314786149033,0.0,62.886420148,41.4019203762,239.498098175,226.679227503,10.5075,2.31137067192
 02/27  13:00:00,242.182862277,34.3311473931,0.013268187742,0.0,62.886420148,41.4019203762,216.387712153,204.714505128,10.5075,1.16570702575
 02/27  14:00:00,238.807947901,34.3311473931,0.0,0.0,62.886420148,41.4019203762,202.762252988,189.943131478,10.5075,2.31162151083
 02/27  15:00:00,234.660854967,34.3311473931,0.0180147757597,0.0,62.886420148,41.4019203762,190.021283483,178.34822887,10.5075,1.16555461308
 02/27  16:00:00,231.320197115,34.3311473931,0.157947570801,0.0,62.886420148,41.4019203762,185.159667148,172.341340628,10.5075,2.31082652013
 02/27  17:00:00,230.888445685,34.3311473931,0.0553454183373,0.0,62.886420148,41.4019203762,197.091666557,185.418792722,10.5075,1.16537383507
 02/27  18:00:00,233.821511861,34.3311473931,0.0,0.0,62.886420148,41.4019203762,221.562315706,209.889444375,10.5075,1.16537133067
 02/27  19:00:00,243.067318216,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,241.201150082,230.695801584,9.34,1.16534849752
 02/27  20:00:00,226.925568607,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,258.111289967,247.606133805,9.34,1.16515616128
 02/27  21:00:00,201.891119724,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,262.427392934,253.089759979,8.1725,1.16513295472
 02/27  22:00:00,144.786179416,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,239.845756522,234.010923627,4.67,1.16483289494
 02/27  23:00:00,79.7910988256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956023369,0.0,2.335,1.16456023369
 02/27  24:00:00,115.370085904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,84.4326036951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,87.2454988492,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.8024086178,13.3030893845,2.335,1.16431923326
 02/28  03:00:00,87.3508504864,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.5677044477,14.2127044477,2.335,0.02
 02/28  04:00:00,91.9059443244,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,28.4161078112,26.0611078112,2.335,0.02
 02/28  05:00:00,114.427877741,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,32.3975403663,28.8982527378,2.335,1.1642876285
 02/28  06:00:00,109.778482988,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,24.8299132057,22.4749132057,2.335,0.02
 02/28  07:00:00,156.927988217,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,429.837943407,425.147943407,4.67,0.02
 02/28  08:00:00,148.652377591,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,377.43514433,371.600588192,4.67,1.16455613813
 02/28  09:00:00,215.658092497,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,324.730114178,315.392878936,8.1725,1.16473524223
 02/28  10:00:00,241.15216389,34.3311473931,0.0134468962226,0.0,62.886420148,41.4019203762,265.752172955,254.079590902,10.5075,1.16508205225
 02/28  11:00:00,233.02768198,34.3311473931,0.0272025168557,0.0,62.886420148,41.4019203762,234.219212841,222.546538147,10.5075,1.16517469362
 02/28  12:00:00,264.195437677,34.3311473931,0.0298907781086,0.0,62.886420148,41.4019203762,206.527213859,194.85411392,10.5075,1.16559993902
 02/28  13:00:00,245.113817148,34.3311473931,0.0,0.0,62.886420148,41.4019203762,189.251491448,176.432391522,10.5075,2.31159992548
 02/28  14:00:00,242.620180622,34.3311473931,0.158574368524,0.0,62.886420148,41.4019203762,175.804158143,162.985025796,10.5075,2.31163234709
 02/28  15:00:00,239.205293465,34.3311473931,0.382723327896,0.0,62.886420148,41.4019203762,159.268998446,147.595997073,10.5075,1.16550137284
 02/28  16:00:00,236.141451221,34.3311473931,0.543981993052,0.0,62.886420148,41.4019203762,150.779249277,139.106389753,10.5075,1.16535952423
 02/28  17:00:00,236.00908891,34.3311473931,0.518490012948,0.0,62.886420148,41.4019203762,162.192917028,149.37478218,10.5075,2.31063484834
 02/28  18:00:00,238.770294045,34.3311473931,0.397368632328,0.0,62.886420148,41.4019203762,176.650879773,164.978077772,10.5075,1.16530200195
 02/28  19:00:00,246.947704243,34.3311473931,0.0204811088155,0.0,41.9242800987,36.8599292233,193.841884672,183.336496193,9.34,1.16538847925
 02/28  20:00:00,224.463470598,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,206.084982631,195.579965554,9.34,1.16501707695
 02/28  21:00:00,199.543403454,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,212.264287411,202.926798685,8.1725,1.16498872646
 02/28  22:00:00,143.562047303,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,184.745066958,178.91025749,4.67,1.16480946858
 02/28  23:00:00,84.6353361769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,119.727110436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938209502,0.0,2.335,1.16438209502
 03/01  01:00:00,88.8666930689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,80.7018985819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,79.3148264863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926260064,0.0,2.335,1.16426260064
 03/01  04:00:00,87.5666077374,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.8032286668,12.4482286668,2.335,0.02
 03/01  05:00:00,94.0564301059,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,15.3714014845,13.0164014845,2.335,0.02
 03/01  06:00:00,98.1221476574,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,25.8605777201,22.3612946545,2.335,1.16428306564
 03/01  07:00:00,140.475306762,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,377.335770951,372.645770951,4.67,0.02
 03/01  08:00:00,139.410887079,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,345.801642781,339.967060846,4.67,1.16458193455
 03/01  09:00:00,215.456735619,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,311.551759656,303.359259656,8.1725,0.02
 03/01  10:00:00,239.625309706,34.3311473931,0.0,0.0,62.886420148,41.4019203762,285.667905769,273.995322578,10.5075,1.16508319079
 03/01  11:00:00,229.82555776,34.3311473931,0.0,0.0,62.886420148,41.4019203762,278.924704848,267.25201491,10.5075,1.16518993779
 03/01  12:00:00,260.457801161,34.3311473931,0.0,0.0,62.886420148,41.4019203762,260.968561551,248.149678004,10.5075,2.3113835471
 03/01  13:00:00,240.144555298,34.3311473931,0.0,0.0,62.886420148,41.4019203762,254.284243883,241.46512436,10.5075,2.31161952347
 03/01  14:00:00,237.180469418,34.3311473931,0.0,0.0,62.886420148,41.4019203762,249.951269372,238.277861271,10.5075,1.16590810108
 03/01  15:00:00,233.324447218,34.3311473931,0.0,0.0,62.886420148,41.4019203762,246.285394155,233.467027498,10.5075,2.31086665727
 03/01  16:00:00,229.869088858,34.3311473931,0.0,0.0,62.886420148,41.4019203762,237.474303436,225.801524618,10.5075,1.16527881816
 03/01  17:00:00,229.850491019,34.3311473931,0.0,0.0,62.886420148,41.4019203762,239.073707764,227.40094753,10.5075,1.1652602343
 03/01  18:00:00,233.213878456,34.3311473931,0.0,0.0,62.886420148,41.4019203762,244.689076152,232.26648442,10.5075,1.91509173254
 03/01  19:00:00,242.685918235,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,257.165229225,246.264703561,9.34,1.56052566393
 03/01  20:00:00,226.454687024,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,273.628522393,263.123410991,9.34,1.16511140183
 03/01  21:00:00,201.593987518,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,282.639173122,273.301600986,8.1725,1.16507213601
 03/01  22:00:00,144.629439057,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,263.490780166,258.800780166,4.67,0.02
 03/01  23:00:00,79.4868490349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955258997,0.0,2.335,1.16455258997
 03/01  24:00:00,115.213049404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,93.2692957418,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,20.2917387066,16.7924851833,2.335,1.16425352328
 03/02  02:00:00,87.0583110593,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,22.5624630965,20.2074630965,2.335,0.02
 03/02  03:00:00,91.4979790936,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,40.4284363045,38.0734363045,2.335,0.02
 03/02  04:00:00,91.8466898873,14.2328420434,0.0,0.0,3.49369000822,9.08398230582,43.1138463692,39.6145408159,2.335,1.16430555329
 03/02  05:00:00,97.3951621458,13.214010612,0.0,0.0,3.49369000822,9.08398230582,33.9223365768,31.5673365768,2.335,0.02
 03/02  06:00:00,105.228482456,21.67947407,0.0,0.0,3.49369000822,9.08398230582,56.6562512723,54.3012512723,2.335,0.02
 03/02  07:00:00,140.231845917,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,485.794576409,479.960297781,4.67,1.16427862775
 03/02  08:00:00,139.014239459,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,434.792083129,430.102083129,4.67,0.02
 03/02  09:00:00,215.216456832,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,369.107784446,359.770540071,8.1725,1.16474437538
 03/02  10:00:00,239.456954484,34.3311473931,0.0,0.0,62.886420148,41.4019203762,298.871329074,287.198785978,10.5075,1.16504309612
 03/02  11:00:00,229.956919649,34.3311473931,0.01385011539,0.0,62.886420148,41.4019203762,254.190693786,242.517835384,10.5075,1.16535840177
 03/02  12:00:00,260.946970016,34.3311473931,0.0349224264963,0.0,62.886420148,41.4019203762,220.217117288,207.39826808,10.5075,2.31134920753
 03/02  13:00:00,241.051364488,34.3311473931,0.0130479402188,0.0,62.886420148,41.4019203762,199.376650781,187.703249662,10.5075,1.16590111875
 03/02  14:00:00,238.064945808,34.3311473931,0.028486665561,0.0,62.886420148,41.4019203762,181.700354828,168.881234613,10.5075,2.31162021478
 03/02  15:00:00,234.941650943,34.3311473931,0.345973934704,0.0,62.886420148,41.4019203762,158.996556288,147.323691719,10.5075,1.1653645693
 03/02  16:00:00,231.920618863,34.3311473931,0.573708226594,0.0,62.886420148,41.4019203762,148.168810164,135.350863433,10.5075,2.3104467307
 03/02  17:00:00,231.988441402,34.3311473931,0.652653436118,0.0,62.886420148,41.4019203762,150.585278917,138.912297704,10.5075,1.16548121334
 03/02  18:00:00,234.665561338,34.3311473931,0.448497114127,0.0,62.886420148,41.4019203762,175.158487135,163.485503464,10.5075,1.16548367108
 03/02  19:00:00,243.373137792,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,200.407949907,189.902656172,9.34,1.16529373536
 03/02  20:00:00,226.433140201,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,236.951817531,226.446852322,9.34,1.16496520903
 03/02  21:00:00,201.45543054,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,251.092691792,241.755134281,8.1725,1.1650575105
 03/02  22:00:00,144.600593341,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,219.518977196,213.684161159,4.67,1.16481603638
 03/02  23:00:00,79.6512950728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948999536,0.0,2.335,1.16448999536
 03/02  24:00:00,115.329106688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,84.6976407564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,77.7599909203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928585615,0.0,2.335,1.16428585615
 03/03  03:00:00,82.2042466266,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,9.90599744184,7.55099744184,2.335,0.02
 03/03  04:00:00,91.6777861626,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,24.9966085047,22.6416085047,2.335,0.02
 03/03  05:00:00,109.470455371,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,20.7321644357,17.2329208124,2.335,1.16424362327
 03/03  06:00:00,114.003376925,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,33.0633939729,30.7083939729,2.335,0.02
 03/03  07:00:00,156.84628191,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,408.52929411,403.83929411,4.67,0.02
 03/03  08:00:00,148.381610557,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,366.431365899,360.596867891,4.67,1.16449800746
 03/03  09:00:00,215.668381284,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,305.956285985,296.619066597,8.1725,1.16471938794
 03/03  10:00:00,240.637438355,34.3311473931,0.0255948812107,0.0,62.886420148,41.4019203762,243.240140266,231.567749467,10.5075,1.16489079832
 03/03  11:00:00,231.725455603,34.3311473931,0.0353964400871,0.0,62.886420148,41.4019203762,195.518524369,183.845770678,10.5075,1.1652536903
 03/03  12:00:00,263.305990171,34.3311473931,0.422781612895,0.0,62.886420148,41.4019203762,152.734046848,141.060783151,10.5075,1.16576369779
 03/03  13:00:00,245.955577036,34.3311473931,0.747043949946,0.0,62.886420148,41.4019203762,130.941919064,118.122822573,10.5075,2.31159649142
 03/03  14:00:00,246.550905475,34.3311473931,1.094006741,0.0,62.886420148,41.4019203762,105.657699627,93.9844900868,10.5075,1.16570953994
 03/03  15:00:00,246.128806507,34.3311473931,1.59682750008,0.0,62.886420148,41.4019203762,87.8651185519,75.0467116623,10.5075,2.31090688966
 03/03  16:00:00,243.837073898,34.3311473931,1.9775894296,0.0,62.886420148,41.4019203762,78.6009752519,66.9280175954,10.5075,1.16545765656
 03/03  17:00:00,244.484371268,34.3311473931,2.11515596554,0.0,62.886420148,41.4019203762,82.0576898689,70.3847511687,10.5075,1.16543870022
 03/03  18:00:00,246.901782336,34.3311473931,1.81067587092,0.0,62.886420148,41.4019203762,100.236942088,87.4186019345,10.5075,2.31084015353
 03/03  19:00:00,252.543225283,34.3311473931,0.891168428102,0.0,41.9242800987,36.8599292233,125.114670073,114.609476897,9.34,1.16519317657
 03/03  20:00:00,230.168014469,34.3311473931,0.633780241305,0.0,41.9242800987,36.8599292233,145.377134034,134.872078847,9.34,1.16505518725
 03/03  21:00:00,204.913215669,34.3311473931,0.247599620113,0.0,34.9369000822,32.3179380704,159.822330226,150.484809104,8.1725,1.16502112164
 03/03  22:00:00,149.187102658,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,130.920863938,125.086076339,4.67,1.16478759842
 03/03  23:00:00,90.7532044624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,124.493170842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937586917,0.0,2.335,1.16437586917
 03/04  01:00:00,92.4095288474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,84.0303311047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,82.730236574,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156577735,0.0,1.75125,1.1644077735
 03/04  04:00:00,81.421548856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,86.7090237291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555711607,0.0,1.75125,1.16430711607
 03/04  06:00:00,89.9988686694,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,7.76177477833,5.99052477833,1.75125,0.02
 03/04  07:00:00,128.226446988,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,366.991702417,363.469202417,3.5025,0.02
 03/04  08:00:00,128.782055336,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,328.040674485,323.373532367,3.5025,1.16464211813
 03/04  09:00:00,193.466465393,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,268.580917766,261.578594277,5.8375,1.16482348863
 03/04  10:00:00,213.679732172,34.3311473931,0.0466577331643,0.0,41.9242800987,36.8599292233,203.736698524,193.231768317,9.34,1.16493020749
 03/04  11:00:00,239.029805874,34.3311473931,0.232942672238,0.0,62.886420148,41.4019203762,156.528220053,144.855543422,10.5075,1.16517663081
 03/04  12:00:00,268.106735938,34.3311473931,0.726917057914,0.0,62.886420148,41.4019203762,127.535093741,115.862111939,10.5075,1.16548180232
 03/04  13:00:00,249.00373169,34.3311473931,0.98900734011,0.0,62.886420148,41.4019203762,109.944145036,97.1254104357,10.5075,2.31123460019
 03/04  14:00:00,246.964087334,34.3311473931,1.38508357165,0.0,62.886420148,41.4019203762,92.9080974202,80.0893351779,10.5075,2.31126224227
 03/04  15:00:00,243.387327651,34.3311473931,1.92560156288,0.0,62.886420148,41.4019203762,78.5559119185,66.8831172166,10.5075,1.16529470194
 03/04  16:00:00,239.371027293,34.3311473931,2.13180776942,0.0,62.886420148,41.4019203762,78.9718880912,67.2991160536,10.5075,1.16527203758
 03/04  17:00:00,238.89759684,34.3311473931,2.22968311363,0.0,62.886420148,41.4019203762,83.9042996759,72.2315609176,10.5075,1.16523875822
 03/04  18:00:00,241.190911184,34.3311473931,2.0738902475,0.0,62.886420148,41.4019203762,97.845044107,85.0265967299,10.5075,2.31094737714
 03/04  19:00:00,232.175955646,34.3311473931,0.569359376504,0.0,34.9369000822,32.3179380704,142.852856535,133.515016584,8.1725,1.16533995047
 03/04  20:00:00,184.565128411,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,191.057962974,184.055338633,5.8375,1.16512434096
 03/04  21:00:00,174.045303168,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,216.672004689,209.669487031,5.8375,1.16501765815
 03/04  22:00:00,130.719448793,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,208.905939161,204.238628154,3.5025,1.16481100766
 03/04  23:00:00,77.5105489887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,113.122925893,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571655433,0.0,1.75125,1.16446655433
 03/05  01:00:00,82.4810940181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,75.6702117363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560763174,0.0,1.75125,1.16435763174
 03/05  03:00:00,75.6755450421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,84.9675296523,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,14.7400032055,12.9687532055,1.75125,0.02
 03/05  05:00:00,91.6626986494,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,16.2133708187,13.2977674386,1.75125,1.1643533801
 03/05  06:00:00,95.8758680899,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,24.4707715516,22.6995215516,1.75125,0.02
