Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/05  07:00:00,126.25811528,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,415.15855692,411.63605692,3.5025,0.02
 03/05  08:00:00,125.576185491,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,364.188592612,359.521689628,3.5025,1.16440298388
 03/05  09:00:00,161.697439434,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,287.208240959,283.685740959,3.5025,0.02
 03/05  10:00:00,135.213261821,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,241.838886584,237.171910788,3.5025,1.16447579583
 03/05  11:00:00,170.383446102,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,191.842378446,183.672481634,7.005,1.16489681233
 03/05  12:00:00,202.15150317,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,165.026750812,156.856877272,7.005,1.16487353998
 03/05  13:00:00,211.770340284,34.3311473931,0.222029782967,0.0,41.9242800987,36.8599292233,137.149891287,126.644880936,9.34,1.16501035153
 03/05  14:00:00,209.960786846,34.3311473931,0.525476828737,0.0,41.9242800987,36.8599292233,124.720954096,114.215896343,9.34,1.16505775325
 03/05  15:00:00,207.123736091,34.3311473931,0.752208552712,0.0,41.9242800987,36.8599292233,112.813187113,102.308160268,9.34,1.16502684504
 03/05  16:00:00,202.397785382,34.3311473931,0.769297128177,0.0,41.9242800987,36.8599292233,118.499112248,107.994041415,9.34,1.16507083295
 03/05  17:00:00,199.911316329,34.3311473931,0.625961476735,0.0,41.9242800987,36.8599292233,137.684325558,127.179150327,9.34,1.16517523072
 03/05  18:00:00,173.262560469,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,191.359374726,183.189248441,7.005,1.1651262843
 03/05  19:00:00,189.08196686,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,227.88761609,222.052744263,4.67,1.1648718261
 03/05  20:00:00,169.187025702,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,249.079223216,243.244357247,4.67,1.16486596911
 03/05  21:00:00,160.755357592,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,258.369370204,253.679370204,4.67,0.02
 03/05  22:00:00,146.922600882,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,229.188939818,223.354326344,4.67,1.16461347421
 03/05  23:00:00,81.0250502824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,116.422217154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556781156,0.0,1.75125,1.16431781156
 03/06  01:00:00,87.9590000037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,80.7424318555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,80.3266736931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930208359,0.0,2.335,1.16430208359
 03/06  04:00:00,89.563794992,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.8571036074,12.5021036074,2.335,0.02
 03/06  05:00:00,96.4261688494,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.127592468,13.772592468,2.335,0.02
 03/06  06:00:00,100.956379382,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.6679572906,23.168713404,2.335,1.1642438866
 03/06  07:00:00,142.312393496,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,382.418488669,377.728488669,4.67,0.02
 03/06  08:00:00,142.809966333,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,334.141086432,328.306544451,4.67,1.16454198082
 03/06  09:00:00,220.332734283,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,265.66311832,257.47061832,8.1725,0.02
 03/06  10:00:00,247.926312632,34.3311473931,0.0729428966753,0.0,62.886420148,41.4019203762,201.249756827,189.577177122,10.5075,1.16507970463
 03/06  11:00:00,239.466030243,34.3311473931,0.24184948392,0.0,62.886420148,41.4019203762,160.106879822,148.434231791,10.5075,1.16514803025
 03/06  12:00:00,272.003710148,34.3311473931,0.766482466476,0.0,62.886420148,41.4019203762,126.407096184,113.588299636,10.5075,2.31129654784
 03/06  13:00:00,254.80050877,34.3311473931,0.964722559644,0.0,62.886420148,41.4019203762,111.498859661,98.6798305549,10.5075,2.31152910636
 03/06  14:00:00,250.918303622,34.3311473931,0.983051903397,0.0,62.886420148,41.4019203762,115.38541255,103.712051061,10.5075,1.16586148834
 03/06  15:00:00,247.67850397,34.3311473931,1.22454662386,0.0,62.886420148,41.4019203762,111.666575155,98.8483025475,10.5075,2.31077260739
 03/06  16:00:00,245.560955277,34.3311473931,1.53235776508,0.0,62.886420148,41.4019203762,101.448913978,89.7761831833,10.5075,1.16523079444
 03/06  17:00:00,243.106045556,34.3311473931,1.36375061001,0.0,62.886420148,41.4019203762,112.605919325,100.933207844,10.5075,1.165211481
 03/06  18:00:00,243.295049016,34.3311473931,0.911476996146,0.0,62.886420148,41.4019203762,143.049714518,131.376709226,10.5075,1.16550529186
 03/06  19:00:00,249.860799267,34.3311473931,0.424499632781,0.0,41.9242800987,36.8599292233,168.996395092,157.3458131,9.34,2.31058199212
 03/06  20:00:00,233.796357131,34.3311473931,0.348390741298,0.0,41.9242800987,36.8599292233,174.019419205,163.514359557,9.34,1.16505964787
 03/06  21:00:00,207.872861963,34.3311473931,0.0415583585663,0.0,34.9369000822,32.3179380704,181.975584797,172.638065039,8.1725,1.16501975898
 03/06  22:00:00,149.953104196,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,158.865173209,154.175173209,4.67,0.02
 03/06  23:00:00,86.091134432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955204602,0.0,2.335,1.16455204602
 03/06  24:00:00,121.051252379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,90.8110416113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927405528,0.0,2.335,1.16427405528
 03/07  02:00:00,83.5253723021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,83.3213272718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,83.1791753672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927083337,0.0,2.335,1.16427083337
 03/07  05:00:00,106.142605004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,106.927719346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  07:00:00,160.079142106,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,284.150325711,278.316027366,4.67,1.16429834519
 03/07  08:00:00,158.67222256,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,248.687394347,243.997394347,4.67,0.02
 03/07  09:00:00,227.504526937,34.3311473931,0.0406455067008,0.0,34.9369000822,32.3179380704,195.337219427,185.999942169,8.1725,1.16477725747
 03/07  10:00:00,260.390571149,34.3311473931,0.560024809347,0.0,62.886420148,41.4019203762,132.158089447,120.485602675,10.5075,1.16498677252
 03/07  11:00:00,255.533882609,34.3311473931,1.22242937801,0.0,62.886420148,41.4019203762,92.6886725602,81.0158716766,10.5075,1.16530088362
 03/07  12:00:00,287.512960151,34.3311473931,2.06960303814,0.0,62.886420148,41.4019203762,60.8621195391,48.0433884184,10.5075,2.31123112071
 03/07  13:00:00,273.784337567,34.3311473931,2.73563048824,0.0,62.886420148,41.4019203762,38.806377719,27.1330376599,10.5075,1.16584005911
 03/07  14:00:00,272.335968315,34.3311473931,3.51972527332,0.0,62.886420148,41.4019203762,21.3852015483,8.56620539291,10.5075,2.3114961554
 03/07  15:00:00,268.48517605,34.3311473931,4.27472548836,0.0,62.886420148,41.4019203762,11.6728021407,0.0,10.5075,1.16530214069
 03/07  16:00:00,263.551085507,34.3311473931,4.56346942515,0.0,62.886420148,41.4019203762,11.6726860038,0.0,10.5075,1.16518600378
 03/07  17:00:00,262.713615653,34.3311473931,4.30334307122,0.0,62.886420148,41.4019203762,19.7182108393,6.89984228813,10.5075,2.31086855112
 03/07  18:00:00,263.295947195,34.3311473931,3.79748955411,0.0,62.886420148,41.4019203762,35.6341745243,23.9612573319,10.5075,1.16541719238
 03/07  19:00:00,265.13107256,34.3311473931,2.30171052866,0.0,41.9242800987,36.8599292233,69.0417688765,58.5365422156,9.34,1.16522666087
 03/07  20:00:00,240.402943109,34.3311473931,1.43072109768,0.0,41.9242800987,36.8599292233,99.6607183913,89.1555876944,9.34,1.16513069683
 03/07  21:00:00,210.044052044,34.3311473931,0.57087391714,0.0,34.9369000822,32.3179380704,133.201267794,123.863666642,8.1725,1.16510115214
 03/07  22:00:00,150.859767409,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,129.232729724,123.397983858,4.67,1.16474586573
 03/07  23:00:00,90.8455281332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,124.618925237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939895237,0.0,2.335,1.16439895237
 03/08  01:00:00,94.7590018816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,87.0678709444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929484123,0.0,2.335,1.16429484123
 03/08  03:00:00,86.5640451598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,86.2086677343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,92.2593232312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924701226,0.0,2.335,1.16424701226
 03/08  06:00:00,91.5582129209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,144.357907588,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,286.322911173,281.632911173,4.67,0.02
 03/08  08:00:00,150.360227361,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,250.242469211,244.407909849,4.67,1.16455936188
 03/08  09:00:00,225.726155094,34.3311473931,0.00508268471496,0.0,34.9369000822,32.3179380704,224.410859285,216.218359285,8.1725,0.02
 03/08  10:00:00,253.255772423,34.3311473931,0.0807722562358,0.0,62.886420148,41.4019203762,197.627377244,185.954797193,10.5075,1.16508005129
 03/08  11:00:00,245.23227556,34.3311473931,0.220810390685,0.0,62.886420148,41.4019203762,185.115572706,172.297598048,10.5075,2.31047465886
 03/08  12:00:00,276.203843597,34.3311473931,0.417169833365,0.0,62.886420148,41.4019203762,166.644603145,154.971416423,10.5075,1.16568672201
 03/08  13:00:00,260.31036156,34.3311473931,0.572480477544,0.0,62.886420148,41.4019203762,153.208400493,140.389460657,10.5075,2.31143983657
 03/08  14:00:00,259.767498651,34.3311473931,0.645107365507,0.0,62.886420148,41.4019203762,144.463385079,132.790254959,10.5075,1.16563011997
 03/08  15:00:00,254.811136414,34.3311473931,0.489398939431,0.0,62.886420148,41.4019203762,159.65518203,146.836618597,10.5075,2.31106343321
 03/08  16:00:00,247.6938795,34.3311473931,0.366089264618,0.0,62.886420148,41.4019203762,172.412414166,160.739538948,10.5075,1.16537521849
 03/08  17:00:00,246.015225419,34.3311473931,0.466650698282,0.0,62.886420148,41.4019203762,168.094833978,156.421978636,10.5075,1.16535534232
 03/08  18:00:00,249.347092963,34.3311473931,0.396178655074,0.0,62.886420148,41.4019203762,177.726263988,164.908093471,10.5075,2.31067051667
 03/08  19:00:00,255.56799703,34.3311473931,0.0349022974323,0.0,41.9242800987,36.8599292233,189.934591083,179.429208169,9.34,1.16538291488
 03/08  20:00:00,240.611932215,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,196.351610448,185.846642182,9.34,1.16496826614
 03/08  21:00:00,213.957134281,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,213.840998127,204.503564728,8.1725,1.16493339875
 03/08  22:00:00,153.42207112,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,201.389145499,195.554446012,4.67,1.16469948654
 03/08  23:00:00,87.8716417107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,121.786214347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,89.1457220557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926862508,0.0,2.335,1.16426862508
 03/09  02:00:00,81.0125517501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,92.9261757673,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,30.0988030634,27.7438030634,2.335,0.02
 03/09  04:00:00,92.0072345081,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.965212212,32.4659467137,2.335,1.16426549823
 03/09  05:00:00,93.7339553185,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,29.094987882,26.739987882,2.335,0.02
 03/09  06:00:00,98.5984745665,14.9077825203,0.0,0.0,3.49369000822,9.08398230582,49.1799157263,46.8249157263,2.335,0.02
 03/09  07:00:00,136.818491854,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,475.445061131,469.610768218,4.67,1.16429291398
 03/09  08:00:00,138.81127652,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,445.432284725,440.742284725,4.67,0.02
 03/09  09:00:00,215.005409453,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,416.846860094,407.509529376,8.1725,1.16483071808
 03/09  10:00:00,238.659861946,34.3311473931,0.0,0.0,62.886420148,41.4019203762,364.232686943,352.560281697,10.5075,1.16490524578
 03/09  11:00:00,229.174773518,34.3311473931,0.0,0.0,62.886420148,41.4019203762,332.412555588,320.739884782,10.5075,1.16517080657
 03/09  12:00:00,260.146484208,34.3311473931,0.0,0.0,62.886420148,41.4019203762,305.548760055,292.730105828,10.5075,2.31115422656
 03/09  13:00:00,239.587690788,34.3311473931,0.0,0.0,62.886420148,41.4019203762,290.155373006,278.48227625,10.5075,1.1655967554
 03/09  14:00:00,236.413623762,34.3311473931,0.0,0.0,62.886420148,41.4019203762,277.811523901,264.992629105,10.5075,2.31139479639
 03/09  15:00:00,232.679167432,34.3311473931,0.0,0.0,62.886420148,41.4019203762,261.857742898,250.184803614,10.5075,1.16543928446
 03/09  16:00:00,229.305813375,34.3311473931,0.0,0.0,62.886420148,41.4019203762,255.165012548,242.346920323,10.5075,2.31059222516
 03/09  17:00:00,229.372061286,34.3311473931,0.0,0.0,62.886420148,41.4019203762,264.214153851,252.541399436,10.5075,1.1652544151
 03/09  18:00:00,229.38047166,34.3311473931,0.0,0.0,62.886420148,41.4019203762,281.600683483,269.927933197,10.5075,1.16525028618
 03/09  19:00:00,242.432503866,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,293.81541362,283.310051893,9.34,1.16536172705
 03/09  20:00:00,226.266292949,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,297.676148018,287.171115763,9.34,1.16503225517
 03/09  21:00:00,201.273130413,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,309.776894945,300.439272092,8.1725,1.16512285262
 03/09  22:00:00,144.432489018,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,300.179882886,294.345177322,4.67,1.16470556389
 03/09  23:00:00,79.1920989112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955409861,0.0,2.335,1.16455409861
 03/09  24:00:00,115.119572772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,93.1701624341,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,21.901932565,19.546932565,2.335,0.02
 03/10  02:00:00,86.7904363014,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,25.9975474743,22.4982373892,2.335,1.16431008503
 03/10  03:00:00,91.3419502397,14.0455777134,0.0,0.0,3.49369000822,9.08398230582,42.7748653549,40.4198653549,2.335,0.02
 03/10  04:00:00,91.9045269022,14.5137385385,0.0,0.0,3.49369000822,9.08398230582,44.3198090286,41.9648090286,2.335,0.02
 03/10  05:00:00,116.898324605,17.0140021853,0.0,0.0,3.49369000822,9.08398230582,38.7456626703,35.2463562513,2.335,1.16430641902
 03/10  06:00:00,122.24906546,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,60.3979873923,58.0429873923,2.335,0.02
 03/10  07:00:00,153.264548788,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,502.786918193,498.096918193,4.67,0.02
 03/10  08:00:00,148.023380244,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,450.790831507,444.956271977,4.67,1.16455952966
 03/10  09:00:00,215.213326657,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,404.372455896,395.03517672,8.1725,1.16477917597
 03/10  10:00:00,239.340460483,34.3311473931,0.0,0.0,62.886420148,41.4019203762,356.03555286,344.363104051,10.5075,1.16494880922
 03/10  11:00:00,229.52043638,34.3311473931,0.0,0.0,62.886420148,41.4019203762,330.681593526,319.008784061,10.5075,1.16530946524
 03/10  12:00:00,260.307657903,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.814616422,293.141654992,10.5075,1.16546143042
 03/10  13:00:00,240.139582438,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.766950823,281.948016364,10.5075,2.31143445841
 03/10  14:00:00,236.785729037,34.3311473931,0.0,0.0,62.886420148,41.4019203762,280.180038441,267.361198208,10.5075,2.3113402332
 03/10  15:00:00,232.913452425,34.3311473931,0.0,0.0,62.886420148,41.4019203762,265.878266488,254.2054131,10.5075,1.16535338848
 03/10  16:00:00,229.485302678,34.3311473931,0.0,0.0,62.886420148,41.4019203762,253.463174791,241.790464564,10.5075,1.16521022768
 03/10  17:00:00,229.493286784,34.3311473931,0.0,0.0,62.886420148,41.4019203762,251.97501358,240.302032133,10.5075,1.16548144662
 03/10  18:00:00,229.488452779,34.3311473931,0.0,0.0,62.886420148,41.4019203762,263.694230968,250.875810406,10.5075,2.31092056218
 03/10  19:00:00,242.488213263,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,283.782828702,273.277597328,9.34,1.16523137343
 03/10  20:00:00,219.691717156,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,299.582969022,289.077876895,9.34,1.16509212632
 03/10  21:00:00,195.234220268,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,315.27113395,305.933577381,8.1725,1.16505656927
 03/10  22:00:00,139.791633861,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,299.129467372,293.294645335,4.67,1.16482203765
 03/10  23:00:00,79.2924113716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,115.121121171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940991492,0.0,2.335,1.16440991492
 03/11  01:00:00,95.5376923777,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,33.2394800959,31.4682300959,1.75125,0.02
 03/11  02:00:00,89.2623163153,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,39.7613577699,36.8457151198,1.75125,1.16439265004
 03/11  03:00:00,87.9797922666,12.7423480644,0.0,0.0,3.49369000822,6.81298672936,34.1637375042,32.3924875042,1.75125,0.02
 03/11  04:00:00,95.9317175417,20.9003445324,0.0,0.0,3.49369000822,6.81298672936,56.7785690177,55.0073190177,1.75125,0.02
 03/11  05:00:00,102.407242342,20.6300049331,0.0,0.0,3.49369000822,6.81298672936,58.5906719472,55.6750825508,1.75125,1.1643393964
 03/11  06:00:00,99.224606796,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,43.5354027822,41.7641527822,1.75125,0.02
 03/11  07:00:00,122.331549647,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,507.864049124,504.341549124,3.5025,0.02
 03/11  08:00:00,124.655578484,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,449.855687568,445.188515009,3.5025,1.16467255891
 03/11  09:00:00,187.644520238,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,387.162856526,380.160504494,5.8375,1.16485203186
 03/11  10:00:00,204.792856182,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,316.630715764,306.125759845,9.34,1.16495591867
 03/11  11:00:00,229.512449687,34.3311473931,0.0,0.0,62.886420148,41.4019203762,268.011932981,256.339232026,10.5075,1.16520095494
 03/11  12:00:00,260.471696612,34.3311473931,0.0272861772699,0.0,62.886420148,41.4019203762,235.846744017,224.173740313,10.5075,1.16550370371
 03/11  13:00:00,240.542328909,34.3311473931,0.0124711234968,0.0,62.886420148,41.4019203762,217.01178097,204.193008806,10.5075,2.31127216411
 03/11  14:00:00,237.536795552,34.3311473931,0.0,0.0,62.886420148,41.4019203762,199.12691728,186.308124977,10.5075,2.31129230385
 03/11  15:00:00,233.820455029,34.3311473931,0.0,0.0,62.886420148,41.4019203762,191.55203212,179.879224378,10.5075,1.16530774151
 03/11  16:00:00,230.272061399,34.3311473931,0.0,0.0,62.886420148,41.4019203762,196.551280616,184.878497298,10.5075,1.16528331807
 03/11  17:00:00,230.173886554,34.3311473931,0.0,0.0,62.886420148,41.4019203762,198.630188375,186.957440069,10.5075,1.16524830656
 03/11  18:00:00,230.040163233,34.3311473931,0.0,0.0,62.886420148,41.4019203762,212.588134106,199.769673951,10.5075,2.31096015435
 03/11  19:00:00,228.942024279,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,248.203592927,238.865748968,8.1725,1.16534395869
 03/11  20:00:00,183.434510499,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,272.092213984,265.08958692,5.8375,1.16512706332
 03/11  21:00:00,173.148104577,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,284.380781868,277.378576949,5.8375,1.1647049184
 03/11  22:00:00,130.377174479,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,267.959336478,263.292025031,3.5025,1.16481144741
 03/11  23:00:00,77.1476674098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,112.919024106,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571637329,0.0,1.75125,1.16446637329
 03/12  01:00:00,86.2686696169,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,11.1098289815,9.33857898146,1.75125,0.02
 03/12  02:00:00,89.2251866992,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,33.3148971785,30.399290476,1.75125,1.1643567025
 03/12  03:00:00,84.5307671704,9.34811311479,0.0,0.0,3.49369000822,6.81298672936,27.8114420557,26.0401920557,1.75125,0.02
 03/12  04:00:00,98.5724944861,17.0411917186,0.0,0.0,3.49369000822,6.81298672936,50.8676439947,49.0963939947,1.75125,0.02
 03/12  05:00:00,102.634122889,21.4028440479,0.0,0.0,3.49369000822,6.81298672936,57.1499457973,54.2343651473,1.75125,1.16433065004
 03/12  06:00:00,129.21738285,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,562.195793002,558.673293002,3.5025,0.02
 03/12  07:00:00,131.242161823,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,524.978667429,521.456167429,3.5025,0.02
 03/12  08:00:00,160.009466972,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,454.025354725,449.358333801,3.5025,1.16452092434
 03/12  09:00:00,132.363130337,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,427.599321224,422.932327409,3.5025,1.1644938151
 03/12  10:00:00,167.113548343,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,380.602078239,373.577078239,7.005,0.02
 03/12  11:00:00,198.597427563,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,345.627635681,337.457634878,7.005,1.16500080293
 03/12  12:00:00,205.683489331,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,299.790055623,289.284973375,9.34,1.16508224789
 03/12  13:00:00,202.748601086,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,274.986549556,264.481421873,9.34,1.16512768299
 03/12  14:00:00,198.967997444,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,256.584631606,246.079515394,9.34,1.1651162122
 03/12  15:00:00,195.534339389,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,247.232276982,236.72712951,9.34,1.1651474725
 03/12  16:00:00,195.507431767,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,241.034229025,229.383954501,9.34,2.31027452383
 03/12  17:00:00,167.036849148,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,283.989780932,275.819801105,7.005,1.16497982628
 03/12  18:00:00,173.709912025,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,312.455330709,307.765330709,4.67,0.02
 03/12  19:00:00,167.105042536,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,324.056332033,318.221506572,4.67,1.16482546178
 03/12  20:00:00,158.297963428,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,352.489194349,346.654521567,4.67,1.16467278242
 03/12  21:00:00,144.310315274,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,334.968959626,330.278959626,4.67,0.02
 03/12  22:00:00,76.7794256693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572178499,0.0,1.75125,1.16447178499
 03/12  23:00:00,112.803803415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,90.9402123111,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,22.0708602816,19.1552604357,1.75125,1.16434984588
 03/13  01:00:00,91.2759969623,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.7930452881,33.4380452881,2.335,0.02
 03/13  02:00:00,91.3644714358,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,39.7135766216,37.3585766216,2.335,0.02
 03/13  03:00:00,87.274961442,9.86309002232,0.000764240321344,0.0,3.49369000822,9.08398230582,30.6925013894,27.1932014618,2.335,1.16429992758
 03/13  04:00:00,100.471799551,16.6447040107,0.0,0.0,3.49369000822,9.08398230582,46.0296380502,43.6746380502,2.335,0.02
 03/13  05:00:00,103.555074507,19.9956246004,0.0,0.0,3.49369000822,9.08398230582,46.7190734485,44.3640734485,2.335,0.02
 03/13  06:00:00,143.477156855,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,465.478246821,459.643956544,4.67,1.1642902766
 03/13  07:00:00,145.567898481,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,421.512520597,416.822520597,4.67,0.02
 03/13  08:00:00,215.060312773,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,376.781670121,367.444417703,8.1725,1.16475241801
 03/13  09:00:00,239.266810961,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.060239716,308.387692104,10.5075,1.16504761224
 03/13  10:00:00,229.399671383,34.3311473931,0.0,0.0,62.886420148,41.4019203762,290.886549925,279.2140699,10.5075,1.16498002538
 03/13  11:00:00,260.277261515,34.3311473931,0.0,0.0,62.886420148,41.4019203762,276.405040366,263.586200335,10.5075,2.31134003087
 03/13  12:00:00,240.225049785,34.3311473931,0.0,0.0,62.886420148,41.4019203762,268.707706601,257.034315224,10.5075,1.16589137705
 03/13  13:00:00,237.007952788,34.3311473931,0.0,0.0,62.886420148,41.4019203762,258.437431219,245.618338609,10.5075,2.31159261054
 03/13  14:00:00,233.251357587,34.3311473931,0.0,0.0,62.886420148,41.4019203762,249.074898607,237.402050521,10.5075,1.16534808558
 03/13  15:00:00,230.210589289,34.3311473931,0.0,0.0,62.886420148,41.4019203762,231.551584347,219.878853726,10.5075,1.16523062125
 03/13  16:00:00,230.432880557,34.3311473931,0.0,0.0,62.886420148,41.4019203762,224.491172813,211.672721946,10.5075,2.31095086646
 03/13  17:00:00,230.420762257,34.3311473931,0.0,0.0,62.886420148,41.4019203762,226.39235628,214.719400892,10.5075,1.165455388
 03/13  18:00:00,229.700912432,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,232.445365181,221.940101803,9.34,1.16526337763
 03/13  19:00:00,227.129558284,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,250.418994955,239.914061723,9.34,1.1649332327
 03/13  20:00:00,203.283540761,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,260.288637091,250.951114315,8.1725,1.16502277599
 03/13  21:00:00,146.909134315,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,238.717239007,232.882460194,4.67,1.16477881282
 03/13  22:00:00,83.2864290699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945244703,0.0,2.335,1.16445244703
 03/13  23:00:00,118.387195044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,87.1570138679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,79.5545956951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932637186,0.0,2.335,1.16432637186
 03/14  02:00:00,92.685573635,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,25.1700433391,22.8150433391,2.335,0.02
 03/14  03:00:00,92.337879889,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.5935930108,24.2385930108,2.335,0.02
 03/14  04:00:00,109.913781329,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,22.4375560599,18.9382538745,2.335,1.16430218536
 03/14  05:00:00,114.279607,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,36.488262605,34.133262605,2.335,0.02
 03/14  06:00:00,160.317986261,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,430.275962738,425.585962738,4.67,0.02
 03/14  07:00:00,155.030353285,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,399.490382775,393.65579432,4.67,1.16458845485
 03/14  08:00:00,215.26083528,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,356.763201277,347.426026589,8.1725,1.1646746874
 03/14  09:00:00,239.111716567,34.3311473931,0.0,0.0,62.886420148,41.4019203762,312.80208778,302.27458778,10.5075,0.02
 03/14  10:00:00,229.459529693,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.872881073,282.054860545,10.5075,2.31052052884
 03/14  11:00:00,260.30189101,34.3311473931,0.0,0.0,62.886420148,41.4019203762,268.074633467,256.401428003,10.5075,1.16570546432
 03/14  12:00:00,240.025086414,34.3311473931,0.0,0.0,62.886420148,41.4019203762,245.029321884,232.210351367,10.5075,2.31147051677
 03/14  13:00:00,237.016582721,34.3311473931,0.0,0.0,62.886420148,41.4019203762,235.460509765,223.787367377,10.5075,1.16564238833
 03/14  14:00:00,233.14472996,34.3311473931,0.0,0.0,62.886420148,41.4019203762,234.544833923,221.726251513,10.5075,2.31108240968
 03/14  15:00:00,229.815163077,34.3311473931,0.0,0.0,62.886420148,41.4019203762,236.818056598,225.145174623,10.5075,1.1653819748
 03/14  16:00:00,229.993784695,34.3311473931,0.0,0.0,62.886420148,41.4019203762,247.183093687,235.510233597,10.5075,1.16536009085
 03/14  17:00:00,230.375679434,34.3311473931,0.0,0.0,62.886420148,41.4019203762,255.140328774,242.322154828,10.5075,2.31067394544
 03/14  18:00:00,229.59755896,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,266.50857088,256.00318934,9.34,1.16538154032
 03/14  19:00:00,220.327230887,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,277.866049018,267.361083099,9.34,1.1649659191
 03/14  20:00:00,195.696400651,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,284.635866672,275.298437448,8.1725,1.16492922356
 03/14  21:00:00,140.041690194,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,261.493378957,255.658684796,4.67,1.16469416109
 03/14  22:00:00,80.0551800909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,115.584264425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,84.5015967491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926327481,0.0,2.335,1.16426327481
 03/15  01:00:00,87.3294793281,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.1502370454,15.7952370454,2.335,0.02
 03/15  02:00:00,91.913910624,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,28.6601911755,26.3051911755,2.335,0.02
 03/15  03:00:00,91.9525589536,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,31.3742153452,27.8749560158,2.335,1.16425932941
 03/15  04:00:00,93.852368611,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,24.8142098575,22.4592098575,2.335,0.02
 03/15  05:00:00,98.2390623945,14.3264742085,0.0,0.0,3.49369000822,9.08398230582,43.5430724487,41.1880724487,2.335,0.02
 03/15  06:00:00,143.783378579,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,453.509599491,447.675313505,4.67,1.16428598595
 03/15  07:00:00,142.597335365,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,419.216888089,414.526888089,4.67,0.02
 03/15  08:00:00,215.284635261,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,387.3558977,378.018576939,8.1725,1.16482076084
 03/15  09:00:00,239.401245255,34.3311473931,0.0,0.0,62.886420148,41.4019203762,349.704782329,338.032389301,10.5075,1.16489302809
 03/15  10:00:00,229.652522435,34.3311473931,0.0,0.0,62.886420148,41.4019203762,329.285890436,317.61323467,10.5075,1.1651557657
 03/15  11:00:00,260.348385926,34.3311473931,0.0,0.0,62.886420148,41.4019203762,305.332607835,292.513992628,10.5075,2.31111520688
 03/15  12:00:00,239.918426408,34.3311473931,0.0,0.0,62.886420148,41.4019203762,286.688330904,275.015257071,10.5075,1.16557383289
 03/15  13:00:00,236.740488118,34.3311473931,0.0,0.0,62.886420148,41.4019203762,278.161555314,265.342713833,10.5075,2.31134148024
 03/15  14:00:00,232.86590657,34.3311473931,0.0,0.0,62.886420148,41.4019203762,276.47211602,264.799206048,10.5075,1.16540997138
 03/15  15:00:00,229.365418839,34.3311473931,0.0,0.0,62.886420148,41.4019203762,272.570665768,259.752637808,10.5075,2.31052795951
 03/15  16:00:00,229.279263435,34.3311473931,0.0,0.0,62.886420148,41.4019203762,270.890986049,259.218266919,10.5075,1.16521912914
 03/15  17:00:00,229.197463585,34.3311473931,0.0,0.0,62.886420148,41.4019203762,282.107168435,270.434154093,10.5075,1.16551434135
 03/15  18:00:00,228.717650799,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,292.978754657,282.473433106,9.34,1.16532155067
 03/15  19:00:00,225.852355631,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,308.113278622,297.608287664,9.34,1.16499095758
 03/15  20:00:00,201.012895297,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,327.656430795,318.318966358,8.1725,1.16496443752
 03/15  21:00:00,144.31730213,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,323.554686155,317.719851003,4.67,1.16483515278
 03/15  22:00:00,78.8859789354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950869903,0.0,2.335,1.16450869903
 03/15  23:00:00,119.614488881,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,17.2427712967,14.8877712967,2.335,0.02
 03/15  24:00:00,97.6754941522,14.2328420434,0.0,0.0,3.49369000822,9.08398230582,51.8702817589,49.5152817589,2.335,0.02
 03/16  01:00:00,94.5505887414,17.358884108,0.0,0.0,3.49369000822,9.08398230582,51.3124699062,47.8131403251,2.335,1.16432958116
 03/16  02:00:00,99.4533851677,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,70.8103846601,68.4553846601,2.335,0.02
 03/16  03:00:00,96.5028730291,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,87.3478001105,84.9928001105,2.335,0.02
 03/16  04:00:00,101.308813563,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,83.090448976,79.5911452665,2.335,1.16430370946
 03/16  05:00:00,105.113342065,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,104.194259511,101.839259511,2.335,0.02
 03/16  06:00:00,143.352329154,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,648.273919822,643.583919822,4.67,0.02
 03/16  07:00:00,141.892255497,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,609.939448294,604.104937057,4.67,1.1645112376
 03/16  08:00:00,214.919035104,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,532.207823806,522.870595476,8.1725,1.16472832969
 03/16  09:00:00,238.890682591,34.3311473931,0.0,0.0,62.886420148,41.4019203762,443.045671441,431.373276268,10.5075,1.16489517266
 03/16  10:00:00,229.06305283,34.3311473931,0.0,0.0,62.886420148,41.4019203762,403.564376969,391.891624503,10.5075,1.16525246548
 03/16  11:00:00,260.084677337,34.3311473931,0.0,0.0,62.886420148,41.4019203762,367.169592024,355.496336067,10.5075,1.16575595681
 03/16  12:00:00,239.84829309,34.3311473931,0.0,0.0,62.886420148,41.4019203762,339.717014809,326.897946566,10.5075,2.31156824247
 03/16  13:00:00,236.336362354,34.3311473931,0.0,0.0,62.886420148,41.4019203762,316.837363608,305.164173889,10.5075,1.16568971898
 03/16  14:00:00,232.558623141,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.550048897,291.731373887,10.5075,2.31117501011
 03/16  15:00:00,229.168780015,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.960549973,276.28762306,10.5075,1.16542691255
 03/16  16:00:00,229.189216383,34.3311473931,0.0,0.0,62.886420148,41.4019203762,282.848991297,271.176087156,10.5075,1.16540414146
 03/16  17:00:00,229.175195667,34.3311473931,0.0,0.0,62.886420148,41.4019203762,288.488944777,275.670685376,10.5075,2.31075940097
 03/16  18:00:00,228.727525718,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,294.535520412,284.030372311,9.34,1.16514810147
 03/16  19:00:00,226.073657513,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,309.372119489,298.867112377,9.34,1.16500711198
 03/16  20:00:00,201.058720201,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,348.558926771,339.221457183,8.1725,1.16496958817
 03/16  21:00:00,144.336390965,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,362.787472573,356.952738631,4.67,1.16473394208
 03/16  22:00:00,78.82442481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,124.351697899,9.36371847563,0.0,0.0,3.49369000822,9.08398230582,30.3284474044,27.9734474044,2.335,0.02
 03/16  24:00:00,102.621149744,19.1174061943,0.0,0.0,3.49369000822,9.08398230582,64.7239217627,61.2246190485,2.335,1.16430271419
 03/17  01:00:00,97.8216653551,20.6300049331,0.0,0.0,3.49369000822,9.08398230582,76.5036445689,74.1486445689,2.335,0.02
 03/17  02:00:00,95.0220100951,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,67.3701435468,65.0151435468,2.335,0.02
 03/17  03:00:00,98.3989209176,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,107.778821842,104.279523329,2.335,1.16429851336
 03/17  04:00:00,120.922111974,21.3734151658,0.0,0.0,3.49369000822,9.08398230582,119.441098421,117.086098421,2.335,0.02
 03/17  05:00:00,118.501951728,19.0061457098,0.0,0.0,3.49369000822,9.08398230582,105.080548151,102.725548151,2.335,0.02
 03/17  06:00:00,159.527395246,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,668.393106254,662.558802226,4.67,1.16430402789
 03/17  07:00:00,151.015632443,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,611.475730381,606.785730381,4.67,0.02
 03/17  08:00:00,215.003867718,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,506.188192898,496.851008034,8.1725,1.1646848644
 03/17  09:00:00,238.919102811,34.3311473931,0.0,0.0,62.886420148,41.4019203762,397.169272134,385.496841927,10.5075,1.16493020699
 03/17  10:00:00,229.111949471,34.3311473931,0.0,0.0,62.886420148,41.4019203762,354.950579387,343.27788763,10.5075,1.16519175744
 03/17  11:00:00,260.129212722,34.3311473931,0.0,0.0,62.886420148,41.4019203762,324.942013142,312.123329793,10.5075,2.31118334838
 03/17  12:00:00,239.926809215,34.3311473931,0.0,0.0,62.886420148,41.4019203762,298.621951764,286.948845545,10.5075,1.16560621848
 03/17  13:00:00,236.457047196,34.3311473931,0.0,0.0,62.886420148,41.4019203762,284.379603908,271.560700578,10.5075,2.31140333044
 03/17  14:00:00,232.668162819,34.3311473931,0.0,0.0,62.886420148,41.4019203762,264.786026611,253.11308685,10.5075,1.16543976096
 03/17  15:00:00,229.26871898,34.3311473931,0.0,0.0,62.886420148,41.4019203762,251.250709005,238.432624131,10.5075,2.3105848736
 03/17  16:00:00,229.2793705,34.3311473931,0.0,0.0,62.886420148,41.4019203762,250.490128145,238.817381942,10.5075,1.16524620237
 03/17  17:00:00,229.26597404,34.3311473931,0.0,0.0,62.886420148,41.4019203762,253.705506464,242.032767511,10.5075,1.16523895373
 03/17  18:00:00,228.79871642,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,260.166586113,249.661239191,9.34,1.16534692226
 03/17  19:00:00,219.606638676,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,267.978293019,257.473277266,9.34,1.16501575319
 03/17  20:00:00,195.025313987,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,274.243428254,264.905939853,8.1725,1.16498840146
 03/17  21:00:00,139.66222152,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,250.628882265,244.79410987,4.67,1.16477239534
 03/17  22:00:00,79.2899646175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953146291,0.0,2.335,1.16453146291
 03/17  23:00:00,115.181387466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,84.2473175217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,79.8001944745,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,9.73619454241,6.82052829885,1.75125,1.16441624356
 03/18  02:00:00,89.3214741718,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,21.2055270939,19.4342770939,1.75125,0.02
 03/18  03:00:00,84.6944013125,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,17.763598801,14.8480008153,1.75125,1.16434798567
 03/18  04:00:00,95.8347149308,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,27.972139692,26.200889692,1.75125,0.02
 03/18  05:00:00,95.692346456,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,26.1648816537,24.3936316537,1.75125,0.02
 03/18  06:00:00,129.5845734,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,401.537783949,396.870929017,3.5025,1.16435493189
 03/18  07:00:00,128.55256932,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,361.127176049,357.604676049,3.5025,0.02
 03/18  08:00:00,188.132670523,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,327.039106941,320.036886381,5.8375,1.16472055977
 03/18  09:00:00,205.580032229,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,288.769572435,278.264782614,9.34,1.16478982058
 03/18  10:00:00,230.595116302,34.3311473931,0.0210212144664,0.0,62.886420148,41.4019203762,257.181374537,245.508727525,10.5075,1.16514701211
 03/18  11:00:00,262.651420697,34.3311473931,0.0273597487569,0.0,62.886420148,41.4019203762,232.840644659,220.021957528,10.5075,2.31118713042
 03/18  12:00:00,244.394152719,34.3311473931,0.0,0.0,62.886420148,41.4019203762,218.090763251,206.417516122,10.5075,1.16574712893
 03/18  13:00:00,242.004406789,34.3311473931,0.0,0.0,62.886420148,41.4019203762,204.873531456,192.054699469,10.5075,2.31133198642
 03/18  14:00:00,238.514266102,34.3311473931,0.0,0.0,62.886420148,41.4019203762,194.605377339,182.932368156,10.5075,1.16550918278
 03/18  15:00:00,235.829698515,34.3311473931,0.016098626375,0.0,62.886420148,41.4019203762,190.265739602,178.592758019,10.5075,1.16548158261
 03/18  16:00:00,236.272887743,34.3311473931,0.0937697090626,0.0,62.886420148,41.4019203762,189.823252292,177.004890971,10.5075,2.310861321
 03/18  17:00:00,236.246654458,34.3311473931,0.0996654100563,0.0,62.886420148,41.4019203762,192.301932653,180.629079302,10.5075,1.16535335191
 03/18  18:00:00,220.522796023,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,217.121969606,207.784224825,8.1725,1.16524478075
 03/18  19:00:00,188.661625698,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,235.336282023,228.333594314,5.8375,1.16518770843
 03/18  20:00:00,177.905380628,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,245.050283163,238.047788328,5.8375,1.16499483473
 03/18  21:00:00,134.591520984,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,219.393850658,214.726696792,3.5025,1.16465386525
 03/18  22:00:00,82.6424907981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,117.814784973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577396454,0.0,1.75125,1.16452396454
 03/18  24:00:00,87.0181149081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,79.9339758724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560155852,0.0,1.75125,1.16435155852
 03/19  02:00:00,79.0288461127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,87.8702673204,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,15.3713020123,12.4556909937,1.75125,1.16436101857
 03/19  04:00:00,94.5121824944,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,15.376831358,13.605581358,1.75125,0.02
 03/19  05:00:00,98.9024445815,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,24.2833380811,22.5120880811,1.75125,0.02
 03/19  06:00:00,131.687742649,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,420.687331003,416.020524233,3.5025,1.16430676982
 03/19  07:00:00,131.722275386,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,386.24113798,382.71863798,3.5025,0.02
 03/19  08:00:00,163.545771177,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,344.116380126,339.449439543,3.5025,1.16444058214
 03/19  09:00:00,136.854115575,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,335.961123001,332.438623001,3.5025,0.02
 03/19  10:00:00,171.634704242,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,303.779616885,295.609679853,7.005,1.16493703236
 03/19  11:00:00,202.811022668,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,281.122532818,272.95263424,7.005,1.16489857828
 03/19  12:00:00,210.61155812,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,249.02241495,238.517411658,9.34,1.16500329196
 03/19  13:00:00,208.67189545,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,228.147635028,217.642589453,9.34,1.16504557425
 03/19  14:00:00,205.243269955,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,204.436914572,193.931893915,9.34,1.1650206574
 03/19  15:00:00,202.147636632,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,185.949015132,175.443960853,9.34,1.16505427973
 03/19  16:00:00,202.348370274,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,179.371697198,168.86655458,9.34,1.16514261859
 03/19  17:00:00,173.884320934,34.3311473931,0.00837512978226,0.0,27.9495200658,27.7759469175,219.853869381,211.683762718,7.005,1.16510666303
 03/19  18:00:00,178.686813911,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,255.067110305,249.232307836,4.67,1.16480246865
 03/19  19:00:00,172.212202322,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,284.245350168,278.410475648,4.67,1.16487451973
 03/19  20:00:00,162.920372844,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,297.796060584,291.961404401,4.67,1.16465618292
 03/19  21:00:00,148.148778259,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,258.586896645,253.896896645,4.67,0.02
 03/19  22:00:00,82.213902606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569193931,0.0,1.75125,1.16444193931
 03/19  23:00:00,117.567066279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,86.6847337653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,81.6839024569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932729662,0.0,2.335,1.16432729662
 03/20  02:00:00,80.9798901412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,89.8401988065,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.9385354521,12.5835354521,2.335,0.02
 03/20  04:00:00,96.6020419016,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.1030995705,13.6038163954,2.335,1.16428317505
 03/20  05:00:00,96.433692682,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.2256787024,13.8706787024,2.335,0.02
 03/20  06:00:00,145.64027569,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,385.799116371,381.109116371,4.67,0.02
 03/20  07:00:00,145.700507028,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,346.678754795,340.844221817,4.67,1.16453297772
 03/20  08:00:00,218.613318204,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,305.23335291,295.896105046,8.1725,1.16474786388
 03/20  09:00:00,244.122382931,34.3311473931,0.0,0.0,62.886420148,41.4019203762,268.456952122,256.784539751,10.5075,1.16491237085
 03/20  10:00:00,234.544575421,34.3311473931,0.0,0.0,62.886420148,41.4019203762,258.122867091,246.450100303,10.5075,1.16526678801
 03/20  11:00:00,265.229490083,34.3311473931,0.0,0.0,62.886420148,41.4019203762,240.743838578,229.070571706,10.5075,1.1657668723
 03/20  12:00:00,245.830945318,34.3311473931,0.0,0.0,62.886420148,41.4019203762,232.944425319,220.125342001,10.5075,2.31158331798
 03/20  13:00:00,243.380257777,34.3311473931,0.0,0.0,62.886420148,41.4019203762,221.354601417,209.681407184,10.5075,1.16569423303
 03/20  14:00:00,240.021768478,34.3311473931,0.0,0.0,62.886420148,41.4019203762,214.467355015,201.648676567,10.5075,2.31117844722
 03/20  15:00:00,236.540589649,34.3311473931,0.0,0.0,62.886420148,41.4019203762,207.34299008,195.670064135,10.5075,1.16542594472
 03/20  16:00:00,237.178958097,34.3311473931,0.0,0.0,62.886420148,41.4019203762,206.450585824,194.777684647,10.5075,1.16540117734
 03/20  17:00:00,237.642939565,34.3311473931,0.0,0.0,62.886420148,41.4019203762,210.211205812,197.39295838,10.5075,2.31074743236
 03/20  18:00:00,235.762508001,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,221.210714315,210.705574658,9.34,1.16513965786
 03/20  19:00:00,230.91930716,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,231.021380962,220.516383846,9.34,1.16499711597
 03/20  20:00:00,208.138528916,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,241.534188986,232.196731201,8.1725,1.16495778501
 03/20  21:00:00,150.43039983,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,209.26435771,203.429636732,4.67,1.16472097724
 03/20  22:00:00,87.2695813912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,122.03843412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,91.1055151173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928974428,0.0,2.335,1.16428974428
 03/21  01:00:00,83.6010901263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,82.7100611323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,82.2593757498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928469461,0.0,2.335,1.16428469461
 03/21  04:00:00,113.894142249,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,13.9250408926,11.5700408926,2.335,0.02
 03/21  05:00:00,118.748522606,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,21.5051209335,19.1501209335,2.335,0.02
 03/21  06:00:00,163.742785731,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,370.204122159,364.369822272,4.67,1.16429988625
