Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/21  07:00:00,156.603037758,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,336.068290143,331.378290143,4.67,0.02
 03/21  08:00:00,220.327535039,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,296.008222063,286.670880931,8.1725,1.16484113233
 03/21  09:00:00,246.670985221,34.3311473931,0.0144639083232,0.0,62.886420148,41.4019203762,257.272950929,245.600428628,10.5075,1.16502230125
 03/21  10:00:00,237.677540339,34.3311473931,0.0,0.0,62.886420148,41.4019203762,241.134777155,229.462108137,10.5075,1.16516901829
 03/21  11:00:00,268.680915812,34.3311473931,0.0,0.0,62.886420148,41.4019203762,225.560671121,212.742041918,10.5075,2.31112920232
 03/21  12:00:00,250.647135236,34.3311473931,0.0,0.0,62.886420148,41.4019203762,203.370599833,191.697523961,10.5075,1.16557587206
 03/21  13:00:00,249.571885988,34.3311473931,0.0860779011577,0.0,62.886420148,41.4019203762,185.621099786,172.802264467,10.5075,2.3113353188
 03/21  14:00:00,245.387613521,34.3311473931,0.287338882654,0.0,62.886420148,41.4019203762,171.002987848,159.330084676,10.5075,1.16540317141
 03/21  15:00:00,241.823624712,34.3311473931,0.404049053162,0.0,62.886420148,41.4019203762,162.950375646,150.132369392,10.5075,2.3105062546
 03/21  16:00:00,241.751720392,34.3311473931,0.438691704087,0.0,62.886420148,41.4019203762,161.712411551,150.03970772,10.5075,1.16520383149
 03/21  17:00:00,241.474933356,34.3311473931,0.446367870312,0.0,62.886420148,41.4019203762,164.623738752,152.950743821,10.5075,1.16549493077
 03/21  18:00:00,239.301097891,34.3311473931,0.206726502411,0.0,41.9242800987,36.8599292233,169.68280929,159.177509397,9.34,1.16529989379
 03/21  19:00:00,227.727241432,34.3311473931,0.0679337777192,0.0,41.9242800987,36.8599292233,181.564909035,171.059941493,9.34,1.16496754258
 03/21  20:00:00,205.512949861,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,195.591066152,186.253627914,8.1725,1.16493823827
 03/21  21:00:00,148.829885672,34.3311473931,0.00632915888382,0.0,13.9747600329,18.6919646116,166.311078112,160.476270513,4.67,1.16480759852
 03/21  22:00:00,90.0157808719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947901777,0.0,2.335,1.16447901777
 03/21  23:00:00,124.36019675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,94.1720596364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,86.6715666689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927362121,0.0,2.335,1.16427362121
 03/22  02:00:00,85.8868470468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,85.2971040348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,91.4415661078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993019351,0.0,2.335,1.1643019351
 03/22  05:00:00,90.5193530006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,148.875511,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,329.068720116,324.378720116,4.67,0.02
 03/22  07:00:00,149.547825311,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,302.391534292,296.556925291,4.67,1.16460900097
 03/22  08:00:00,222.681502297,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,262.538354302,253.201163001,8.1725,1.16469130161
 03/22  09:00:00,249.890326439,34.3311473931,0.0658397715924,0.0,62.886420148,41.4019203762,208.37662039,197.84912039,10.5075,0.02
 03/22  10:00:00,241.585284322,34.3311473931,0.121889727013,0.0,62.886420148,41.4019203762,171.767733943,158.949695794,10.5075,2.31053814864
 03/22  11:00:00,272.972695077,34.3311473931,0.616927343901,0.0,62.886420148,41.4019203762,134.77874754,123.105542714,10.5075,1.16570482652
 03/22  12:00:00,256.302529479,34.3311473931,0.879223510349,0.0,62.886420148,41.4019203762,113.165876646,100.346920696,10.5075,2.31145595065
 03/22  13:00:00,255.615671638,34.3311473931,1.16541215588,0.0,62.886420148,41.4019203762,93.2722329211,81.5991037464,10.5075,1.16562917465
 03/22  14:00:00,252.814529107,34.3311473931,1.6520155155,0.0,62.886420148,41.4019203762,78.4705347507,65.651990133,10.5075,2.31104461774
 03/22  15:00:00,249.095509386,34.3311473931,2.05604785642,0.0,62.886420148,41.4019203762,68.7727638632,57.0999060582,10.5075,1.16535780498
 03/22  16:00:00,248.798754573,34.3311473931,2.24074513631,0.0,62.886420148,41.4019203762,70.6802913871,59.007459445,10.5075,1.16533194208
 03/22  17:00:00,247.73293834,34.3311473931,2.14833883264,0.0,62.886420148,41.4019203762,83.0774763121,70.2593707229,10.5075,2.31060558916
 03/22  18:00:00,244.860402702,34.3311473931,1.34392944145,0.0,41.9242800987,36.8599292233,97.1950590481,86.6897178269,9.34,1.16534122113
 03/22  19:00:00,237.72405868,34.3311473931,0.821119704636,0.0,41.9242800987,36.8599292233,125.428491257,114.923567372,9.34,1.16492388456
 03/22  20:00:00,213.929860086,34.3311473931,0.288806538128,0.0,34.9369000822,32.3179380704,153.460375065,144.122765252,8.1725,1.16510981359
 03/22  21:00:00,155.289335892,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,128.963604229,124.273604229,4.67,0.02
 03/22  22:00:00,91.8563184603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955464657,0.0,2.335,1.16455464657
 03/22  23:00:00,125.667022431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,95.9259467421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928822955,0.0,2.335,1.16428822955
 03/23  01:00:00,88.050091029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,87.1777256501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,86.6081973061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928254925,0.0,2.335,1.16428254925
 03/23  04:00:00,92.3578752234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,90.3051681731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,147.073234157,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,356.521843376,350.687608602,4.67,1.16423477444
 03/23  07:00:00,143.232504338,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,319.726980839,315.036980839,4.67,0.02
 03/23  08:00:00,220.572853738,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,266.296327292,256.959063988,8.1725,1.16476330345
 03/23  09:00:00,249.304138835,34.3311473931,0.0492690638149,0.0,62.886420148,41.4019203762,220.539199242,208.866645787,10.5075,1.16505345516
 03/23  10:00:00,242.375038617,34.3311473931,0.0675091526794,0.0,62.886420148,41.4019203762,190.829926099,179.157337703,10.5075,1.16508839615
 03/23  11:00:00,275.898605792,34.3311473931,0.537970598178,0.0,62.886420148,41.4019203762,151.769590133,138.950774493,10.5075,2.31131563985
 03/23  12:00:00,264.825165591,34.3311473931,0.848363855394,0.0,62.886420148,41.4019203762,118.273862809,106.600493057,10.5075,1.16586975132
 03/23  13:00:00,267.261251975,34.3311473931,1.25567878163,0.0,62.886420148,41.4019203762,89.5082878504,76.6892532523,10.5075,2.31153459806
 03/23  14:00:00,265.565995682,34.3311473931,1.75389537773,0.0,62.886420148,41.4019203762,69.039213138,57.3663989184,10.5075,1.16531421957
 03/23  15:00:00,261.62941231,34.3311473931,1.94301870733,0.0,62.886420148,41.4019203762,66.1282365606,54.4555443012,10.5075,1.16519225942
 03/23  16:00:00,258.396551189,34.3311473931,1.74366720435,0.0,62.886420148,41.4019203762,79.7856594265,66.967303239,10.5075,2.31085618754
 03/23  17:00:00,252.486505678,34.3311473931,1.3909006555,0.0,62.886420148,41.4019203762,100.796179451,89.1232788622,10.5075,1.16540058897
 03/23  18:00:00,246.904547162,34.3311473931,0.75798952094,0.0,41.9242800987,36.8599292233,122.448407649,111.943202868,9.34,1.16520478089
 03/23  19:00:00,241.992485724,34.3311473931,0.572133196718,0.0,41.9242800987,36.8599292233,140.994658764,130.489555655,9.34,1.16510310886
 03/23  20:00:00,217.370737474,34.3311473931,0.205250422646,0.0,34.9369000822,32.3179380704,157.112569974,147.775002665,8.1725,1.16506730903
 03/23  21:00:00,157.34496287,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,130.379823077,124.545114382,4.67,1.1647086948
 03/23  22:00:00,93.8266686359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,127.280369239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935987616,0.0,2.335,1.16435987616
 03/23  24:00:00,96.7341087285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,88.6129966539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,87.4310444821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933170631,0.0,2.335,1.16433170631
 03/24  03:00:00,86.6281445814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,108.651031525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,108.606207331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927625377,0.0,2.335,1.16427625377
 03/24  06:00:00,168.210840055,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,292.095631263,287.405631263,4.67,0.02
 03/24  07:00:00,160.082911118,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,261.110866593,255.276357305,4.67,1.16450928729
 03/24  08:00:00,227.252977298,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,229.416693602,221.224193602,8.1725,0.02
 03/24  09:00:00,254.074055007,34.3311473931,0.0463131427463,0.0,62.886420148,41.4019203762,203.770292661,192.097700061,10.5075,1.16509260054
 03/24  10:00:00,244.518165131,34.3311473931,0.0347441273921,0.0,62.886420148,41.4019203762,193.451613661,180.633785062,10.5075,2.31032859877
 03/24  11:00:00,274.459711482,34.3311473931,0.264684532589,0.0,62.886420148,41.4019203762,175.241610461,163.568512511,10.5075,1.16559794996
 03/24  12:00:00,257.316868966,34.3311473931,0.372133501238,0.0,62.886420148,41.4019203762,167.675485966,154.856368297,10.5075,2.31161766871
 03/24  13:00:00,255.328899267,34.3311473931,0.415496991603,0.0,62.886420148,41.4019203762,162.659498343,150.98610565,10.5075,1.16589269303
 03/24  14:00:00,251.400947045,34.3311473931,0.457427139489,0.0,62.886420148,41.4019203762,160.808847644,147.99052827,10.5075,2.31081937308
 03/24  15:00:00,248.172353855,34.3311473931,0.517868455302,0.0,62.886420148,41.4019203762,155.583525811,143.910781874,10.5075,1.16524393719
 03/24  16:00:00,248.258284568,34.3311473931,0.536610894606,0.0,62.886420148,41.4019203762,156.449799065,144.777082153,10.5075,1.16521691137
 03/24  17:00:00,247.976709364,34.3311473931,0.527674882269,0.0,62.886420148,41.4019203762,159.633101037,147.960100775,10.5075,1.16550026184
 03/24  18:00:00,245.645548726,34.3311473931,0.336469766764,0.0,41.9242800987,36.8599292233,160.38724663,148.736694103,9.34,2.310552527
 03/24  19:00:00,237.535375076,34.3311473931,0.425860014672,0.0,41.9242800987,36.8599292233,149.995880855,139.490844875,9.34,1.16503598057
 03/24  20:00:00,217.669849963,34.3311473931,0.201704415613,0.0,34.9369000822,32.3179380704,150.999962181,141.662473036,8.1725,1.16498914557
 03/24  21:00:00,158.943366473,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,132.157620466,127.467620466,4.67,0.02
 03/24  22:00:00,100.135956379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953695973,0.0,2.335,1.16453695973
 03/24  23:00:00,133.173654886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,102.920243879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924017649,0.0,2.335,1.16424017649
 03/25  01:00:00,91.0252614752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,88.2855511764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,85.9356495174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556195968,0.0,1.75125,1.16431195968
 03/25  04:00:00,91.0481719477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,89.686589486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555600327,0.0,1.75125,1.16430600327
 03/25  06:00:00,135.444576647,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,317.582964627,314.060464627,3.5025,0.02
 03/25  07:00:00,132.790009595,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,293.622072064,288.954885272,3.5025,1.16468679215
 03/25  08:00:00,195.02229866,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,260.157101102,254.299601102,5.8375,0.02
 03/25  09:00:00,213.201578473,34.3311473931,0.0186599651859,0.0,41.9242800987,36.8599292233,228.699412579,218.194518409,9.34,1.16489417079
 03/25  10:00:00,236.749092725,34.3311473931,0.0299700196123,0.0,62.886420148,41.4019203762,203.774069504,192.101194247,10.5075,1.16537525715
 03/25  11:00:00,266.283691699,34.3311473931,0.207100482151,0.0,62.886420148,41.4019203762,172.61836549,159.799579163,10.5075,2.31128632687
 03/25  12:00:00,246.501128146,34.3311473931,0.426571035276,0.0,62.886420148,41.4019203762,154.505861842,142.832767357,10.5075,1.16559448486
 03/25  13:00:00,243.262952649,34.3311473931,0.590771858896,0.0,62.886420148,41.4019203762,145.229401789,132.410529342,10.5075,2.31137244648
 03/25  14:00:00,238.702558657,34.3311473931,0.771232635711,0.0,62.886420148,41.4019203762,127.617990757,115.945093181,10.5075,1.16539757562
 03/25  15:00:00,234.357512021,34.3311473931,0.837043932544,0.0,62.886420148,41.4019203762,127.331774226,114.513545042,10.5075,2.31072918425
 03/25  16:00:00,233.709995267,34.3311473931,0.888801046984,0.0,62.886420148,41.4019203762,129.073328323,117.400523111,10.5075,1.16530521204
 03/25  17:00:00,233.245738039,34.3311473931,0.914256675275,0.0,62.886420148,41.4019203762,135.128494532,123.455752312,10.5075,1.16524222054
 03/25  18:00:00,217.859680258,34.3311473931,0.240092046705,0.0,34.9369000822,32.3179380704,159.925230145,150.587305678,8.1725,1.16542446717
 03/25  19:00:00,181.950241042,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,173.673055774,166.67043201,5.8375,1.16512376372
 03/25  20:00:00,174.878664917,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,194.982259721,187.979796182,5.8375,1.16496353944
 03/25  21:00:00,131.802660732,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,173.383163452,168.715892954,3.5025,1.16477049744
 03/25  22:00:00,78.8633470583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91589125173,0.0,1.75125,1.16464125173
 03/25  23:00:00,114.010417246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,83.8010743832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566150423,0.0,1.75125,1.16441150423
 03/26  01:00:00,76.8707528246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,76.5152934172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,76.0659305643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560845333,0.0,1.75125,1.16435845333
 03/26  04:00:00,91.8884799531,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,13.7008501848,11.9296001848,1.75125,0.02
 03/26  05:00:00,95.9613949564,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,22.8521840224,21.0809340224,1.75125,0.02
 03/26  06:00:00,129.673006677,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,410.114488735,405.447608262,3.5025,1.16438047261
 03/26  07:00:00,125.206179932,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,380.005294521,376.482794521,3.5025,0.02
 03/26  08:00:00,160.962052194,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,320.204622787,315.537638027,3.5025,1.16448475971
 03/26  09:00:00,134.724902752,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,271.194064931,267.671564931,3.5025,0.02
 03/26  10:00:00,170.76560102,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,207.237195378,199.067309944,7.005,1.16488543357
 03/26  11:00:00,203.851302994,34.3311473931,0.0308210127583,0.0,27.9495200658,27.7759469175,168.123035642,159.952987768,7.005,1.16504787409
 03/26  12:00:00,216.287748009,34.3311473931,0.279741434295,0.0,41.9242800987,36.8599292233,127.371818206,116.866670373,9.34,1.16514783275
 03/26  13:00:00,216.833584555,34.3311473931,0.672062388034,0.0,41.9242800987,36.8599292233,110.575027559,100.069841889,9.34,1.16518566965
 03/26  14:00:00,214.236485767,34.3311473931,0.812891132912,0.0,41.9242800987,36.8599292233,105.113091598,94.6081659216,9.34,1.16492567665
 03/26  15:00:00,206.847456701,34.3311473931,0.703492395036,0.0,41.9242800987,36.8599292233,120.281222306,109.776272485,9.34,1.16494982037
 03/26  16:00:00,202.077493792,34.3311473931,0.217966980936,0.0,41.9242800987,36.8599292233,164.973641511,154.468618366,9.34,1.16502314438
 03/26  17:00:00,176.073578608,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,219.347189452,211.177112405,7.005,1.16507704684
 03/26  18:00:00,182.454923473,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,234.090433889,228.255569922,4.67,1.16486396713
 03/26  19:00:00,175.010332312,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,232.776986846,226.942189125,4.67,1.16479772144
 03/26  20:00:00,168.562564584,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,234.531972613,228.697201656,4.67,1.1647709569
 03/26  21:00:00,151.974620742,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,202.697650905,198.007650905,4.67,0.02
 03/26  22:00:00,84.590248771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570036384,0.0,1.75125,1.16445036384
 03/26  23:00:00,119.249793599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,88.4778713768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,82.7874578585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928225676,0.0,2.335,1.16428225676
 03/27  02:00:00,81.2666541097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,80.1576880921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,95.4742659546,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,15.3611982793,11.8619511305,2.335,1.1642471488
 03/27  05:00:00,95.4959142226,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,13.9487615107,11.5937615107,2.335,0.02
 03/27  06:00:00,144.851154485,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,362.045535608,357.355535608,4.67,0.02
 03/27  07:00:00,141.274056917,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,325.389685553,319.555177492,4.67,1.16450806127
 03/27  08:00:00,218.064100357,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,280.807879651,271.470703565,8.1725,1.16467608599
 03/27  09:00:00,243.879237218,34.3311473931,0.030148050992,0.0,62.886420148,41.4019203762,246.399470287,234.726961626,10.5075,1.16500866078
 03/27  10:00:00,234.044474478,34.3311473931,0.0,0.0,62.886420148,41.4019203762,236.138199813,224.465610544,10.5075,1.16508926937
 03/27  11:00:00,264.195438069,34.3311473931,0.0,0.0,62.886420148,41.4019203762,213.609874285,201.936876692,10.5075,1.16549759345
 03/27  12:00:00,243.367586883,34.3311473931,0.0,0.0,62.886420148,41.4019203762,206.497828371,193.678971593,10.5075,2.31135677751
 03/27  13:00:00,239.336871991,34.3311473931,0.0,0.0,62.886420148,41.4019203762,205.202414969,192.38357061,10.5075,2.31134435837
 03/27  14:00:00,234.177205465,34.3311473931,0.0,0.0,62.886420148,41.4019203762,204.269867481,192.597022094,10.5075,1.16534538723
 03/27  15:00:00,230.52964092,34.3311473931,0.0,0.0,62.886420148,41.4019203762,204.647041205,192.974346263,10.5075,1.16519494176
 03/27  16:00:00,230.430641689,34.3311473931,0.0,0.0,62.886420148,41.4019203762,206.093834105,194.420879483,10.5075,1.16545462199
 03/27  17:00:00,230.385677991,34.3311473931,0.0,0.0,62.886420148,41.4019203762,212.715874984,199.897534199,10.5075,2.31084078473
 03/27  18:00:00,229.371354226,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,231.879384692,221.37420385,9.34,1.16518084156
 03/27  19:00:00,223.231523096,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,251.622766633,241.117731714,9.34,1.16503491903
 03/27  20:00:00,201.875733985,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,253.967603948,244.630112415,8.1725,1.16499153323
 03/27  21:00:00,144.818793135,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,221.78177021,215.947018085,4.67,1.16475212474
 03/27  22:00:00,80.8676283318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,116.556832791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933917921,0.0,2.335,1.16433917921
 03/27  24:00:00,85.8917975136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,78.5070156949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,78.0389331006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926367928,0.0,2.335,1.16426367928
 03/28  03:00:00,91.9526451051,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,22.8363380979,20.4813380979,2.335,0.02
 03/28  04:00:00,114.358352391,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,24.5399955193,22.1849955193,2.335,0.02
 03/28  05:00:00,109.629605753,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,20.5366293592,18.1816293592,2.335,0.02
 03/28  06:00:00,160.188839367,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,410.20955791,404.375263997,4.67,1.16429391298
 03/28  07:00:00,148.335523981,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,369.205767489,364.515767489,4.67,0.02
 03/28  08:00:00,215.347702027,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,329.214943479,319.877753916,8.1725,1.16468956253
 03/28  09:00:00,239.401798106,34.3311473931,0.0,0.0,62.886420148,41.4019203762,280.928618608,269.256191788,10.5075,1.1649268197
 03/28  10:00:00,230.049178055,34.3311473931,0.0,0.0,62.886420148,41.4019203762,248.70226581,237.029586131,10.5075,1.16517967877
 03/28  11:00:00,261.010335465,34.3311473931,0.0262059622988,0.0,62.886420148,41.4019203762,218.647538346,205.82890675,10.5075,2.31113159647
 03/28  12:00:00,241.195947463,34.3311473931,0.0,0.0,62.886420148,41.4019203762,198.972406536,187.299336904,10.5075,1.16556963237
 03/28  13:00:00,238.573318571,34.3311473931,0.100473185534,0.0,62.886420148,41.4019203762,185.47047022,172.651662892,10.5075,2.3113073282
 03/28  14:00:00,235.462930094,34.3311473931,0.249535613671,0.0,62.886420148,41.4019203762,171.342299627,159.669416064,10.5075,1.16538356278
 03/28  15:00:00,232.985501797,34.3311473931,0.442899509785,0.0,62.886420148,41.4019203762,163.498389674,150.680434817,10.5075,2.31045485705
 03/28  16:00:00,233.409632185,34.3311473931,0.552324513319,0.0,62.886420148,41.4019203762,159.888963434,148.215998353,10.5075,1.16546508004
 03/28  17:00:00,233.13553926,34.3311473931,0.503963720964,0.0,62.886420148,41.4019203762,169.329951994,157.656995892,10.5075,1.16545610234
 03/28  18:00:00,232.124860246,34.3311473931,0.194460040681,0.0,41.9242800987,36.8599292233,180.218025108,169.712767465,9.34,1.16525764329
 03/28  19:00:00,219.69351414,34.3311473931,0.0383474822519,0.0,41.9242800987,36.8599292233,194.322953446,183.818030827,9.34,1.16492261912
 03/28  20:00:00,197.881998892,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,215.992163357,206.654548901,8.1725,1.16511445526
 03/28  21:00:00,141.538515843,34.3311473931,0.00720255561111,0.0,13.9747600329,18.6919646116,208.093830168,202.259075062,4.67,1.16475510626
 03/28  22:00:00,82.3660220254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,117.562936106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994044261,0.0,2.335,1.1644044261
 03/28  24:00:00,86.4602077652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,78.8355633931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929690149,0.0,2.335,1.16429690149
 03/29  02:00:00,87.4353525146,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.5546652538,15.1996652538,2.335,0.02
 03/29  03:00:00,87.4335839657,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,19.9027523319,17.5477523319,2.335,0.02
 03/29  04:00:00,98.4654932228,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,38.3223574025,34.8230754778,2.335,1.16428192469
 03/29  05:00:00,98.050352422,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,39.6094177554,37.2544177554,2.335,0.02
 03/29  06:00:00,143.80403281,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,447.065727404,442.375727404,4.67,0.02
 03/29  07:00:00,139.266015811,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,404.290573369,398.456024876,4.67,1.16454849287
 03/29  08:00:00,215.379596239,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,337.846509428,329.654009428,8.1725,0.02
 03/29  09:00:00,240.08453065,34.3311473931,0.013061055297,0.0,62.886420148,41.4019203762,273.640437319,261.967884742,10.5075,1.16505257756
 03/29  10:00:00,231.284489942,34.3311473931,0.0339348526427,0.0,62.886420148,41.4019203762,237.370047038,224.55216217,10.5075,2.3103848681
 03/29  11:00:00,262.800912976,34.3311473931,0.0328319274447,0.0,62.886420148,41.4019203762,202.635302515,190.962183699,10.5075,1.16561881589
 03/29  12:00:00,243.6520784,34.3311473931,0.195352860521,0.0,62.886420148,41.4019203762,176.274850134,163.455703975,10.5075,2.31164615834
 03/29  13:00:00,241.202027326,34.3311473931,0.499898755766,0.0,62.886420148,41.4019203762,152.071410202,140.398009147,10.5075,1.1659010553
 03/29  14:00:00,237.447913837,34.3311473931,0.697899988992,0.0,62.886420148,41.4019203762,135.313373832,122.495044657,10.5075,2.31082917466
 03/29  15:00:00,233.948424344,34.3311473931,0.907727289729,0.0,62.886420148,41.4019203762,122.781181433,111.108437182,10.5075,1.16524425109
 03/29  16:00:00,234.483815027,34.3311473931,1.14536427803,0.0,62.886420148,41.4019203762,116.647832665,104.975118894,10.5075,1.16521377114
 03/29  17:00:00,234.40897043,34.3311473931,1.19206798686,0.0,62.886420148,41.4019203762,123.693796571,112.020804145,10.5075,1.1654924258
 03/29  18:00:00,233.673262475,34.3311473931,0.656460917627,0.0,41.9242800987,36.8599292233,145.962557702,134.312029488,9.34,2.31052821402
 03/29  19:00:00,227.056117805,34.3311473931,0.275445914392,0.0,41.9242800987,36.8599292233,177.128431746,166.623411924,9.34,1.16501982248
 03/29  20:00:00,204.026284424,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,206.851563559,197.514093684,8.1725,1.16496987489
 03/29  21:00:00,145.640043821,34.3311473931,0.00654528191518,0.0,13.9747600329,18.6919646116,194.507340508,189.817340508,4.67,0.02
 03/29  22:00:00,81.4058202274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955692046,0.0,2.335,1.16455692046
 03/29  23:00:00,116.849856662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,86.2571112999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929217343,0.0,2.335,1.16429217343
 03/30  01:00:00,78.7350214707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,78.1146337337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,87.3901945971,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.8497320195,15.3504476712,2.335,1.16428434823
 03/30  04:00:00,98.5523403879,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,33.6557451116,31.3007451116,2.335,0.02
 03/30  05:00:00,98.108275291,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,36.078213434,33.723213434,2.335,0.02
 03/30  06:00:00,140.424204585,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,436.921972456,431.087737586,4.67,1.1642348705
 03/30  07:00:00,139.27124195,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,391.553732061,386.863732061,4.67,0.02
 03/30  08:00:00,215.566871997,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,318.768456808,309.431174907,8.1725,1.16478190104
 03/30  09:00:00,241.304615295,34.3311473931,0.0347591025006,0.0,62.886420148,41.4019203762,246.057948495,234.385445277,10.5075,1.16500321831
 03/30  10:00:00,232.5153356,34.3311473931,0.0415076899193,0.0,62.886420148,41.4019203762,199.31801883,187.645329044,10.5075,1.1651897867
 03/30  11:00:00,263.294981291,34.3311473931,0.482414309439,0.0,62.886420148,41.4019203762,156.992187177,145.319092439,10.5075,1.16559473769
 03/30  12:00:00,246.845411828,34.3311473931,0.893390694565,0.0,62.886420148,41.4019203762,127.347526157,114.528483742,10.5075,2.31154241455
 03/30  13:00:00,246.989775856,34.3311473931,1.2261638499,0.0,62.886420148,41.4019203762,103.134580358,90.3155601894,10.5075,2.31152016903
 03/30  14:00:00,244.849255399,34.3311473931,1.76108077094,0.0,62.886420148,41.4019203762,83.7566539688,72.083723352,10.5075,1.16543061687
 03/30  15:00:00,242.562659759,34.3311473931,2.2255542794,0.0,62.886420148,41.4019203762,72.6833780351,61.0105998531,10.5075,1.16527818199
 03/30  16:00:00,243.013645895,34.3311473931,2.44033737971,0.0,62.886420148,41.4019203762,74.008969244,61.1910346291,10.5075,2.31043461493
 03/30  17:00:00,242.884374793,34.3311473931,2.51111018829,0.0,62.886420148,41.4019203762,78.0999947229,66.427013734,10.5075,1.1654809889
 03/30  18:00:00,240.18784136,34.3311473931,1.77346883084,0.0,41.9242800987,36.8599292233,90.7813271389,80.2760719901,9.34,1.16525514883
 03/30  19:00:00,233.353399952,34.3311473931,1.34947199117,0.0,41.9242800987,36.8599292233,107.273035452,96.7679279107,9.34,1.16510754086
 03/30  20:00:00,208.801312254,34.3311473931,0.786302537579,0.0,34.9369000822,32.3179380704,122.458294696,113.12073265,8.1725,1.16506204606
 03/30  21:00:00,148.68099507,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,112.9688312,107.13400998,4.67,1.16482122073
 03/30  22:00:00,84.6124228632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,118.963946313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940765113,0.0,2.335,1.16440765113
 03/30  24:00:00,88.6580789058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,80.6171570358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,79.2479792238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933109069,0.0,2.335,1.16433109069
 03/31  03:00:00,78.3179632205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,100.525330258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,110.073863932,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,15.6265472343,12.1272886682,2.335,1.16425856607
 03/31  06:00:00,157.135993233,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,365.610919791,360.920919791,4.67,0.02
 03/31  07:00:00,149.83248579,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,311.049989376,306.359989376,4.67,0.02
 03/31  08:00:00,219.95438668,34.3311473931,0.0126209242609,0.0,34.9369000822,32.3179380704,245.640807455,236.303553897,8.1725,1.16475355729
 03/31  09:00:00,247.54790353,34.3311473931,0.0667186907111,0.0,62.886420148,41.4019203762,196.569046521,184.896556976,10.5075,1.16498954533
 03/31  10:00:00,239.023470915,34.3311473931,0.331557635494,0.0,62.886420148,41.4019203762,172.286161006,160.613423169,10.5075,1.16523783786
 03/31  11:00:00,268.881587547,34.3311473931,0.664874856487,0.0,62.886420148,41.4019203762,146.685486518,133.866748109,10.5075,2.31123840891
 03/31  12:00:00,249.512139024,34.3311473931,0.779165955604,0.0,62.886420148,41.4019203762,131.463385401,119.790266381,10.5075,1.16561901999
 03/31  13:00:00,247.358338335,34.3311473931,0.958559273928,0.0,62.886420148,41.4019203762,118.113550197,105.294651537,10.5075,2.31139865928
 03/31  14:00:00,245.146667563,34.3311473931,1.3690688282,0.0,62.886420148,41.4019203762,101.759221691,90.0862952731,10.5075,1.16542641808
 03/31  15:00:00,241.497532833,34.3311473931,1.56804925339,0.0,62.886420148,41.4019203762,102.879680654,90.0616465126,10.5075,2.31053414091
 03/31  16:00:00,241.167957171,34.3311473931,1.59656188225,0.0,62.886420148,41.4019203762,104.500788069,92.8280804097,10.5075,1.16520765904
 03/31  17:00:00,240.463140484,34.3311473931,1.45824751144,0.0,62.886420148,41.4019203762,115.2998857,103.626896218,10.5075,1.16548948204
 03/31  18:00:00,237.864649859,34.3311473931,0.827345034782,0.0,41.9242800987,36.8599292233,132.545749459,122.040460303,9.34,1.16528915623
 03/31  19:00:00,222.475235718,34.3311473931,0.624665259095,0.0,41.9242800987,36.8599292233,150.281493688,139.776540863,9.34,1.16495282523
 03/31  20:00:00,204.241177603,34.3311473931,0.232934199893,0.0,34.9369000822,32.3179380704,164.386923832,155.049506602,8.1725,1.16491723018
 03/31  21:00:00,147.995680783,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,136.129151658,130.294370742,4.67,1.16478091588
 03/31  22:00:00,89.5915989542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945045038,0.0,2.335,1.16445045038
 03/31  23:00:00,123.715505324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,93.8141547744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,83.3234422679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568654814,0.0,1.75125,1.16443654814
 04/01  02:00:00,81.435230552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,79.5525847949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,84.7286385034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556577771,0.0,1.75125,1.16431577771
 04/01  05:00:00,92.8558931915,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,15.2418385046,13.4705885046,1.75125,0.02
 04/01  06:00:00,126.834142977,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,384.668081201,380.001230072,3.5025,1.16435112922
 04/01  07:00:00,126.574178267,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,350.089904982,346.567404982,3.5025,0.02
 04/01  08:00:00,189.966584534,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,311.812643354,304.810350264,5.8375,1.16479308975
 04/01  09:00:00,209.394331455,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,256.522418908,246.017549966,9.34,1.16486894184
 04/01  10:00:00,236.008304865,34.3311473931,0.0217504343422,0.0,62.886420148,41.4019203762,225.484722732,213.811931537,10.5075,1.16529119525
 04/01  11:00:00,267.308840435,34.3311473931,0.0,0.0,62.886420148,41.4019203762,209.470331712,197.797255316,10.5075,1.16557639666
 04/01  12:00:00,248.171077669,34.3311473931,0.016163856418,0.0,62.886420148,41.4019203762,199.435984588,186.617110197,10.5075,2.31137439044
 04/01  13:00:00,245.884087401,34.3311473931,0.249723532424,0.0,62.886420148,41.4019203762,177.542268182,164.723425587,10.5075,2.31134259466
 04/01  14:00:00,242.388703774,34.3311473931,0.471787722627,0.0,62.886420148,41.4019203762,160.082744278,148.409925095,10.5075,1.16531918305
 04/01  15:00:00,238.852375238,34.3311473931,0.594125672071,0.0,62.886420148,41.4019203762,152.713033822,141.040251184,10.5075,1.1652826383
 04/01  16:00:00,237.552555684,34.3311473931,0.670529880622,0.0,62.886420148,41.4019203762,151.679244807,140.006509117,10.5075,1.1652356898
 04/01  17:00:00,236.724325188,34.3311473931,0.692841460076,0.0,62.886420148,41.4019203762,156.696127524,143.877736106,10.5075,2.31089141786
 04/01  18:00:00,219.772059232,34.3311473931,0.0163678679525,0.0,34.9369000822,32.3179380704,191.616829262,182.279036093,8.1725,1.16529316901
 04/01  19:00:00,179.716910703,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,217.191022043,210.188335939,5.8375,1.16518610472
 04/01  20:00:00,175.191311853,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,229.856005979,222.853555912,5.8375,1.1649500674
 04/01  21:00:00,131.177703796,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,212.124501083,207.457266046,3.5025,1.16473503674
 04/01  22:00:00,78.6446197793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,114.209022734,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157556761,0.0,1.75125,1.1645056761
 04/01  24:00:00,82.6649434227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,75.773414163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560468869,0.0,1.75125,1.16435468869
 04/02  02:00:00,89.6629576637,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,29.6096507734,27.8384007734,1.75125,0.02
 04/02  03:00:00,89.6486120521,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,33.5113142341,31.7400642341,1.75125,0.02
 04/02  04:00:00,91.5098310931,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,28.5806226686,25.6650288682,1.75125,1.16434380035
 04/02  05:00:00,95.4983022372,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,48.2453269869,46.4740769869,1.75125,0.02
 04/02  06:00:00,126.10517712,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,519.428092924,515.905592924,3.5025,0.02
 04/02  07:00:00,124.918722355,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,459.134362547,454.46747785,3.5025,1.16438469635
 04/02  08:00:00,160.550332161,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,356.27145336,352.74895336,3.5025,0.02
 04/02  09:00:00,135.483058235,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,307.996155206,303.329083807,3.5025,1.16457139927
 04/02  10:00:00,173.00725414,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,248.839991708,240.670144463,7.005,1.16484724506
 04/02  11:00:00,204.10360933,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,219.849714518,211.679689954,7.005,1.16502456419
 04/02  12:00:00,211.872216951,34.3311473931,0.0561882667503,0.0,41.9242800987,36.8599292233,183.649422431,173.144249993,9.34,1.16517243771
 04/02  13:00:00,209.865741661,34.3311473931,0.0406261912309,0.0,41.9242800987,36.8599292233,159.64790688,149.142943663,9.34,1.16496321697
 04/02  14:00:00,205.661864081,34.3311473931,0.295141989168,0.0,41.9242800987,36.8599292233,141.973263379,131.468344366,9.34,1.16491901333
 04/02  15:00:00,201.023333433,34.3311473931,0.468584501586,0.0,41.9242800987,36.8599292233,133.734679164,123.229730824,9.34,1.16494833973
 04/02  16:00:00,201.271887007,34.3311473931,0.646149260599,0.0,41.9242800987,36.8599292233,126.662381598,116.15734468,9.34,1.16503691787
 04/02  17:00:00,171.02410582,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,164.408990307,156.239015084,7.005,1.16497522347
 04/02  18:00:00,177.528738421,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,191.469583623,185.634780632,4.67,1.16480299141
 04/02  19:00:00,164.463344294,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,218.263333342,213.573333342,4.67,0.02
 04/02  20:00:00,162.030745405,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,250.490793837,244.656075131,4.67,1.16471870604
 04/02  21:00:00,147.051830509,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,227.558992318,221.724422728,4.67,1.16456959023
 04/02  22:00:00,80.3879307629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,115.638898378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555104008,0.0,1.75125,1.16430104008
 04/02  24:00:00,84.7972241458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,79.599792501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,78.8652596616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933130616,0.0,2.335,1.16433130616
 04/03  03:00:00,87.818248108,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.0562311386,14.7012311386,2.335,0.02
 04/03  04:00:00,99.1070374379,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,29.1811314804,26.8261314804,2.335,0.02
 04/03  05:00:00,98.4249862404,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.1016056327,31.6023476696,2.335,1.16425796309
 04/03  06:00:00,140.50716778,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,427.732482557,423.042482557,4.67,0.02
 04/03  07:00:00,139.378812342,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,379.493437612,374.803437612,4.67,0.02
 04/03  08:00:00,216.060204544,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,306.268671656,296.93142195,8.1725,1.1647497061
 04/03  09:00:00,243.842870773,34.3311473931,0.0480202101598,0.0,62.886420148,41.4019203762,233.427995909,221.75551318,10.5075,1.16498272894
 04/03  10:00:00,236.819662703,34.3311473931,0.0851091839241,0.0,62.886420148,41.4019203762,185.386774705,173.714044547,10.5075,1.16523015758
 04/03  11:00:00,268.348921805,34.3311473931,0.517837664787,0.0,62.886420148,41.4019203762,148.989484019,136.170775881,10.5075,2.31120813757
 04/03  12:00:00,252.850956718,34.3311473931,0.871661662105,0.0,62.886420148,41.4019203762,120.405928327,108.7328283,10.5075,1.16560002773
 04/03  13:00:00,252.750668313,34.3311473931,1.22852113789,0.0,62.886420148,41.4019203762,97.8173905414,84.9985383412,10.5075,2.3113522002
 04/03  14:00:00,248.765150946,34.3311473931,1.64626290419,0.0,62.886420148,41.4019203762,84.4941436552,72.8212435012,10.5075,1.165400154
 04/03  15:00:00,244.900600202,34.3311473931,2.17477888033,0.0,62.886420148,41.4019203762,74.6023614815,61.7843863615,10.5075,2.31047511994
 04/03  16:00:00,244.167554554,34.3311473931,2.50716830985,0.0,62.886420148,41.4019203762,72.0168187397,60.3438521276,10.5075,1.16546661212
 04/03  17:00:00,243.307136488,34.3311473931,2.59364531905,0.0,62.886420148,41.4019203762,77.1463582439,65.4734055135,10.5075,1.16545273037
 04/03  18:00:00,240.614565142,34.3311473931,1.70801794524,0.0,41.9242800987,36.8599292233,92.8902946067,82.3850439763,9.34,1.1652506304
 04/03  19:00:00,228.059828292,34.3311473931,0.914390926053,0.0,41.9242800987,36.8599292233,128.156395893,117.651253634,9.34,1.16514225854
 04/03  20:00:00,208.086452771,34.3311473931,0.298918924667,0.0,34.9369000822,32.3179380704,160.237114441,150.899515473,8.1725,1.16509896802
 04/03  21:00:00,149.913836768,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,138.119218988,132.284482502,4.67,1.16473648581
 04/03  22:00:00,85.5405834663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,119.994399966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938526369,0.0,2.335,1.16438526369
 04/03  24:00:00,89.9748576807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,82.1081987382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927621383,0.0,2.335,1.16427621383
 04/04  02:00:00,81.0854163034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,80.2470417657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,102.214802496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,101.518021128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929586707,0.0,2.335,1.16429586707
 04/04  06:00:00,157.578885093,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,341.566555391,336.876555391,4.67,0.02
 04/04  07:00:00,150.026489995,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,307.180073271,301.34555137,4.67,1.16452190123
 04/04  08:00:00,217.979242384,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,261.955010975,253.762510975,8.1725,0.02
 04/04  09:00:00,243.728356754,34.3311473931,0.0645789442575,0.0,62.886420148,41.4019203762,214.087016944,202.414497539,10.5075,1.16501940523
 04/04  10:00:00,235.162893037,34.3311473931,0.214169663232,0.0,62.886420148,41.4019203762,181.433708734,168.615907685,10.5075,2.3103010496
 04/04  11:00:00,266.834540687,34.3311473931,0.588277390157,0.0,62.886420148,41.4019203762,150.797540693,139.124474328,10.5075,1.16556636522
 04/04  12:00:00,248.746579458,34.3311473931,0.698003277984,0.0,62.886420148,41.4019203762,137.694869452,124.875846031,10.5075,2.31152342136
 04/04  13:00:00,245.903327045,34.3311473931,0.887725966944,0.0,62.886420148,41.4019203762,122.199262212,110.525930942,10.5075,1.16583126967
 04/04  14:00:00,241.06243269,34.3311473931,0.986185688179,0.0,62.886420148,41.4019203762,121.127403289,108.309222269,10.5075,2.31068102037
 04/04  15:00:00,236.603774982,34.3311473931,1.00038314002,0.0,62.886420148,41.4019203762,124.30201595,112.629352223,10.5075,1.16516372695
 04/04  16:00:00,237.150899344,34.3311473931,1.169367456,0.0,62.886420148,41.4019203762,122.824190433,111.151270282,10.5075,1.16542015138
 04/04  17:00:00,237.606232112,34.3311473931,1.12109909631,0.0,62.886420148,41.4019203762,131.057758976,119.384858617,10.5075,1.16540035992
 04/04  18:00:00,235.861406438,34.3311473931,0.661533706992,0.0,41.9242800987,36.8599292233,149.4296494,137.779317036,9.34,2.31033236447
 04/04  19:00:00,220.162907969,34.3311473931,0.451925958396,0.0,41.9242800987,36.8599292233,165.904800976,155.399884639,9.34,1.16491633642
 04/04  20:00:00,201.472905543,34.3311473931,0.0504055074431,0.0,34.9369000822,32.3179380704,179.745021803,171.552521803,8.1725,0.02
 04/04  21:00:00,145.446911966,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,159.499603552,153.664795412,4.67,1.16480814074
 04/04  22:00:00,86.353959163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952778474,0.0,2.335,1.16452778474
 04/04  23:00:00,121.370488184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,91.7132545235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,84.034259831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928340613,0.0,2.335,1.16428340613
 04/05  02:00:00,83.3150954091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,82.8366314178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,89.054586901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924564464,0.0,2.335,1.16424564464
 04/05  05:00:00,88.2865374298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,143.136460054,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,310.943542672,306.253542672,4.67,0.02
 04/05  07:00:00,143.421098305,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,277.307878419,271.473377362,4.67,1.16450105745
 04/05  08:00:00,219.740886494,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,238.333972429,228.996639185,8.1725,1.16483324431
 04/05  09:00:00,244.570751615,34.3311473931,0.0477535877069,0.0,62.886420148,41.4019203762,206.8740698,195.201585526,10.5075,1.16498427418
 04/05  10:00:00,234.686848826,34.3311473931,0.0574061493336,0.0,62.886420148,41.4019203762,193.002875837,181.330053737,10.5075,1.16532210046
 04/05  11:00:00,265.550443696,34.3311473931,0.426898128638,0.0,62.886420148,41.4019203762,166.445545525,154.772592109,10.5075,1.16545341568
 04/05  12:00:00,246.452337013,34.3311473931,0.569506595234,0.0,62.886420148,41.4019203762,150.534449712,137.715332935,10.5075,2.31161677681
 04/05  13:00:00,243.714704914,34.3311473931,0.670774013112,0.0,62.886420148,41.4019203762,140.649502852,128.976309298,10.5075,1.16569355443
 04/05  14:00:00,239.904184541,34.3311473931,0.780183456012,0.0,62.886420148,41.4019203762,136.247876951,123.429232293,10.5075,2.31114465768
 04/05  15:00:00,236.829105901,34.3311473931,0.833352523415,0.0,62.886420148,41.4019203762,134.487984893,122.815091217,10.5075,1.16539367595
 04/05  16:00:00,238.198571389,34.3311473931,0.845775384463,0.0,62.886420148,41.4019203762,138.400603982,126.727746575,10.5075,1.16535740698
 04/05  17:00:00,238.430370897,34.3311473931,0.773201133479,0.0,62.886420148,41.4019203762,151.068486135,138.250361075,10.5075,2.31062506018
 04/05  18:00:00,236.553498515,34.3311473931,0.438517432757,0.0,41.9242800987,36.8599292233,161.854728405,151.349393497,9.34,1.16533490867
 04/05  19:00:00,227.752138513,34.3311473931,0.270905335727,0.0,41.9242800987,36.8599292233,176.554562181,166.049649549,9.34,1.16491263241
 04/05  20:00:00,208.657714765,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,192.393039527,183.055452919,8.1725,1.16508660811
 04/05  21:00:00,151.712077379,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,156.976436761,152.286436761,4.67,0.02
 04/05  22:00:00,88.3203607486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954705225,0.0,2.335,1.16454705225
 04/05  23:00:00,122.764414234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,92.847508344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926081555,0.0,2.335,1.16426081555
 04/06  01:00:00,85.3431412702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,84.6117495774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,83.8443126687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925092609,0.0,2.335,1.16425092609
 04/06  04:00:00,90.0955143492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,89.624305405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
