Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  06:00:00,145.297788781,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,322.437418093,316.60314595,4.67,1.1642721435
 04/06  07:00:00,147.160829275,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,283.94345257,279.25345257,4.67,0.02
 04/06  08:00:00,223.915905959,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,250.193960785,240.856747982,8.1725,1.16471280335
 04/06  09:00:00,250.750943995,34.3311473931,0.0319951907616,0.0,62.886420148,41.4019203762,222.960282135,211.28779271,10.5075,1.16498942517
 04/06  10:00:00,241.371602189,34.3311473931,0.0,0.0,62.886420148,41.4019203762,201.149766671,189.476988854,10.5075,1.16527781722
 04/06  11:00:00,272.042454624,34.3311473931,0.165862432742,0.0,62.886420148,41.4019203762,183.145901641,170.327286381,10.5075,2.31111526018
 04/06  12:00:00,253.889319112,34.3311473931,0.257132821257,0.0,62.886420148,41.4019203762,176.842016518,165.168767583,10.5075,1.16574893482
 04/06  13:00:00,251.563024426,34.3311473931,0.303442862377,0.0,62.886420148,41.4019203762,174.588610062,161.769847873,10.5075,2.31126218834
 04/06  14:00:00,248.347635331,34.3311473931,0.34424452605,0.0,62.886420148,41.4019203762,170.367926006,158.694946395,10.5075,1.16547961111
 04/06  15:00:00,245.445404216,34.3311473931,0.405170252993,0.0,62.886420148,41.4019203762,165.795992112,154.123169944,10.5075,1.1653221676
 04/06  16:00:00,245.642008606,34.3311473931,0.423633373536,0.0,62.886420148,41.4019203762,167.763148532,154.945143416,10.5075,2.31050511658
 04/06  17:00:00,245.281541623,34.3311473931,0.416636663886,0.0,62.886420148,41.4019203762,170.060571413,158.387862473,10.5075,1.16520894057
 04/06  18:00:00,242.030510331,34.3311473931,0.163605135014,0.0,41.9242800987,36.8599292233,175.755759503,165.250484169,9.34,1.16527533336
 04/06  19:00:00,233.653393945,34.3311473931,0.0187537326058,0.0,41.9242800987,36.8599292233,188.057851783,177.552728614,9.34,1.16512316908
 04/06  20:00:00,213.141960213,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,208.95929837,199.621726061,8.1725,1.16507230904
 04/06  21:00:00,153.072853456,34.3311473931,0.00702470854042,0.0,13.9747600329,18.6919646116,196.065441155,190.230613083,4.67,1.16482807232
 04/06  22:00:00,87.8092610083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,121.889780167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941368339,0.0,2.335,1.16441368339
 04/06  24:00:00,89.7596285793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,81.6429149067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,89.3145141295,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.7604501645,15.2611536566,2.335,1.16429650792
 04/07  03:00:00,88.6345685559,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.1756098017,14.8206098017,2.335,0.02
 04/07  04:00:00,115.854120437,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.3132304324,23.9582304324,2.335,0.02
 04/07  05:00:00,116.141178065,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,28.4757774452,24.9765164611,2.335,1.16426098412
 04/07  06:00:00,154.819096496,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,384.936984417,380.246984417,4.67,0.02
 04/07  07:00:00,152.811745983,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,327.0405798,322.3505798,4.67,0.02
 04/07  08:00:00,222.433556728,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,269.865991291,260.52874301,8.1725,1.1647482814
 04/07  09:00:00,251.1970577,34.3311473931,0.0708542570524,0.0,62.886420148,41.4019203762,209.337465637,197.664988661,10.5075,1.16497697556
 04/07  10:00:00,242.923270209,34.3311473931,0.308405191558,0.0,62.886420148,41.4019203762,156.943367777,145.27065034,10.5075,1.16521743719
 04/07  11:00:00,274.660048597,34.3311473931,0.877142401897,0.0,62.886420148,41.4019203762,119.287598466,106.468925979,10.5075,2.31117248669
 04/07  12:00:00,257.992141082,34.3311473931,1.20446612875,0.0,62.886420148,41.4019203762,97.7214914271,86.048415023,10.5075,1.16557640411
 04/07  13:00:00,256.389311494,34.3311473931,1.71100474469,0.0,62.886420148,41.4019203762,79.8725036288,67.0537109321,10.5075,2.31129269672
 04/07  14:00:00,254.314753977,34.3311473931,2.24652084109,0.0,62.886420148,41.4019203762,62.8909962003,51.2181301924,10.5075,1.16536600796
 04/07  15:00:00,251.646393107,34.3311473931,2.68546623389,0.0,62.886420148,41.4019203762,54.2103583547,41.3924609517,10.5075,2.31039740302
 04/07  16:00:00,252.516963807,34.3311473931,3.05974992745,0.0,62.886420148,41.4019203762,49.2442792735,37.5713579989,10.5075,1.16542127455
 04/07  17:00:00,252.001476162,34.3311473931,3.07939590646,0.0,62.886420148,41.4019203762,55.7692195653,44.0963156616,10.5075,1.16540390366
 04/07  18:00:00,249.041177007,34.3311473931,2.41149844935,0.0,41.9242800987,36.8599292233,65.4576644541,54.9524653235,9.34,1.16519913065
 04/07  19:00:00,230.157759049,34.3311473931,1.64422128706,0.0,41.9242800987,36.8599292233,93.171591953,82.6665041589,9.34,1.16508779413
 04/07  20:00:00,204.010077345,34.3311473931,0.515150316147,0.0,34.9369000822,32.3179380704,138.537633871,129.200092536,8.1725,1.16504133484
 04/07  21:00:00,145.718366064,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,143.9029673,138.068203631,4.67,1.16476366893
 04/07  22:00:00,86.8282374221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,121.527319318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932494367,0.0,2.335,1.16432494367
 04/07  24:00:00,92.13944471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,82.1717542673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156819406,0.0,1.75125,1.1644319406
 04/08  02:00:00,81.6142440746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,81.0505172605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,86.5515297521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553826202,0.0,1.75125,1.16428826202
 04/08  05:00:00,85.0045333989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,123.854615177,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,360.792114253,357.269614253,3.5025,0.02
 04/08  07:00:00,127.411055285,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,323.465497685,318.798311209,3.5025,1.16468647548
 04/08  08:00:00,192.238740334,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,270.754312011,263.751965433,5.8375,1.16484657808
 04/08  09:00:00,212.12249823,34.3311473931,0.0511597010933,0.0,41.9242800987,36.8599292233,210.012381543,199.507448873,9.34,1.16493266994
 04/08  10:00:00,238.85342879,34.3311473931,0.356548880878,0.0,62.886420148,41.4019203762,156.512626198,144.839973965,10.5075,1.16515223282
 04/08  11:00:00,272.611317507,34.3311473931,0.987180145084,0.0,62.886420148,41.4019203762,114.991938325,103.319009586,10.5075,1.1654287385
 04/08  12:00:00,257.120011837,34.3311473931,1.43354712748,0.0,62.886420148,41.4019203762,92.071431094,79.2525149811,10.5075,2.31141611287
 04/08  13:00:00,255.599250849,34.3311473931,1.8215441979,0.0,62.886420148,41.4019203762,77.8141589553,66.1410581084,10.5075,1.16560084693
 04/08  14:00:00,250.163331379,34.3311473931,1.98574664551,0.0,62.886420148,41.4019203762,76.7409915054,63.9225870835,10.5075,2.31090442192
 04/08  15:00:00,244.902182315,34.3311473931,2.03073696371,0.0,62.886420148,41.4019203762,79.5210625305,67.8481631623,10.5075,1.16539936815
 04/08  16:00:00,243.376636617,34.3311473931,2.01484390364,0.0,62.886420148,41.4019203762,86.6187738835,74.945932794,10.5075,1.1653410895
 04/08  17:00:00,242.565724031,34.3311473931,1.97074817466,0.0,62.886420148,41.4019203762,96.3670611239,83.5490724294,10.5075,2.31048869456
 04/08  18:00:00,223.803766354,34.3311473931,0.64201962048,0.0,34.9369000822,32.3179380704,131.432290704,122.094426853,8.1725,1.16536385143
 04/08  19:00:00,183.466302439,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,166.584969533,159.58249805,5.8375,1.16497148268
 04/08  20:00:00,178.375729615,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,197.602643093,190.600208921,5.8375,1.16493417184
 04/08  21:00:00,133.90116012,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,183.099293837,179.576793837,3.5025,0.02
 04/08  22:00:00,81.7700579265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91587897399,0.0,1.75125,1.16462897399
 04/08  23:00:00,116.937556227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,86.7876966281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571457678,0.0,1.75125,1.16446457678
 04/09  01:00:00,79.8173663515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  02:00:00,79.4703676969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555458526,0.0,1.75125,1.16430458526
 04/09  03:00:00,79.3262223963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,85.6535657044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,85.1781537774,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553064148,0.0,1.75125,1.16428064148
 04/09  06:00:00,125.648468217,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,363.662891332,360.140391332,3.5025,0.02
 04/09  07:00:00,130.571189854,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,317.241834944,312.574872046,3.5025,1.16446289776
 04/09  08:00:00,167.013705517,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,259.623081557,256.100581557,3.5025,0.02
 04/09  09:00:00,142.874177875,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,210.649494819,205.982631516,3.5025,1.16436330296
 04/09  10:00:00,181.996007912,34.3311473931,0.0842160115035,0.0,27.9495200658,27.7759469175,148.770089758,140.600287673,7.005,1.16480208515
 04/09  11:00:00,212.19995147,34.3311473931,0.0213100318242,0.0,27.9495200658,27.7759469175,125.782324766,118.757324766,7.005,0.02
 04/09  12:00:00,223.487541529,34.3311473931,0.763677191822,0.0,41.9242800987,36.8599292233,104.510861062,94.0057383078,9.34,1.16512275424
 04/09  13:00:00,223.253490364,34.3311473931,1.10627436813,0.0,41.9242800987,36.8599292233,85.0653335623,74.5601863103,9.34,1.16514725194
 04/09  14:00:00,220.603816938,34.3311473931,1.39270639411,0.0,41.9242800987,36.8599292233,75.064272689,64.5591547544,9.34,1.16511793461
 04/09  15:00:00,217.445055052,34.3311473931,1.6371403749,0.0,41.9242800987,36.8599292233,71.4895072117,60.9843769235,9.34,1.16513028826
 04/09  16:00:00,216.72648371,34.3311473931,1.70052345329,0.0,41.9242800987,36.8599292233,76.7356007362,65.085415549,9.34,2.3101851873
 04/09  17:00:00,185.379921417,34.3311473931,0.628669455218,0.0,27.9495200658,27.7759469175,98.4938283553,90.3239169915,7.005,1.16491136383
 04/09  18:00:00,186.713408351,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,130.572703115,125.882703115,4.67,0.02
 04/09  19:00:00,171.086126183,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,168.102594096,162.267658055,4.67,1.16493604156
 04/09  20:00:00,167.387953436,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,197.228860251,191.394121043,4.67,1.16473920762
 04/09  21:00:00,151.178090741,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,172.10775383,167.41775383,4.67,0.02
 04/09  22:00:00,84.7761553085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570712039,0.0,1.75125,1.16445712039
 04/09  23:00:00,119.399065322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,89.4401822459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562077349,0.0,1.75125,1.16437077349
 04/10  01:00:00,84.6604631222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,84.275943734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,83.7348310437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929129953,0.0,2.335,1.16429129953
 04/10  04:00:00,89.8822951325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,89.1340362857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,141.193387474,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,311.275343066,305.441104446,4.67,1.16423861949
 04/10  07:00:00,146.017583831,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,273.079088966,268.389088966,4.67,0.02
 04/10  08:00:00,223.260660634,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,229.187739552,219.850467441,8.1725,1.16477211097
 04/10  09:00:00,250.064302264,34.3311473931,0.05855686657,0.0,62.886420148,41.4019203762,194.619996549,182.947626053,10.5075,1.16487049617
 04/10  10:00:00,239.962634684,34.3311473931,0.0143237859775,0.0,62.886420148,41.4019203762,195.561501666,183.888846474,10.5075,1.16515519172
 04/10  11:00:00,269.98533812,34.3311473931,0.219937052238,0.0,62.886420148,41.4019203762,183.830156684,172.157111833,10.5075,1.16554485108
 04/10  12:00:00,251.402486583,34.3311473931,0.396151045578,0.0,62.886420148,41.4019203762,168.871243914,156.052336557,10.5075,2.31140735715
 04/10  13:00:00,248.705261207,34.3311473931,0.426098822577,0.0,62.886420148,41.4019203762,167.846722629,155.027878647,10.5075,2.31134398218
 04/10  14:00:00,245.351619441,34.3311473931,0.647779732182,0.0,62.886420148,41.4019203762,149.937173375,138.264341894,10.5075,1.16533148124
 04/10  15:00:00,242.316533933,34.3311473931,0.867274778318,0.0,62.886420148,41.4019203762,132.815766095,121.143094996,10.5075,1.16517109897
 04/10  16:00:00,241.04009278,34.3311473931,0.765449562514,0.0,62.886420148,41.4019203762,145.539290917,133.866375897,10.5075,1.1654150192
 04/10  17:00:00,239.747020137,34.3311473931,0.691280717591,0.0,62.886420148,41.4019203762,157.700345411,144.882119493,10.5075,2.31072591793
 04/10  18:00:00,237.863357481,34.3311473931,0.420404715474,0.0,41.9242800987,36.8599292233,162.837805124,152.332696225,9.34,1.16510889829
 04/10  19:00:00,229.239713722,34.3311473931,0.266636960905,0.0,41.9242800987,36.8599292233,175.713286143,165.208332368,9.34,1.1649537749
 04/10  20:00:00,210.070111522,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,190.013609655,180.676209974,8.1725,1.16489968072
 04/10  21:00:00,152.233748577,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,159.797980188,155.107980188,4.67,0.02
 04/10  22:00:00,88.8316040935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954822208,0.0,2.335,1.16454822208
 04/10  23:00:00,123.270261227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,93.4847663834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992947584,0.0,2.335,1.1642947584
 04/11  01:00:00,86.3892852001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,85.7901524208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,85.502024584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928306647,0.0,2.335,1.16428306647
 04/11  04:00:00,107.64237093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,107.808883508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,160.348132749,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,292.461940945,286.627638442,4.67,1.16430250317
 04/11  07:00:00,158.318199592,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,261.670660697,256.980660697,4.67,0.02
 04/11  08:00:00,224.926915098,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,230.001938847,220.664701797,8.1725,1.16473705029
 04/11  09:00:00,251.13849377,34.3311473931,0.0783694609407,0.0,62.886420148,41.4019203762,189.812756621,178.140249177,10.5075,1.16500744447
 04/11  10:00:00,241.673029693,34.3311473931,0.206318799032,0.0,62.886420148,41.4019203762,174.877032843,163.204243505,10.5075,1.16528933871
 04/11  11:00:00,271.743944382,34.3311473931,0.409938900986,0.0,62.886420148,41.4019203762,161.788464946,148.96984577,10.5075,2.31111917572
 04/11  12:00:00,253.634629638,34.3311473931,0.590943760187,0.0,62.886420148,41.4019203762,143.643630529,131.970388533,10.5075,1.16574199611
 04/11  13:00:00,250.359354154,34.3311473931,0.574521548833,0.0,62.886420148,41.4019203762,151.577444467,138.758710391,10.5075,2.31123407559
 04/11  14:00:00,244.462885957,34.3311473931,0.499484281016,0.0,62.886420148,41.4019203762,162.307352266,150.634393262,10.5075,1.16545900343
 04/11  15:00:00,240.388701877,34.3311473931,0.603222272514,0.0,62.886420148,41.4019203762,156.194650562,144.521852965,10.5075,1.16529759697
 04/11  16:00:00,239.522656558,34.3311473931,0.597238162958,0.0,62.886420148,41.4019203762,162.179321429,149.361379506,10.5075,2.31044192293
 04/11  17:00:00,238.64079358,34.3311473931,0.541976052345,0.0,62.886420148,41.4019203762,169.37976877,157.706803897,10.5075,1.16546487333
 04/11  18:00:00,236.158721213,34.3311473931,0.191139479766,0.0,41.9242800987,36.8599292233,182.460229014,171.954997823,9.34,1.16523119034
 04/11  19:00:00,216.695673416,34.3311473931,0.0482251385975,0.0,41.9242800987,36.8599292233,193.478385749,182.973310389,9.34,1.16507536076
 04/11  20:00:00,201.985091802,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,199.078105846,189.740585628,8.1725,1.16502021777
 04/11  21:00:00,145.42901273,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,167.103956578,161.269183255,4.67,1.16477332266
 04/11  22:00:00,86.5634570494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,121.508743178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935855259,0.0,2.335,1.16435855259
 04/11  24:00:00,91.4440524314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,83.9312279683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,82.9023946799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927898411,0.0,2.335,1.16427898411
 04/12  03:00:00,82.0847789422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,87.8344322893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,86.3870941527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,138.242729136,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,317.926055573,312.091765429,4.67,1.16429014421
 04/12  07:00:00,140.637519284,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,280.026796548,275.336796548,4.67,0.02
 04/12  08:00:00,216.743353308,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,247.811043629,238.473773442,8.1725,1.16477018648
 04/12  09:00:00,241.179262097,34.3311473931,0.0482103447815,0.0,62.886420148,41.4019203762,219.832837559,208.160322319,10.5075,1.16501523984
 04/12  10:00:00,232.740342965,34.3311473931,0.08668922775,0.0,62.886420148,41.4019203762,194.04232471,182.36968383,10.5075,1.16514087986
 04/12  11:00:00,264.06893542,34.3311473931,0.41088125975,0.0,62.886420148,41.4019203762,167.2331028,154.414603409,10.5075,2.31099939085
 04/12  12:00:00,244.209329033,34.3311473931,0.524895544968,0.0,62.886420148,41.4019203762,156.202486089,144.529132181,10.5075,1.16585390801
 04/12  13:00:00,240.650905934,34.3311473931,0.604074007771,0.0,62.886420148,41.4019203762,150.641237202,137.822283603,10.5075,2.31145359868
 04/12  14:00:00,236.71504679,34.3311473931,0.764657376808,0.0,62.886420148,41.4019203762,138.722795017,127.049727862,10.5075,1.16556715503
 04/12  15:00:00,233.090902966,34.3311473931,0.841809567212,0.0,62.886420148,41.4019203762,136.517034698,124.844130037,10.5075,1.16540466029
 04/12  16:00:00,232.674929784,34.3311473931,0.778689805821,0.0,62.886420148,41.4019203762,147.64427766,134.826124847,10.5075,2.31065281259
 04/12  17:00:00,232.503547397,34.3311473931,0.739621441374,0.0,62.886420148,41.4019203762,154.553708804,142.880934763,10.5075,1.16527404029
 04/12  18:00:00,231.252469342,34.3311473931,0.388195443101,0.0,41.9242800987,36.8599292233,168.149291321,157.643957121,9.34,1.16533420054
 04/12  19:00:00,217.94578498,34.3311473931,0.186759333414,0.0,41.9242800987,36.8599292233,185.467247234,174.962297272,9.34,1.16494996182
 04/12  20:00:00,203.005024927,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,195.04174948,185.704350273,8.1725,1.16489920684
 04/12  21:00:00,145.967742163,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,162.962283987,157.127580596,4.67,1.1647033909
 04/12  22:00:00,81.0504175151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,116.098277466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936573288,0.0,2.335,1.16436573288
 04/12  24:00:00,85.8726984933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,78.9793031563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,78.6204117565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993009792,0.0,2.335,1.1643009792
 04/13  03:00:00,78.3668596753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,84.6783630692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,98.0682638089,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,23.4239620474,19.9246598024,2.335,1.16430224498
 04/13  06:00:00,137.021110392,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,373.507949577,368.817949577,4.67,0.02
 04/13  07:00:00,139.716604606,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,322.316668871,317.626668871,4.67,0.02
 04/13  08:00:00,216.838193607,34.3311473931,0.0123437184128,0.0,34.9369000822,32.3179380704,252.083020524,242.745738375,8.1725,1.16478214824
 04/13  09:00:00,241.919868087,34.3311473931,0.0855332397388,0.0,62.886420148,41.4019203762,195.919707191,184.24720368,10.5075,1.16500351094
 04/13  10:00:00,234.243074616,34.3311473931,0.561545646095,0.0,62.886420148,41.4019203762,153.999977468,142.327241162,10.5075,1.16523630622
 04/13  11:00:00,267.040712472,34.3311473931,1.02342138824,0.0,62.886420148,41.4019203762,121.029967136,108.211281375,10.5075,2.31118576145
 04/13  12:00:00,248.905392526,34.3311473931,1.28172627101,0.0,62.886420148,41.4019203762,105.130314518,93.4572411403,10.5075,1.16557337773
 04/13  13:00:00,246.967843307,34.3311473931,1.72048952422,0.0,62.886420148,41.4019203762,90.6648344392,77.8460678731,10.5075,2.31126656609
 04/13  14:00:00,242.661052113,34.3311473931,1.96516467883,0.0,62.886420148,41.4019203762,84.7135689844,73.0407233238,10.5075,1.16534566055
 04/13  15:00:00,238.700368851,34.3311473931,2.17714463991,0.0,62.886420148,41.4019203762,82.2120637221,70.5393550629,10.5075,1.16520865922
 04/13  16:00:00,238.865522049,34.3311473931,2.33085229928,0.0,62.886420148,41.4019203762,85.1850269307,72.3667014304,10.5075,2.3108255003
 04/13  17:00:00,237.806923434,34.3311473931,2.21290972388,0.0,62.886420148,41.4019203762,94.1586590893,82.4858004296,10.5075,1.16535865971
 04/13  18:00:00,233.810689199,34.3311473931,1.23611287393,0.0,41.9242800987,36.8599292233,114.195402533,103.690253146,9.34,1.16514938734
 04/13  19:00:00,219.159983971,34.3311473931,0.79568947833,0.0,41.9242800987,36.8599292233,141.076512749,130.571479616,9.34,1.16503313225
 04/13  20:00:00,203.425656916,34.3311473931,0.279419380827,0.0,34.9369000822,32.3179380704,165.963632714,156.626151365,8.1725,1.16498134871
 04/13  21:00:00,145.897856329,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,148.915118876,143.080334129,4.67,1.16478474772
 04/13  22:00:00,81.0171904183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,116.126141263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993534851,0.0,2.335,1.1643534851
 04/13  24:00:00,86.1876136719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,78.9799910614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,78.5892615421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930365421,0.0,2.335,1.16430365421
 04/14  03:00:00,78.1122365846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,100.298151446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,109.475224153,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,15.8382107397,12.3389372485,2.335,1.16427349118
 04/14  06:00:00,153.291451942,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,372.462689837,367.772689837,4.67,0.02
 04/14  07:00:00,148.536750687,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,326.229464822,320.394953306,4.67,1.16451151669
 04/14  08:00:00,216.56377673,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,257.847438516,249.654938516,8.1725,0.02
 04/14  09:00:00,241.876898844,34.3311473931,0.112852075963,0.0,62.886420148,41.4019203762,197.488727314,185.816217704,10.5075,1.16500960989
 04/14  10:00:00,232.828972948,34.3311473931,0.469807782116,0.0,62.886420148,41.4019203762,163.917625219,152.244812542,10.5075,1.16531267676
 04/14  11:00:00,264.274382388,34.3311473931,0.810437301718,0.0,62.886420148,41.4019203762,138.215443815,125.396609962,10.5075,2.31133385352
 04/14  12:00:00,246.888106192,34.3311473931,0.954139182028,0.0,62.886420148,41.4019203762,122.050729792,110.377584513,10.5075,1.16564527961
 04/14  13:00:00,246.539840639,34.3311473931,1.2952202837,0.0,62.886420148,41.4019203762,106.525678623,93.7067713318,10.5075,2.31140729134
 04/14  14:00:00,242.798089,34.3311473931,1.54499040282,0.0,62.886420148,41.4019203762,99.4971924864,87.8242777236,10.5075,1.16541476271
 04/14  15:00:00,238.430696874,34.3311473931,1.76600767629,0.0,62.886420148,41.4019203762,97.434871761,84.6168959233,10.5075,2.31047583774
 04/14  16:00:00,236.049201862,34.3311473931,1.63939532181,0.0,62.886420148,41.4019203762,108.837503822,97.1645559325,10.5075,1.16544788927
 04/14  17:00:00,234.110690039,34.3311473931,1.36935500251,0.0,62.886420148,41.4019203762,127.358532969,115.685609748,10.5075,1.16542322056
 04/14  18:00:00,232.004804893,34.3311473931,0.768487591597,0.0,41.9242800987,36.8599292233,144.886406494,134.381193421,9.34,1.16521307288
 04/14  19:00:00,212.108426257,34.3311473931,0.412517777777,0.0,41.9242800987,36.8599292233,174.600492256,164.095396271,9.34,1.16509598522
 04/14  20:00:00,197.731702052,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,197.246504102,187.908960945,8.1725,1.16504315703
 04/14  21:00:00,142.604285016,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,176.628808476,170.794132935,4.67,1.16467554132
 04/14  22:00:00,83.7423740928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,118.749394932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932137336,0.0,2.335,1.16432137336
 04/14  24:00:00,88.3327357998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,78.4594827995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567400485,0.0,1.75125,1.16442400485
 04/15  02:00:00,77.7629196765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,77.2199979051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,92.9335216622,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,16.6518000014,13.7362307809,1.75125,1.16431922051
 04/15  05:00:00,97.4633257759,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,24.5898516593,22.8186016593,1.75125,0.02
 04/15  06:00:00,120.162131293,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,387.172319773,383.649819773,3.5025,0.02
 04/15  07:00:00,127.402259974,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,338.392243942,333.72507506,3.5025,1.16466888255
 04/15  08:00:00,193.013174442,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,272.109946158,265.107624619,5.8375,1.16482153856
 04/15  09:00:00,213.776291127,34.3311473931,0.0881344463754,0.0,41.9242800987,36.8599292233,195.082629304,184.577728845,9.34,1.16490045918
 04/15  10:00:00,244.074719836,34.3311473931,0.645847187642,0.0,62.886420148,41.4019203762,132.82659154,121.153981133,10.5075,1.16511040731
 04/15  11:00:00,279.751130071,34.3311473931,1.59972665043,0.0,62.886420148,41.4019203762,85.0533355714,73.3804587632,10.5075,1.16537680825
 04/15  12:00:00,267.064868576,34.3311473931,2.3702913621,0.0,62.886420148,41.4019203762,62.9252375411,50.1064532084,10.5075,2.31128433265
 04/15  13:00:00,266.686323106,34.3311473931,2.91574863595,0.0,62.886420148,41.4019203762,45.6458667867,33.9728419172,10.5075,1.16552486955
 04/15  14:00:00,261.407798604,34.3311473931,2.94171274077,0.0,62.886420148,41.4019203762,51.0574243972,38.2391920254,10.5075,2.31073237172
 04/15  15:00:00,256.680559114,34.3311473931,2.95800521964,0.0,62.886420148,41.4019203762,52.2093888364,40.5365859276,10.5075,1.16530290889
 04/15  16:00:00,256.971923357,34.3311473931,3.11191937227,0.0,62.886420148,41.4019203762,51.5618249464,39.8890871085,10.5075,1.16523783795
 04/15  17:00:00,256.878627277,34.3311473931,3.12480095944,0.0,62.886420148,41.4019203762,55.64832945,43.9753786814,10.5075,1.16545076856
 04/15  18:00:00,231.345962936,34.3311473931,0.971170148209,0.0,34.9369000822,32.3179380704,109.357812221,98.8747415206,8.1725,2.31057070066
 04/15  19:00:00,183.662385758,34.3311473931,0.0220487120552,0.0,20.9621400493,23.2339557645,147.184934947,140.182355501,5.8375,1.16507944636
 04/15  20:00:00,181.613160042,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,162.818453073,155.81615392,5.8375,1.16479915325
 04/15  21:00:00,138.626204574,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,137.314331511,133.791831511,3.5025,0.02
 04/15  22:00:00,88.9942349053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582704859,0.0,1.75125,1.16457704859
 04/15  23:00:00,124.60333783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,96.5977772214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568138804,0.0,1.75125,1.16443138804
 04/16  01:00:00,89.712596587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,89.0983230181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558593243,0.0,1.75125,1.16433593243
 04/16  03:00:00,87.8711633295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,92.6191580604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,90.9058342952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554859537,0.0,1.75125,1.16429859537
 04/16  06:00:00,125.645512459,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,354.590075807,351.067575807,3.5025,0.02
 04/16  07:00:00,132.050816498,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,314.66337487,311.14087487,3.5025,0.02
 04/16  08:00:00,170.75970911,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,228.451255058,223.784286768,3.5025,1.16446829001
 04/16  09:00:00,151.66544333,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,172.60231375,169.07981375,3.5025,0.02
 04/16  10:00:00,188.121136804,34.3311473931,0.0975417168485,0.0,27.9495200658,27.7759469175,128.132201837,119.962242188,7.005,1.16495964827
 04/16  11:00:00,216.396484843,34.3311473931,0.203413611387,0.0,27.9495200658,27.7759469175,110.814090856,102.644202377,7.005,1.16488847858
 04/16  12:00:00,226.28291073,34.3311473931,1.0353068817,0.0,41.9242800987,36.8599292233,96.8500844294,86.344905565,9.34,1.1651788644
 04/16  13:00:00,222.674496131,34.3311473931,1.20816303278,0.0,41.9242800987,36.8599292233,92.6485779851,82.143617081,9.34,1.16496090412
 04/16  14:00:00,218.78304753,34.3311473931,1.39639744628,0.0,41.9242800987,36.8599292233,88.4870389328,77.9821140091,9.34,1.16492492365
 04/16  15:00:00,217.342437661,34.3311473931,1.53497641494,0.0,41.9242800987,36.8599292233,84.3145661046,73.8096357748,9.34,1.16493032985
 04/16  16:00:00,218.420328992,34.3311473931,1.66391895155,0.0,41.9242800987,36.8599292233,82.10501908,71.6000354445,9.34,1.16498363553
 04/16  17:00:00,188.390307706,34.3311473931,0.733119890182,0.0,27.9495200658,27.7759469175,94.2506030625,86.0806623627,7.005,1.16494069981
 04/16  18:00:00,191.175716832,34.3311473931,0.0583725777877,0.0,13.9747600329,18.6919646116,114.480125912,108.645274174,4.67,1.16485173757
 04/16  19:00:00,174.099450162,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,137.945067876,132.110166871,4.67,1.16490100513
 04/16  20:00:00,173.915520893,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,158.700528707,152.865859849,4.67,1.1646688579
 04/16  21:00:00,158.064839639,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,129.815093207,125.125093207,4.67,0.02
 04/16  22:00:00,94.1996610495,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156953562,0.0,1.75125,1.1644453562
 04/16  23:00:00,128.555262828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,99.8597372138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,93.7015243298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932331515,0.0,2.335,1.16432331515
 04/17  02:00:00,91.8820112484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,89.3435567026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,93.5405823059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927118729,0.0,2.335,1.16427118729
 04/17  05:00:00,91.5365274055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,138.856415994,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,324.816496873,320.126496873,4.67,0.02
 04/17  07:00:00,146.882872441,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,279.291786494,273.45728436,4.67,1.16450213443
 04/17  08:00:00,225.547349181,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,225.827835803,216.490644909,8.1725,1.16469089394
 04/17  09:00:00,255.669760898,34.3311473931,0.16165429678,0.0,62.886420148,41.4019203762,175.548909372,165.021409372,10.5075,0.02
 04/17  10:00:00,253.558617574,34.3311473931,0.793201353177,0.0,62.886420148,41.4019203762,126.063363171,113.245425736,10.5075,2.310437435
 04/17  11:00:00,287.357895167,34.3311473931,1.55346783707,0.0,62.886420148,41.4019203762,81.1488290165,69.4757216808,10.5075,1.1656073357
 04/17  12:00:00,272.08565805,34.3311473931,2.29774114069,0.0,62.886420148,41.4019203762,58.8701945352,46.0511380187,10.5075,2.31155651646
 04/17  13:00:00,269.867291177,34.3311473931,2.98534181986,0.0,62.886420148,41.4019203762,39.4492188384,27.7758929312,10.5075,1.16582590716
 04/17  14:00:00,262.953020332,34.3311473931,3.44280146012,0.0,62.886420148,41.4019203762,32.2707974418,19.4526523463,10.5075,2.31064509551
 04/17  15:00:00,256.534409429,34.3311473931,3.4244426059,0.0,62.886420148,41.4019203762,35.0406231445,23.3677121127,10.5075,1.1654110318
 04/17  16:00:00,251.876644116,34.3311473931,2.9183552841,0.0,62.886420148,41.4019203762,56.4375316737,44.7646639517,10.5075,1.16536772202
 04/17  17:00:00,246.478812021,34.3311473931,2.40093391155,0.0,62.886420148,41.4019203762,80.3894268351,68.7165919705,10.5075,1.16533486458
 04/17  18:00:00,239.856840759,34.3311473931,1.23354294867,0.0,41.9242800987,36.8599292233,109.035713079,98.5305651496,9.34,1.16514792951
 04/17  19:00:00,226.005176977,34.3311473931,0.816304132314,0.0,41.9242800987,36.8599292233,132.474828819,121.969759582,9.34,1.16506923702
 04/17  20:00:00,209.617538967,34.3311473931,0.342515072989,0.0,34.9369000822,32.3179380704,155.616969792,146.279451202,8.1725,1.16501858976
 04/17  21:00:00,151.166954542,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,145.333655908,139.498869406,4.67,1.16478650204
 04/17  22:00:00,87.6999913946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953384789,0.0,2.335,1.16453384789
 04/17  23:00:00,122.263472887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,92.4109769226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,85.0171750966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932342704,0.0,2.335,1.16432342704
 04/18  02:00:00,84.5884214575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,84.2861380506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,106.416988574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927083422,0.0,2.335,1.16427083422
 04/18  05:00:00,106.211825617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,155.27304032,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,314.230701058,309.540701058,4.67,0.02
 04/18  07:00:00,156.885425533,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,275.156380209,269.32187942,4.67,1.16450078931
 04/18  08:00:00,226.337973322,34.3311473931,0.0208540029114,0.0,34.9369000822,32.3179380704,220.39532852,211.058054625,8.1725,1.16477389516
 04/18  09:00:00,260.266679084,34.3311473931,0.392255532146,0.0,62.886420148,41.4019203762,148.25107568,137.72357568,10.5075,0.02
 04/18  10:00:00,265.34149289,34.3311473931,1.42065269567,0.0,62.886420148,41.4019203762,86.1095696443,73.2916422346,10.5075,2.31042740969
 04/18  11:00:00,303.025658036,34.3311473931,2.63247504213,0.0,62.886420148,41.4019203762,36.4351513544,24.7620514209,10.5075,1.16559993352
 04/18  12:00:00,299.854742579,34.3311473931,4.39507290673,0.0,62.886420148,41.4019203762,13.531722286,0.712684690609,10.5075,2.31153759543
 04/18  13:00:00,305.384160393,34.3311473931,5.91379110838,0.0,62.886420148,41.4019203762,11.6733145312,0.0,10.5075,1.16581453117
 04/18  14:00:00,300.633881802,34.3311473931,6.02853387413,0.0,62.886420148,41.4019203762,12.8181203129,0.0,10.5075,2.31062031286
 04/18  15:00:00,299.223467501,34.3311473931,6.94287890285,0.0,62.886420148,41.4019203762,11.6728967833,0.0,10.5075,1.16539678329
 04/18  16:00:00,298.866439158,34.3311473931,7.52074420834,0.0,62.886420148,41.4019203762,11.6728524078,0.0,10.5075,1.16535240779
 04/18  17:00:00,296.31498414,34.3311473931,7.13682864132,0.0,62.886420148,41.4019203762,11.6728184305,0.0,10.5075,1.16531843048
 04/18  18:00:00,288.546262467,34.3311473931,5.735196979,0.0,41.9242800987,36.8599292233,10.9522215091,0.447090909565,9.34,1.16513059954
 04/18  19:00:00,269.281880856,34.3311473931,4.47661171187,0.0,41.9242800987,36.8599292233,11.9621630192,1.4571121094,9.34,1.16505090978
 04/18  20:00:00,247.442596214,34.3311473931,3.07861860375,0.0,34.9369000822,32.3179380704,14.893056631,5.55555736131,8.1725,1.16499926973
 04/18  21:00:00,178.671184946,34.3311473931,1.20408957745,0.0,13.9747600329,18.6919646116,6.08080533996,0.246038836644,4.67,1.16476650332
 04/18  22:00:00,118.263704095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951335371,0.0,2.335,1.16451335371
 04/18  23:00:00,148.461921748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,121.169762818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,108.758245057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930285327,0.0,2.335,1.16430285327
 04/19  02:00:00,106.357107165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,105.09578991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,111.146383616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924988831,0.0,2.335,1.16424988831
 04/19  05:00:00,109.273594306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,153.787865053,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,166.379149708,161.689149708,4.67,0.02
 04/19  07:00:00,164.917930276,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,158.557182561,152.722703616,4.67,1.16447894524
 04/19  08:00:00,248.355091392,34.3311473931,0.459712846972,0.0,34.9369000822,32.3179380704,110.670829856,101.333664647,8.1725,1.16466520968
 04/19  09:00:00,285.723006478,34.3311473931,1.86088820311,0.0,62.886420148,41.4019203762,62.877590109,52.350090109,10.5075,0.02
 04/19  10:00:00,283.101696781,34.3311473931,2.51436853421,0.0,62.886420148,41.4019203762,48.4026692526,35.5847928327,10.5075,2.31037641981
 04/19  11:00:00,307.31501437,34.3311473931,2.86868516881,0.0,62.886420148,41.4019203762,37.871776811,26.1987048198,10.5075,1.16557199123
 04/19  12:00:00,288.662382488,34.3311473931,2.44436027119,0.0,62.886420148,41.4019203762,60.0581580079,47.2391802906,10.5075,2.31147771728
 04/19  13:00:00,282.016776565,34.3311473931,2.04943601295,0.0,62.886420148,41.4019203762,76.159900965,64.4866183679,10.5075,1.16578259714
 04/19  14:00:00,274.725668405,34.3311473931,2.00336134599,0.0,62.886420148,41.4019203762,79.2849028556,66.4668482105,10.5075,2.31055464506
 04/19  15:00:00,270.422882629,34.3311473931,2.06998424881,0.0,62.886420148,41.4019203762,76.1055793069,64.43271728,10.5075,1.16536202693
 04/19  16:00:00,271.673136028,34.3311473931,2.19699338056,0.0,62.886420148,41.4019203762,72.6628538785,60.9900372249,10.5075,1.16531665356
 04/19  17:00:00,273.361182877,34.3311473931,2.24426321113,0.0,62.886420148,41.4019203762,71.895054158,60.2222726035,10.5075,1.16528155453
 04/19  18:00:00,269.487775001,34.3311473931,1.6722575964,0.0,41.9242800987,36.8599292233,77.3350571124,66.8299643018,9.34,1.16509281065
 04/19  19:00:00,259.230451323,34.3311473931,1.36773334961,0.0,41.9242800987,36.8599292233,88.8218027356,78.3167906397,9.34,1.16501209595
 04/19  20:00:00,242.31606585,34.3311473931,0.858590109148,0.0,34.9369000822,32.3179380704,95.6807290176,86.3432695302,8.1725,1.1649594874
 04/19  21:00:00,177.766630016,34.3311473931,0.108240834597,0.0,13.9747600329,18.6919646116,60.7829893256,54.9481795139,4.67,1.16480981168
 04/19  22:00:00,113.005165758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947223477,0.0,2.335,1.16447223477
 04/19  23:00:00,142.138106459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,113.410337674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,103.111317153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926178943,0.0,2.335,1.16426178943
 04/20  02:00:00,99.7793643791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,96.5163673645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,100.111001612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928065949,0.0,2.335,1.16428065949
 04/20  05:00:00,97.4270274987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,143.945172131,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,251.19544272,246.50544272,4.67,0.02
 04/20  07:00:00,151.311583278,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,238.006483029,232.171917982,4.67,1.16456504699
 04/20  08:00:00,225.602355852,34.3311473931,0.00508209364712,0.0,34.9369000822,32.3179380704,220.847439076,212.654939076,8.1725,0.02
 04/20  09:00:00,250.793762546,34.3311473931,0.0292863563349,0.0,62.886420148,41.4019203762,206.947984929,195.275447037,10.5075,1.16503789234
 04/20  10:00:00,240.300287051,34.3311473931,0.0264910912083,0.0,62.886420148,41.4019203762,196.527254033,183.709470295,10.5075,2.31028373759
 04/20  11:00:00,270.639063021,34.3311473931,0.361829531161,0.0,62.886420148,41.4019203762,166.38265087,154.709627815,10.5075,1.16552305551
 04/20  12:00:00,251.928422408,34.3311473931,0.497291720616,0.0,62.886420148,41.4019203762,152.270348397,139.451472429,10.5075,2.31137596853
 04/20  13:00:00,249.865208406,34.3311473931,0.656017206362,0.0,62.886420148,41.4019203762,140.512721332,128.839491686,10.5075,1.16572964611
 04/20  14:00:00,246.817802796,34.3311473931,0.861645263972,0.0,62.886420148,41.4019203762,122.968732301,111.295698159,10.5075,1.1655341415
 04/20  15:00:00,244.024924318,34.3311473931,1.06674364118,0.0,62.886420148,41.4019203762,114.306830869,101.488634905,10.5075,2.31069596496
 04/20  16:00:00,244.022713087,34.3311473931,1.09213511593,0.0,62.886420148,41.4019203762,119.450355023,107.777595495,10.5075,1.16525952808
 04/20  17:00:00,243.237329225,34.3311473931,0.929202895329,0.0,62.886420148,41.4019203762,132.43989208,120.767168796,10.5075,1.16522328468
 04/20  18:00:00,239.746672361,34.3311473931,0.484678424692,0.0,41.9242800987,36.8599292233,154.703856004,144.198556457,9.34,1.16529954727
 04/20  19:00:00,226.96121693,34.3311473931,0.178006969965,0.0,41.9242800987,36.8599292233,181.700871624,171.195919936,9.34,1.16495168859
 04/20  20:00:00,209.727195569,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,208.552044469,199.214534778,8.1725,1.16500969085
 04/20  21:00:00,150.357551298,34.3311473931,0.00626653469335,0.0,13.9747600329,18.6919646116,191.659537964,185.824789544,4.67,1.1647484199
 04/20  22:00:00,85.785345334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,120.38237801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939143973,0.0,2.335,1.16439143973
 04/20  24:00:00,89.2491881755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,81.634118033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992767035,0.0,2.335,1.1642767035
 04/21  02:00:00,80.3348702624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,88.4344061469,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.394933459,15.039933459,2.335,0.02
 04/21  04:00:00,110.417304961,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.7164646019,15.3614646019,2.335,0.02
 04/21  05:00:00,115.069339255,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,29.8946224508,26.3953323732,2.335,1.16429007756
 04/21  06:00:00,150.468269928,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,394.838139504,390.148139504,4.67,0.02
 04/21  07:00:00,148.960537124,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,357.361903275,351.527402002,4.67,1.16450127268
 04/21  08:00:00,216.780514401,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,316.709690552,308.517190552,8.1725,0.02
 04/21  09:00:00,243.063135861,34.3311473931,0.026653511573,0.0,62.886420148,41.4019203762,256.549253538,244.876781459,10.5075,1.1649720792
 04/21  10:00:00,236.592747825,34.3311473931,0.0341779784878,0.0,62.886420148,41.4019203762,206.895848548,195.223068846,10.5075,1.16527970234
 04/21  11:00:00,268.079894638,34.3311473931,0.371640182848,0.0,62.886420148,41.4019203762,161.2344316,148.415781375,10.5075,2.31115022582
 04/21  12:00:00,250.159115407,34.3311473931,0.798026508264,0.0,62.886420148,41.4019203762,128.863361781,116.044630758,10.5075,2.3112310234
 04/21  13:00:00,248.772487943,34.3311473931,1.25568582776,0.0,62.886420148,41.4019203762,100.434245965,88.7610909803,10.5075,1.16565498522
 04/21  14:00:00,246.582809338,34.3311473931,1.89665555952,0.0,62.886420148,41.4019203762,80.9727436905,69.2997848445,10.5075,1.16545884597
 04/21  15:00:00,244.142640654,34.3311473931,2.33030109089,0.0,62.886420148,41.4019203762,73.6279692851,60.8099265186,10.5075,2.31054276658
 04/21  16:00:00,244.349542785,34.3311473931,2.51796597392,0.0,62.886420148,41.4019203762,71.1483288177,59.4756475382,10.5075,1.16518127957
 04/21  17:00:00,244.779118735,34.3311473931,2.74410916489,0.0,62.886420148,41.4019203762,71.283093338,59.6101584828,10.5075,1.16543485518
 04/21  18:00:00,241.840240084,34.3311473931,1.93312645231,0.0,41.9242800987,36.8599292233,84.6423478778,74.137129238,9.34,1.16521863979
 04/21  19:00:00,220.22360799,34.3311473931,1.25906108637,0.0,41.9242800987,36.8599292233,108.995422723,98.4903276127,9.34,1.16509511036
 04/21  20:00:00,202.951424336,34.3311473931,0.474519073407,0.0,34.9369000822,32.3179380704,142.540324361,133.202789219,8.1725,1.16503514218
 04/21  21:00:00,146.236634131,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,138.187060529,132.352396725,4.67,1.16466380377
 04/21  22:00:00,86.9482056174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,120.956840264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939995773,0.0,2.335,1.16439995773
 04/21  24:00:00,90.7906837948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,80.4480038267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565510379,0.0,1.75125,1.16440510379
 04/22  02:00:00,78.8795207146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,78.2198013411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,85.1441332593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558847654,0.0,1.75125,1.16433847654
 04/22  05:00:00,85.169603153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
