Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  06:00:00,123.548662824,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,300.538509839,297.016009839,3.5025,0.02
 04/22  07:00:00,133.526538667,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,267.945390084,263.278250847,3.5025,1.16463923705
 04/22  08:00:00,196.703734429,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,256.975788572,249.973504972,5.8375,1.16478359979
 04/22  09:00:00,216.293576969,34.3311473931,0.0157300273957,0.0,41.9242800987,36.8599292233,233.89139844,223.386545004,9.34,1.16485343634
 04/22  10:00:00,240.628229866,34.3311473931,0.0256346642536,0.0,62.886420148,41.4019203762,220.669674133,208.996855256,10.5075,1.16531887737
 04/22  11:00:00,269.72985974,34.3311473931,0.0,0.0,62.886420148,41.4019203762,211.032125561,199.358990704,10.5075,1.16563485684
 04/22  12:00:00,250.036277061,34.3311473931,0.0138962549792,0.0,62.886420148,41.4019203762,197.60717128,184.788554916,10.5075,2.31111636394
 04/22  13:00:00,246.631348913,34.3311473931,0.0975635429542,0.0,62.886420148,41.4019203762,190.156072382,178.482786376,10.5075,1.16578600631
 04/22  14:00:00,241.014546952,34.3311473931,0.153836869243,0.0,62.886420148,41.4019203762,189.557367204,176.739348336,10.5075,2.31051886808
 04/22  15:00:00,236.052460287,34.3311473931,0.21271531201,0.0,62.886420148,41.4019203762,187.424488956,175.751508849,10.5075,1.16548010678
 04/22  16:00:00,234.55504527,34.3311473931,0.193746522986,0.0,62.886420148,41.4019203762,192.046071497,180.373169421,10.5075,1.16540207582
 04/22  17:00:00,232.96680524,34.3311473931,0.146958016052,0.0,62.886420148,41.4019203762,199.827709608,188.154895531,10.5075,1.16531407757
 04/22  18:00:00,216.753523145,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,213.698982453,204.361153571,8.1725,1.1653288814
 04/22  19:00:00,170.480069991,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,224.395764478,217.393117278,5.8375,1.16514720054
 04/22  20:00:00,173.64158208,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,244.552494831,237.550027496,5.8375,1.16496733515
 04/22  21:00:00,130.437087585,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,238.286656261,233.61942682,3.5025,1.16472944031
 04/22  22:00:00,77.3301420199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158611902,0.0,1.75125,1.1646111902
 04/22  23:00:00,113.013551303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,81.699705542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572752712,0.0,1.75125,1.16447752712
 04/23  01:00:00,79.9264249838,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,10.2578735992,8.48662359917,1.75125,0.02
 04/23  02:00:00,89.3585449824,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,27.6466766795,25.8754266795,1.75125,0.02
 04/23  03:00:00,84.6567367474,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,23.9566162606,21.0410190807,1.75125,1.16434717987
 04/23  04:00:00,95.7152650992,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,39.9945535417,38.2233035417,1.75125,0.02
 04/23  05:00:00,95.3809441025,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,43.1790229071,41.4077729071,1.75125,0.02
 04/23  06:00:00,119.177165351,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,493.266537675,488.599660667,3.5025,1.16437700852
 04/23  07:00:00,124.727813329,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,429.198221128,425.675721128,3.5025,0.02
 04/23  08:00:00,160.189243019,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,361.105018845,356.438007444,3.5025,1.16451140131
 04/23  09:00:00,132.787780266,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,333.884656477,330.362156477,3.5025,0.02
 04/23  10:00:00,167.757940881,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,289.304615508,281.13465154,7.005,1.16496396773
 04/23  11:00:00,199.225699896,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,259.988032757,251.818135375,7.005,1.16489738177
 04/23  12:00:00,206.712962183,34.3311473931,0.00678605232745,0.0,41.9242800987,36.8599292233,223.128000712,212.622913598,9.34,1.16508711379
 04/23  13:00:00,204.194637298,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,203.283185282,192.778206576,9.34,1.16497870544
 04/23  14:00:00,200.655420631,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,187.178937286,176.674012272,9.34,1.16492501351
 04/23  15:00:00,197.536619821,34.3311473931,0.0229474104353,0.0,41.9242800987,36.8599292233,173.251715749,162.746788246,9.34,1.16492750293
 04/23  16:00:00,197.815697879,34.3311473931,0.15615500436,0.0,41.9242800987,36.8599292233,167.444642551,156.939660105,9.34,1.16498244545
 04/23  17:00:00,169.238573465,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,193.759390469,185.58947366,7.005,1.1649168086
 04/23  18:00:00,175.568785713,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,209.699731382,203.864955661,4.67,1.16477572098
 04/23  19:00:00,155.318416823,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,225.089087045,219.254259742,4.67,1.16482730357
 04/23  20:00:00,159.710292304,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,246.615442933,241.925442933,4.67,0.02
 04/23  21:00:00,145.156270182,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,224.855688064,219.021130623,4.67,1.16455744113
 04/23  22:00:00,77.75789598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,113.279883988,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558383769,0.0,1.75125,1.16433383769
 04/23  24:00:00,82.6746948547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,77.8124682329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,82.2519916766,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,11.0102695745,7.51098709701,2.335,1.16428247749
 04/24  03:00:00,91.7055375108,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,24.2866490028,21.9316490028,2.335,0.02
 04/24  04:00:00,93.6323980315,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,19.357051348,17.002051348,2.335,0.02
 04/24  05:00:00,97.7333567941,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,33.6540397852,30.1547552453,2.335,1.16428453985
 04/24  06:00:00,130.119779327,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,399.030416222,394.340416222,4.67,0.02
 04/24  07:00:00,139.406775892,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,341.978909777,336.144433749,4.67,1.16447602805
 04/24  08:00:00,216.180388677,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,281.213441638,273.020941638,8.1725,0.02
 04/24  09:00:00,241.220517588,34.3311473931,0.0500122107151,0.0,62.886420148,41.4019203762,229.929069238,218.256542102,10.5075,1.16502713591
 04/24  10:00:00,231.949298713,34.3311473931,0.0563586081063,0.0,62.886420148,41.4019203762,193.597578686,181.924834807,10.5075,1.16524387877
 04/24  11:00:00,263.114348872,34.3311473931,0.405592914338,0.0,62.886420148,41.4019203762,162.641468564,149.822819189,10.5075,2.31114937516
 04/24  12:00:00,244.538628744,34.3311473931,0.668961547607,0.0,62.886420148,41.4019203762,142.001497858,130.328462766,10.5075,1.16553509245
 04/24  13:00:00,242.89317697,34.3311473931,0.879524709195,0.0,62.886420148,41.4019203762,124.697516172,111.878507833,10.5075,2.31150833926
 04/24  14:00:00,240.807258677,34.3311473931,1.2561184417,0.0,62.886420148,41.4019203762,107.17063964,95.4978689042,10.5075,1.16527073578
 04/24  15:00:00,239.417191627,34.3311473931,1.84414245568,0.0,62.886420148,41.4019203762,91.1167439093,79.4438412489,10.5075,1.16540266038
 04/24  16:00:00,240.172943047,34.3311473931,2.12965219657,0.0,62.886420148,41.4019203762,89.0363687701,76.2182596549,10.5075,2.31060911514
 04/24  17:00:00,239.307545803,34.3311473931,2.21025943012,0.0,62.886420148,41.4019203762,91.417701343,79.7449693784,10.5075,1.16523196454
 04/24  18:00:00,236.673552679,34.3311473931,1.50005033776,0.0,41.9242800987,36.8599292233,102.381202873,91.8759251646,9.34,1.16527770811
 04/24  19:00:00,217.93942483,34.3311473931,0.994575849235,0.0,41.9242800987,36.8599292233,123.80953456,113.304423986,9.34,1.16511057352
 04/24  20:00:00,204.298164391,34.3311473931,0.39653026863,0.0,34.9369000822,32.3179380704,153.840974788,144.50343251,8.1725,1.1650422783
 04/24  21:00:00,146.517582852,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,133.922295319,128.087508274,4.67,1.16478704547
 04/24  22:00:00,81.6401021309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,116.825766582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937030281,0.0,2.335,1.16437030281
 04/24  24:00:00,87.5582785402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,80.3740052598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,80.0124044324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992862618,0.0,2.335,1.1642862618
 04/25  03:00:00,80.0283299214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,103.013078428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,103.403301151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,149.407183908,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,298.444370973,292.610078563,4.67,1.16429241054
 04/25  07:00:00,153.82577029,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,262.419458748,257.729458748,4.67,0.02
 04/25  08:00:00,222.01951792,34.3311473931,0.0065737724179,0.0,34.9369000822,32.3179380704,228.639659917,219.302406866,8.1725,1.16475305154
 04/25  09:00:00,249.152348511,34.3311473931,0.0467975413617,0.0,62.886420148,41.4019203762,201.41153076,189.739050839,10.5075,1.16497992081
 04/25  10:00:00,240.062509308,34.3311473931,0.172568292327,0.0,62.886420148,41.4019203762,184.924301944,173.251713848,10.5075,1.16508809611
 04/25  11:00:00,270.356517601,34.3311473931,0.379879481457,0.0,62.886420148,41.4019203762,171.416241127,158.597568222,10.5075,2.31117290493
 04/25  12:00:00,251.844099957,34.3311473931,0.376184141502,0.0,62.886420148,41.4019203762,171.239357219,159.566117391,10.5075,1.16573982853
 04/25  13:00:00,249.943079356,34.3311473931,0.387675991525,0.0,62.886420148,41.4019203762,172.213706844,159.395023811,10.5075,2.31118303355
 04/25  14:00:00,247.742284835,34.3311473931,0.430831031668,0.0,62.886420148,41.4019203762,167.522619931,155.849707883,10.5075,1.16541204755
 04/25  15:00:00,244.871571988,34.3311473931,0.427314932077,0.0,62.886420148,41.4019203762,168.183710435,156.510972793,10.5075,1.16523764188
 04/25  16:00:00,244.773817675,34.3311473931,0.471050964912,0.0,62.886420148,41.4019203762,166.639846601,154.967171409,10.5075,1.16517519231
 04/25  17:00:00,245.151860323,34.3311473931,0.498413901371,0.0,62.886420148,41.4019203762,167.763644448,154.945379572,10.5075,2.31076487613
 04/25  18:00:00,242.833505516,34.3311473931,0.236241826018,0.0,41.9242800987,36.8599292233,171.600773177,161.095665322,9.34,1.16510785506
 04/25  19:00:00,221.793819429,34.3311473931,0.0822733321787,0.0,41.9242800987,36.8599292233,184.048159111,173.543219205,9.34,1.16493990576
 04/25  20:00:00,208.948939156,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,192.629374538,183.292003847,8.1725,1.16487069154
 04/25  21:00:00,150.909349475,34.3311473931,0.00618791030535,0.0,13.9747600329,18.6919646116,170.230727961,165.540727961,4.67,0.02
 04/25  22:00:00,90.8058802082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995299415,0.0,2.335,1.1645299415
 04/25  23:00:00,124.041255166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,91.9072825732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925509533,0.0,2.335,1.16425509533
 04/26  01:00:00,83.918433978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,82.611808465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,81.6298196194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923673033,0.0,2.335,1.16423673033
 04/26  04:00:00,96.8743974896,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.881209866,12.526209866,2.335,0.02
 04/26  05:00:00,96.4604173647,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,15.8892597859,13.5342597859,2.335,0.02
 04/26  06:00:00,132.200113422,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,370.460311981,364.626061907,4.67,1.16425007364
 04/26  07:00:00,142.353933426,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,337.026888365,332.336888365,4.67,0.02
 04/26  08:00:00,218.785550687,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,297.196537038,287.859375924,8.1725,1.16466111377
 04/26  09:00:00,244.840448116,34.3311473931,0.015090365385,0.0,62.886420148,41.4019203762,260.011096162,248.338687642,10.5075,1.16490851986
 04/26  10:00:00,235.840084775,34.3311473931,0.0,0.0,62.886420148,41.4019203762,241.38223308,229.709564359,10.5075,1.16516872152
 04/26  11:00:00,266.602273833,34.3311473931,0.0,0.0,62.886420148,41.4019203762,224.155622041,212.482592009,10.5075,1.16553003246
 04/26  12:00:00,247.91718835,34.3311473931,0.0,0.0,62.886420148,41.4019203762,217.476905475,204.658093352,10.5075,2.31131212242
 04/26  13:00:00,245.866707178,34.3311473931,0.0,0.0,62.886420148,41.4019203762,205.904723297,193.086050712,10.5075,2.3111725849
 04/26  14:00:00,242.462042138,34.3311473931,0.0,0.0,62.886420148,41.4019203762,201.345905543,189.672876075,10.5075,1.16552946774
 04/26  15:00:00,238.398658313,34.3311473931,0.0,0.0,62.886420148,41.4019203762,206.3319092,194.659080513,10.5075,1.16532868679
 04/26  16:00:00,237.478726305,34.3311473931,0.0,0.0,62.886420148,41.4019203762,211.372443033,199.699672997,10.5075,1.16527003678
 04/26  17:00:00,237.144820388,34.3311473931,0.0,0.0,62.886420148,41.4019203762,210.068938245,198.39621676,10.5075,1.16522148522
 04/26  18:00:00,236.036254133,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,215.620490737,203.969996686,9.34,2.31049405064
 04/26  19:00:00,221.144071143,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,221.76160675,211.2566368,9.34,1.16496995016
 04/26  20:00:00,209.264361296,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,226.958255451,217.620860908,8.1725,1.16489454331
 04/26  21:00:00,151.4811024,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,194.606444963,189.916444963,4.67,0.02
 04/26  22:00:00,87.6688868435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951377919,0.0,2.335,1.16451377919
 04/26  23:00:00,122.096415902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,90.9341131253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,82.9813140314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930299308,0.0,2.335,1.16430299308
 04/27  02:00:00,81.5340711573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,80.4542073732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,100.521764192,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,24.8968597549,21.397567007,2.335,1.16429274787
 04/27  05:00:00,99.8003852342,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,24.1421135429,21.7871135429,2.335,0.02
 04/27  06:00:00,130.717852434,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,385.86377199,381.17377199,4.67,0.02
 04/27  07:00:00,139.483003344,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,353.998576575,348.164082246,4.67,1.16449432921
 04/27  08:00:00,215.462030451,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,320.253062957,310.915765327,8.1725,1.16479762956
 04/27  09:00:00,239.671892342,34.3311473931,0.0,0.0,62.886420148,41.4019203762,284.885798024,273.213377427,10.5075,1.16492059736
 04/27  10:00:00,230.296292162,34.3311473931,0.0,0.0,62.886420148,41.4019203762,267.866084962,256.193360723,10.5075,1.16522423901
 04/27  11:00:00,261.37313536,34.3311473931,0.0,0.0,62.886420148,41.4019203762,244.2795525,232.606388492,10.5075,1.1656640083
 04/27  12:00:00,241.341901577,34.3311473931,0.0,0.0,62.886420148,41.4019203762,236.318162941,223.49940164,10.5075,2.31126130077
 04/27  13:00:00,238.196058636,34.3311473931,0.0,0.0,62.886420148,41.4019203762,225.307230286,213.634248769,10.5075,1.16548151695
 04/27  14:00:00,234.123907124,34.3311473931,0.0,0.0,62.886420148,41.4019203762,219.320058596,206.501906609,10.5075,2.31065198697
 04/27  15:00:00,230.658957046,34.3311473931,0.0,0.0,62.886420148,41.4019203762,211.902801409,200.229906358,10.5075,1.16539505098
 04/27  16:00:00,230.640857883,34.3311473931,0.0,0.0,62.886420148,41.4019203762,218.940195927,207.267356026,10.5075,1.16533990093
 04/27  17:00:00,230.951353624,34.3311473931,0.0,0.0,62.886420148,41.4019203762,219.886309412,208.213514326,10.5075,1.16529508607
 04/27  18:00:00,230.249875237,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,222.23900728,211.733908597,9.34,1.16509868289
 04/27  19:00:00,213.914951209,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,234.538685261,224.033675762,9.34,1.16500949884
 04/27  20:00:00,202.393597346,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,242.624028832,233.286470341,8.1725,1.16505849061
 04/27  21:00:00,145.899782898,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,211.936469352,206.101677098,4.67,1.16479225385
 04/27  22:00:00,82.1755310127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945034411,0.0,2.335,1.16445034411
 04/27  23:00:00,117.695343804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,86.6611881586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,79.3181951933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499315076,0.0,2.335,1.164315076
 04/28  02:00:00,88.0104069763,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.4402827975,14.0852827975,2.335,0.02
 04/28  03:00:00,88.0949212882,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.4376353515,15.0826353515,2.335,0.02
 04/28  04:00:00,115.107076808,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,30.3101271374,26.8108377529,2.335,1.16428938456
 04/28  05:00:00,114.813716078,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,31.9404669904,29.5854669904,2.335,0.02
 04/28  06:00:00,146.936781134,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,410.950901125,406.260901125,4.67,0.02
 04/28  07:00:00,148.733874524,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,365.69168086,359.857151513,4.67,1.16452934727
 04/28  08:00:00,216.327925656,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,305.058833944,296.866333944,8.1725,0.02
 04/28  09:00:00,242.285268775,34.3311473931,0.0238075875494,0.0,62.886420148,41.4019203762,251.950526923,240.278039641,10.5075,1.16498728197
 04/28  10:00:00,232.676863984,34.3311473931,0.0125977097232,0.0,62.886420148,41.4019203762,231.738936766,220.066284591,10.5075,1.16515217482
 04/28  11:00:00,263.110089132,34.3311473931,0.0,0.0,62.886420148,41.4019203762,214.515575076,201.696952143,10.5075,2.31112293269
 04/28  12:00:00,243.047753616,34.3311473931,0.0,0.0,62.886420148,41.4019203762,201.845283754,190.172101024,10.5075,1.16568272993
 04/28  13:00:00,239.980787701,34.3311473931,0.0298424167761,0.0,62.886420148,41.4019203762,197.435996029,184.617069604,10.5075,2.3114264245
 04/28  14:00:00,236.001811515,34.3311473931,0.101307469064,0.0,62.886420148,41.4019203762,193.893514203,182.220609855,10.5075,1.16540434812
 04/28  15:00:00,232.669347524,34.3311473931,0.17528044239,0.0,62.886420148,41.4019203762,190.644082508,177.826171349,10.5075,2.3104111591
 04/28  16:00:00,232.723125213,34.3311473931,0.204486453411,0.0,62.886420148,41.4019203762,190.232529277,178.55964326,10.5075,1.16538601691
 04/28  17:00:00,232.441993887,34.3311473931,0.20103809334,0.0,62.886420148,41.4019203762,194.403936389,182.731091592,10.5075,1.16534479625
 04/28  18:00:00,231.120108105,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,200.597562898,190.092440672,9.34,1.16512222586
 04/28  19:00:00,208.131431177,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,213.961402326,203.456410727,9.34,1.16499159846
 04/28  20:00:00,196.614165257,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,227.852427225,218.515003231,8.1725,1.16492399377
 04/28  21:00:00,140.685194667,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,199.168121861,193.333321163,4.67,1.1648006986
 04/28  22:00:00,81.4078331137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,116.774983832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937404531,0.0,2.335,1.16437404531
 04/28  24:00:00,85.7391351752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,76.2551995328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,75.807414083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558067513,0.0,1.75125,1.16433067513
 04/29  03:00:00,89.8122664365,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,22.6072992903,20.8360492903,1.75125,0.02
 04/29  04:00:00,96.4445700252,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,24.6677553647,21.7522107413,1.75125,1.16429462342
 04/29  05:00:00,91.3402959162,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,19.7603439935,17.9890939935,1.75125,0.02
 04/29  06:00:00,116.005687696,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,416.707475114,413.184975114,3.5025,0.02
 04/29  07:00:00,125.412991472,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,351.381299119,346.714141414,3.5025,1.16465770549
 04/29  08:00:00,188.834382145,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,293.887606407,286.885293456,5.8375,1.16481295067
 04/29  09:00:00,206.283820857,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,247.989172281,238.629172281,9.34,0.02
 04/29  10:00:00,231.328824082,34.3311473931,0.0345829553763,0.0,62.886420148,41.4019203762,214.26564204,201.447696369,10.5075,2.31044567085
 04/29  11:00:00,261.529739361,34.3311473931,0.0172547003067,0.0,62.886420148,41.4019203762,200.754013019,189.081057863,10.5075,1.16545515569
 04/29  12:00:00,242.557293614,34.3311473931,0.0,0.0,62.886420148,41.4019203762,200.536573985,188.863418593,10.5075,1.16565539226
 04/29  13:00:00,242.141507442,34.3311473931,0.199783194758,0.0,62.886420148,41.4019203762,178.069823809,165.250949855,10.5075,2.3113739545
 04/29  14:00:00,237.926668034,34.3311473931,0.496532166285,0.0,62.886420148,41.4019203762,158.849406485,147.17654996,10.5075,1.16535652512
 04/29  15:00:00,233.128400851,34.3311473931,0.689663239116,0.0,62.886420148,41.4019203762,149.71878086,136.900738981,10.5075,2.31054187903
 04/29  16:00:00,232.833298338,34.3311473931,0.814319784371,0.0,62.886420148,41.4019203762,141.048675349,129.375727314,10.5075,1.16544803467
 04/29  17:00:00,232.519222743,34.3311473931,0.754391905214,0.0,62.886420148,41.4019203762,150.596419437,138.923572801,10.5075,1.16534663546
 04/29  18:00:00,217.062604529,34.3311473931,0.048857180221,0.0,34.9369000822,32.3179380704,177.809000057,168.471296323,8.1725,1.16520373394
 04/29  19:00:00,170.887899203,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,202.438663849,195.436051721,5.8375,1.16511212739
 04/29  20:00:00,174.115386232,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,218.717864562,211.715472605,5.8375,1.16489195725
 04/29  21:00:00,131.123191729,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,196.889232719,192.222038859,3.5025,1.16469385959
 04/29  22:00:00,78.2521180555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,113.504254872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574610874,0.0,1.75125,1.16449610874
 04/29  24:00:00,83.2057018932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,76.1959744999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561281484,0.0,1.75125,1.16436281484
 04/30  02:00:00,75.8652427805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,80.331792399,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,8.11076101404,6.33951101404,1.75125,0.02
 04/30  04:00:00,91.7220803008,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,16.4852230354,13.5696299245,1.75125,1.16434311089
 04/30  05:00:00,96.1149319253,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,21.7425898411,19.9713398411,1.75125,0.02
 04/30  06:00:00,116.379837064,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,407.174134824,403.651634824,3.5025,0.02
 04/30  07:00:00,126.697738431,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,369.171524081,364.504576371,3.5025,1.16444770992
 04/30  08:00:00,162.606210796,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,322.775158382,319.252658382,3.5025,0.02
 04/30  09:00:00,137.049120512,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,302.141233595,297.474247515,3.5025,1.1644860796
 04/30  10:00:00,172.69919089,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,259.258660404,251.088814618,7.005,1.16484578602
 04/30  11:00:00,202.699955856,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,247.205669928,239.035681368,7.005,1.16498855927
 04/30  12:00:00,209.934123065,34.3311473931,0.0175092695137,0.0,41.9242800987,36.8599292233,229.441825659,218.93672614,9.34,1.16509951908
 04/30  13:00:00,206.897691298,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,228.38109035,217.875989065,9.34,1.16510128457
 04/30  14:00:00,203.182415052,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,220.750088341,210.24506891,9.34,1.1650194312
 04/30  15:00:00,199.461865974,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,215.268619427,204.763596325,9.34,1.16502310265
 04/30  16:00:00,199.066771914,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,213.391897617,202.886809034,9.34,1.16508858311
 04/30  17:00:00,169.71488889,34.3311473931,0.00793341502964,0.0,27.9495200658,27.7759469175,242.552290307,234.382305346,7.005,1.16498496103
 04/30  18:00:00,175.361477991,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,255.782762886,251.092762886,4.67,0.02
 04/30  19:00:00,155.111996973,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,269.02151132,263.186710111,4.67,1.16480120963
 04/30  20:00:00,159.8074723,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,283.888827716,278.054208531,4.67,1.16461918532
 04/30  21:00:00,145.278264564,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,253.475927664,248.785927664,4.67,0.02
 04/30  22:00:00,79.4079285675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570579266,0.0,1.75125,1.16445579266
 04/30  23:00:00,115.183570929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,84.1254805697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555150694,0.0,1.75125,1.16430150694
 05/01  01:00:00,78.9301474861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,87.2664595899,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.0406089239,13.6856089239,2.335,0.02
 05/01  03:00:00,87.2377063849,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.1399881472,14.6407582762,2.335,1.16422987101
 05/01  04:00:00,98.2599515158,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,29.9119287118,27.5569287118,2.335,0.02
 05/01  05:00:00,97.867677676,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,31.2632001756,28.9082001756,2.335,0.02
 05/01  06:00:00,130.117906905,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,409.652832067,403.818591198,4.67,1.16424086857
 05/01  07:00:00,139.214765421,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,354.478790741,349.788790741,4.67,0.02
 05/01  08:00:00,215.852705071,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,295.161034244,285.823796738,8.1725,1.16473750616
 05/01  09:00:00,240.560801941,34.3311473931,0.0265925594968,0.0,62.886420148,41.4019203762,240.870962033,229.198440405,10.5075,1.1650216283
 05/01  10:00:00,231.17606081,34.3311473931,0.0332929812316,0.0,62.886420148,41.4019203762,209.530006565,197.857445495,10.5075,1.16506107005
 05/01  11:00:00,261.792999981,34.3311473931,0.113591821146,0.0,62.886420148,41.4019203762,179.877834587,168.204922219,10.5075,1.16541236841
 05/01  12:00:00,242.402135305,34.3311473931,0.425622660065,0.0,62.886420148,41.4019203762,161.203151875,148.384236367,10.5075,2.31141550794
 05/01  13:00:00,239.791534753,34.3311473931,0.656765020448,0.0,62.886420148,41.4019203762,141.028995585,129.355945023,10.5075,1.16555056252
 05/01  14:00:00,236.219824706,34.3311473931,0.814917973372,0.0,62.886420148,41.4019203762,130.811255491,117.992978871,10.5075,2.31077661997
 05/01  15:00:00,232.992504013,34.3311473931,0.984035637747,0.0,62.886420148,41.4019203762,122.216771883,110.544099983,10.5075,1.16517190006
 05/01  16:00:00,232.846875323,34.3311473931,0.981540665664,0.0,62.886420148,41.4019203762,127.635304598,115.962415833,10.5075,1.16538876443
 05/01  17:00:00,233.026263206,34.3311473931,1.11170729774,0.0,62.886420148,41.4019203762,128.986296102,117.313457521,10.5075,1.16533858115
 05/01  18:00:00,231.951227476,34.3311473931,0.730741043672,0.0,41.9242800987,36.8599292233,138.587222322,128.082084228,9.34,1.16513809371
 05/01  19:00:00,215.360333584,34.3311473931,0.539892512129,0.0,41.9242800987,36.8599292233,155.889916122,145.384871682,9.34,1.16504443986
 05/01  20:00:00,202.992246517,34.3311473931,0.0574609608488,0.0,34.9369000822,32.3179380704,182.60016251,173.26268426,8.1725,1.16497825023
 05/01  21:00:00,145.357885202,34.3311473931,0.00712044358192,0.0,13.9747600329,18.6919646116,174.29811491,168.463351347,4.67,1.16476356308
 05/01  22:00:00,80.0441161018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994749767,0.0,2.335,1.1644749767
 05/01  23:00:00,115.459391449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,85.201260061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,78.0231971879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926157902,0.0,2.335,1.16426157902
 05/02  02:00:00,77.7465707191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,91.6943404728,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,28.7354706898,26.3804706898,2.335,0.02
 05/02  04:00:00,114.173582093,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.2985216763,31.7992466917,2.335,1.16427498462
 05/02  05:00:00,109.500032798,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,25.316929088,22.961929088,2.335,0.02
 05/02  06:00:00,146.573611195,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,430.297219447,425.607219447,4.67,0.02
 05/02  07:00:00,148.47529172,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,363.857324881,358.022778519,4.67,1.16454636247
 05/02  08:00:00,215.701171241,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,304.961632448,296.769132448,8.1725,0.02
 05/02  09:00:00,241.2171756,34.3311473931,0.0383664931593,0.0,62.886420148,41.4019203762,248.61331438,236.940817853,10.5075,1.16499652688
 05/02  10:00:00,232.525585335,34.3311473931,0.0279745496431,0.0,62.886420148,41.4019203762,214.959744327,203.287089217,10.5075,1.16515510987
 05/02  11:00:00,262.718696558,34.3311473931,0.107837930677,0.0,62.886420148,41.4019203762,188.278800504,175.46019401,10.5075,2.31110649404
 05/02  12:00:00,242.107208395,34.3311473931,0.215804832068,0.0,62.886420148,41.4019203762,180.729522937,169.056357836,10.5075,1.16566510118
 05/02  13:00:00,239.035163952,34.3311473931,0.348877112019,0.0,62.886420148,41.4019203762,170.281123251,157.462249523,10.5075,2.31137372839
 05/02  14:00:00,235.583472106,34.3311473931,0.577869152733,0.0,62.886420148,41.4019203762,152.483009848,140.810138152,10.5075,1.16537169652
 05/02  15:00:00,232.429976267,34.3311473931,0.752984326732,0.0,62.886420148,41.4019203762,142.534161258,130.861446233,10.5075,1.16521502503
 05/02  16:00:00,232.493315629,34.3311473931,0.822753547594,0.0,62.886420148,41.4019203762,144.273499264,131.455242105,10.5075,2.31075715876
 05/02  17:00:00,232.471593239,34.3311473931,0.840518275578,0.0,62.886420148,41.4019203762,146.545390399,134.87259981,10.5075,1.16529058839
 05/02  18:00:00,231.522465464,34.3311473931,0.559316783355,0.0,41.9242800987,36.8599292233,154.133984451,143.628920327,9.34,1.16506412408
 05/02  19:00:00,208.207858416,34.3311473931,0.325565095436,0.0,41.9242800987,36.8599292233,174.291082695,163.786153508,9.34,1.16492918711
 05/02  20:00:00,196.657472966,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,199.590243711,190.25267016,8.1725,1.16507355087
 05/02  21:00:00,140.494586406,34.3311473931,0.00693447402734,0.0,13.9747600329,18.6919646116,186.468123263,180.63339331,4.67,1.16472995297
 05/02  22:00:00,80.0309356754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,115.480354668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993943872,0.0,2.335,1.1643943872
 05/02  24:00:00,85.0456627788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,78.0912844846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,77.8793295622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930716819,0.0,2.335,1.16430716819
 05/03  03:00:00,87.1929401931,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,15.7851754609,13.4301754609,2.335,0.02
 05/03  04:00:00,93.7075242636,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.8860075239,15.5310075239,2.335,0.02
 05/03  05:00:00,94.4574198981,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,30.5376680655,28.1826680655,2.335,0.02
 05/03  06:00:00,130.162718077,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,394.436445429,388.602149973,4.67,1.16429545627
 05/03  07:00:00,139.461012103,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,335.987707052,331.297707052,4.67,0.02
 05/03  08:00:00,216.352114854,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,271.760628102,262.423455172,8.1725,1.16467292993
 05/03  09:00:00,241.358929159,34.3311473931,0.0667894512419,0.0,62.886420148,41.4019203762,217.290299765,205.617828537,10.5075,1.16497122806
 05/03  10:00:00,232.246100943,34.3311473931,0.197460549631,0.0,62.886420148,41.4019203762,181.215616084,169.543048759,10.5075,1.16506732421
 05/03  11:00:00,263.015080477,34.3311473931,0.630470852258,0.0,62.886420148,41.4019203762,151.153225827,138.33464073,10.5075,2.31108509784
 05/03  12:00:00,243.677653371,34.3311473931,0.767908357591,0.0,62.886420148,41.4019203762,137.879096325,126.205919544,10.5075,1.1656767811
 05/03  13:00:00,241.814697457,34.3311473931,0.971600196444,0.0,62.886420148,41.4019203762,125.420623146,112.601740466,10.5075,2.31138267976
 05/03  14:00:00,241.195110921,34.3311473931,1.54675743403,0.0,62.886420148,41.4019203762,104.277707177,92.604887156,10.5075,1.16532002083
 05/03  15:00:00,237.994878363,34.3311473931,1.83729049648,0.0,62.886420148,41.4019203762,96.9721275416,85.2994902742,10.5075,1.16513726736
 05/03  16:00:00,237.389233923,34.3311473931,1.86905537184,0.0,62.886420148,41.4019203762,101.284251153,89.6114054564,10.5075,1.16534569679
 05/03  17:00:00,236.279373085,34.3311473931,1.74513110275,0.0,62.886420148,41.4019203762,112.184096331,99.3660895981,10.5075,2.31050673292
 05/03  18:00:00,233.621186867,34.3311473931,0.881248710743,0.0,41.9242800987,36.8599292233,132.313149289,121.807921831,9.34,1.16522745748
 05/03  19:00:00,220.056937366,34.3311473931,0.631518481995,0.0,41.9242800987,36.8599292233,150.612943616,140.107931695,9.34,1.16501192054
 05/03  20:00:00,207.227674681,34.3311473931,0.302848123912,0.0,34.9369000822,32.3179380704,157.995241961,148.657813522,8.1725,1.16492843954
 05/03  21:00:00,152.664210625,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,136.317748248,131.627748248,4.67,0.02
 05/03  22:00:00,88.8887153326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952548841,0.0,2.335,1.16452548841
 05/03  23:00:00,123.051359522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,93.591473643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923360619,0.0,2.335,1.16423360619
 05/04  01:00:00,85.9431291155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,85.4431164335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,85.3244506795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,91.3691560063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928254919,0.0,2.335,1.16428254919
 05/04  05:00:00,87.0802330301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,136.464127748,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,278.037806789,273.347806789,4.67,0.02
 05/04  07:00:00,148.151098631,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,266.821622077,260.987108825,4.67,1.16451325205
 05/04  08:00:00,222.927792802,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,233.738495297,224.401189739,8.1725,1.16480555778
 05/04  09:00:00,248.121195903,34.3311473931,0.0860930259889,0.0,62.886420148,41.4019203762,194.129360343,182.456942406,10.5075,1.16491793707
 05/04  10:00:00,238.158019341,34.3311473931,0.36048425595,0.0,62.886420148,41.4019203762,170.101268361,158.428559739,10.5075,1.16520862184
 05/04  11:00:00,267.565339471,34.3311473931,0.629569028002,0.0,62.886420148,41.4019203762,148.066944814,136.393811778,10.5075,1.16563303519
 05/04  12:00:00,247.863270432,34.3311473931,0.820123967392,0.0,62.886420148,41.4019203762,133.416149817,120.597479984,10.5075,2.3111698325
 05/04  13:00:00,246.050710099,34.3311473931,1.13184756465,0.0,62.886420148,41.4019203762,115.195202081,103.521924646,10.5075,1.16577743539
 05/04  14:00:00,243.197440412,34.3311473931,1.61511326145,0.0,62.886420148,41.4019203762,102.010360951,89.1923528618,10.5075,2.31050808938
 05/04  15:00:00,239.343951798,34.3311473931,1.97027435844,0.0,62.886420148,41.4019203762,93.4096680933,81.7368599831,10.5075,1.16530811023
 05/04  16:00:00,238.288686989,34.3311473931,2.10967912659,0.0,62.886420148,41.4019203762,94.95377181,83.2810276032,10.5075,1.16524420686
 05/04  17:00:00,237.524846355,34.3311473931,2.13671036224,0.0,62.886420148,41.4019203762,98.9259914848,87.2533011941,10.5075,1.16519029075
 05/04  18:00:00,235.130300701,34.3311473931,1.39481326172,0.0,41.9242800987,36.8599292233,110.174655617,99.6694084043,9.34,1.16524721297
 05/04  19:00:00,216.553815358,34.3311473931,0.913860880125,0.0,41.9242800987,36.8599292233,132.085148189,121.580258955,9.34,1.16488923332
 05/04  20:00:00,200.770867058,34.3311473931,0.401813477452,0.0,34.9369000822,32.3179380704,156.510516286,147.172980776,8.1725,1.16503551044
 05/04  21:00:00,146.020331319,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,150.134617344,144.299960985,4.67,1.16465635888
 05/04  22:00:00,80.7798677408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,115.576857434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938689412,0.0,2.335,1.16438689412
 05/04  24:00:00,85.1857657045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,78.2281490371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,78.0266283746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925164611,0.0,2.335,1.16425164611
 05/05  03:00:00,77.8222973634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,114.286602639,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,23.5418808607,21.1868808607,2.335,0.02
 05/05  05:00:00,110.970710723,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.5155442046,23.0162665,2.335,1.16427770458
 05/05  06:00:00,146.843134742,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,376.101313737,371.411313737,4.67,0.02
 05/05  07:00:00,149.466607735,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,320.294816399,314.460311879,4.67,1.16450451915
 05/05  08:00:00,217.771019594,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,267.26995523,259.07745523,8.1725,0.02
 05/05  09:00:00,243.878530267,34.3311473931,0.0707108238867,0.0,62.886420148,41.4019203762,216.397141071,204.724608276,10.5075,1.16503279499
 05/05  10:00:00,234.991025708,34.3311473931,0.165514399102,0.0,62.886420148,41.4019203762,185.010704876,173.337973632,10.5075,1.16523124359
 05/05  11:00:00,266.618786461,34.3311473931,0.67865101842,0.0,62.886420148,41.4019203762,149.720391921,136.901826015,10.5075,2.31106590626
 05/05  12:00:00,251.82147592,34.3311473931,1.22097798685,0.0,62.886420148,41.4019203762,112.849764239,101.176434079,10.5075,1.1658301603
 05/05  13:00:00,251.260931507,34.3311473931,1.65812856215,0.0,62.886420148,41.4019203762,94.9607925579,82.1419682,10.5075,2.31132435788
 05/05  14:00:00,247.788199942,34.3311473931,1.88875507257,0.0,62.886420148,41.4019203762,88.5881707183,76.9152056295,10.5075,1.16546508885
 05/05  15:00:00,249.62489873,34.3311473931,2.61663836418,0.0,62.886420148,41.4019203762,65.3393482539,53.6665683643,10.5075,1.16527988953
 05/05  16:00:00,257.353545836,34.3311473931,3.33307032149,0.0,62.886420148,41.4019203762,44.01939336,32.3466886038,10.5075,1.1652047562
 05/05  17:00:00,262.648596879,34.3311473931,3.7094697427,0.0,62.886420148,41.4019203762,35.3368228007,22.518545945,10.5075,2.31077685563
 05/05  18:00:00,261.997601422,34.3311473931,3.20804648711,0.0,41.9242800987,36.8599292233,35.3761232001,24.8710251767,9.34,1.16509802343
 05/05  19:00:00,236.362577559,34.3311473931,2.1013561223,0.0,41.9242800987,36.8599292233,70.1168860632,59.6119658547,9.34,1.16492020846
 05/05  20:00:00,209.986935239,34.3311473931,0.803943679618,0.0,34.9369000822,32.3179380704,108.913262747,99.5757077227,8.1725,1.16505502477
 05/05  21:00:00,150.982537882,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,108.480780548,103.790780548,4.67,0.02
 05/05  22:00:00,91.4198747047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952681423,0.0,2.335,1.16452681423
 05/05  23:00:00,124.96541685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,96.1645392612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928696238,0.0,2.335,1.16428696238
 05/06  01:00:00,89.0186853319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,89.5880550025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,87.6145946161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558107995,0.0,1.75125,1.16433107995
 05/06  04:00:00,92.9840669824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,88.1579577041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555475389,0.0,1.75125,1.16430475389
 05/06  06:00:00,123.080964295,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,280.369982525,276.847482525,3.5025,0.02
 05/06  07:00:00,132.792740981,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,272.042612973,267.375479837,3.5025,1.16463313543
 05/06  08:00:00,194.928182283,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,242.052332081,236.194832081,5.8375,0.02
 05/06  09:00:00,213.634181475,34.3311473931,0.0293873124936,0.0,41.9242800987,36.8599292233,214.034505643,203.529653732,9.34,1.16485191122
 05/06  10:00:00,238.755189245,34.3311473931,0.120584859408,0.0,62.886420148,41.4019203762,181.912492759,170.239789876,10.5075,1.1652028823
 05/06  11:00:00,268.733240751,34.3311473931,0.479944578069,0.0,62.886420148,41.4019203762,157.646883634,144.828611361,10.5075,2.31077227347
 05/06  12:00:00,248.529030957,34.3311473931,0.595431156912,0.0,62.886420148,41.4019203762,145.825590595,134.15247696,10.5075,1.16561363477
 05/06  13:00:00,246.147904584,34.3311473931,1.0520720231,0.0,62.886420148,41.4019203762,117.936925313,105.118155888,10.5075,2.31126942487
 05/06  14:00:00,245.086716118,34.3311473931,1.70593851765,0.0,62.886420148,41.4019203762,93.5459117182,81.8731726326,10.5075,1.16523908562
 05/06  15:00:00,242.730502916,34.3311473931,2.04096477389,0.0,62.886420148,41.4019203762,86.3534686262,74.6805150959,10.5075,1.1654535303
 05/06  16:00:00,243.027330186,34.3311473931,2.25031895026,0.0,62.886420148,41.4019203762,83.6646015867,71.9917382726,10.5075,1.16536331412
 05/06  17:00:00,242.39247439,34.3311473931,2.32232939568,0.0,62.886420148,41.4019203762,87.3333838612,74.5154449888,10.5075,2.31043887237
 05/06  18:00:00,224.388026386,34.3311473931,0.960997552728,0.0,34.9369000822,32.3179380704,107.669650596,98.3318663881,8.1725,1.16528420774
 05/06  19:00:00,174.157087008,34.3311473931,0.117247665001,0.0,20.9621400493,23.2339557645,136.781814624,129.77920926,5.8375,1.16510536406
 05/06  20:00:00,172.146828198,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,165.296240447,158.293930871,5.8375,1.16480957606
 05/06  21:00:00,132.204620303,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,145.460003082,141.937503082,3.5025,0.02
 05/06  22:00:00,79.4136585319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582439112,0.0,1.75125,1.16457439112
 05/06  23:00:00,114.177039446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,83.9012279928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566494582,0.0,1.75125,1.16441494582
 05/07  01:00:00,76.6526141055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,76.2801337139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555850761,0.0,1.75125,1.16430850761
 05/07  03:00:00,76.0573018743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,82.2911339863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,87.4442249432,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,15.6339832267,12.7183917093,1.75125,1.16434151738
 05/07  06:00:00,115.934770841,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,388.053727557,384.531227557,3.5025,0.02
 05/07  07:00:00,125.571521869,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,328.677464869,325.154964869,3.5025,0.02
 05/07  08:00:00,161.549058455,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,272.334401023,267.667491881,3.5025,1.16440914115
 05/07  09:00:00,134.346757808,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,246.690764808,243.168264808,3.5025,0.02
 05/07  10:00:00,169.39590442,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,208.392455087,200.222591702,7.005,1.16486338522
 05/07  11:00:00,200.461815529,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,185.687568673,177.517592692,7.005,1.16497598107
 05/07  12:00:00,208.590466044,34.3311473931,0.107067637718,0.0,41.9242800987,36.8599292233,158.054924153,147.549780865,9.34,1.1651432889
 05/07  13:00:00,207.232429012,34.3311473931,0.413315920596,0.0,41.9242800987,36.8599292233,141.093770912,130.588751651,9.34,1.16501926086
 05/07  14:00:00,205.066477891,34.3311473931,0.653742854219,0.0,41.9242800987,36.8599292233,126.110074924,115.605125968,9.34,1.16494895595
 05/07  15:00:00,202.184792938,34.3311473931,0.787072475985,0.0,41.9242800987,36.8599292233,118.618420551,108.113487132,9.34,1.16493341936
 05/07  16:00:00,199.87076415,34.3311473931,0.662292663176,0.0,41.9242800987,36.8599292233,132.099016677,121.594047649,9.34,1.16496902798
 05/07  17:00:00,169.800462544,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,171.187712244,163.017825198,7.005,1.16488704616
 05/07  18:00:00,175.953723472,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,191.636639382,185.80190661,4.67,1.16473277179
 05/07  19:00:00,155.807158107,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,206.657281275,200.822514826,4.67,1.16476644904
 05/07  20:00:00,156.898581584,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,227.366808427,222.676808427,4.67,0.02
 05/07  21:00:00,145.965399286,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,189.567266055,183.732778039,4.67,1.16448801583
 05/07  22:00:00,79.289241375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,114.47726884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559026434,0.0,1.75125,1.16434026434
 05/07  24:00:00,84.4835976467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,79.583829897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,79.5040387962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927636695,0.0,2.335,1.16427636695
 05/08  03:00:00,79.6917621668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
