Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  04:00:00,86.9670916679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,83.4254771623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926725619,0.0,2.335,1.16426725619
 05/08  06:00:00,132.773935308,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,303.445122983,298.755122983,4.67,0.02
 05/08  07:00:00,144.540707572,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,259.226627052,254.536627052,4.67,0.02
 05/08  08:00:00,221.635592509,34.3311473931,0.0340257411833,0.0,34.9369000822,32.3179380704,210.846008211,201.508716857,8.1725,1.16479135436
 05/08  09:00:00,249.183262758,34.3311473931,0.321903329716,0.0,62.886420148,41.4019203762,161.305573596,149.633182676,10.5075,1.16489092016
 05/08  10:00:00,244.624301548,34.3311473931,0.8617440178,0.0,62.886420148,41.4019203762,127.235891804,115.563306372,10.5075,1.16508543158
 05/08  11:00:00,280.364759446,34.3311473931,1.42708812467,0.0,62.886420148,41.4019203762,94.1294062934,81.3108156044,10.5075,2.31109068895
 05/08  12:00:00,267.579170806,34.3311473931,2.01290151587,0.0,62.886420148,41.4019203762,72.1155717009,60.4424045961,10.5075,1.16566710472
 05/08  13:00:00,269.565024381,34.3311473931,2.87657634873,0.0,62.886420148,41.4019203762,45.5088202196,32.6899797055,10.5075,2.31134051412
 05/08  14:00:00,268.985376486,34.3311473931,3.62682059257,0.0,62.886420148,41.4019203762,24.9284532262,13.2556619481,10.5075,1.16529127808
 05/08  15:00:00,268.569483254,34.3311473931,4.20374457435,0.0,62.886420148,41.4019203762,13.7000413881,2.02716462383,10.5075,1.16537676426
 05/08  16:00:00,272.504156027,34.3311473931,4.75288323396,0.0,62.886420148,41.4019203762,11.6728022763,0.0,10.5075,1.16530227629
 05/08  17:00:00,274.174955605,34.3311473931,5.04727570159,0.0,62.886420148,41.4019203762,12.8178999739,0.0,10.5075,2.31039997387
 05/08  18:00:00,267.137307043,34.3311473931,3.85530144372,0.0,41.9242800987,36.8599292233,18.8970354885,8.39187167639,9.34,1.16516381216
 05/08  19:00:00,248.018864839,34.3311473931,2.82911013982,0.0,41.9242800987,36.8599292233,46.4382252619,35.9332815902,9.34,1.16494367166
 05/08  20:00:00,222.279848008,34.3311473931,1.54237646273,0.0,34.9369000822,32.3179380704,77.4395347735,68.1021805672,8.1725,1.16485420633
 05/08  21:00:00,158.491987893,34.3311473931,0.0916307363847,0.0,13.9747600329,18.6919646116,80.1843003453,75.4943003453,4.67,0.02
 05/08  22:00:00,93.1792008285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995073805,0.0,2.335,1.1645073805
 05/08  23:00:00,126.323631104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,96.466560003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,87.9979685025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925451447,0.0,2.335,1.16425451447
 05/09  02:00:00,86.7897119911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,86.2485444328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,108.23816871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992742552,0.0,2.335,1.1642742552
 05/09  05:00:00,104.331670756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,153.054063272,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,286.666839166,281.976839166,4.67,0.02
 05/09  07:00:00,158.134682474,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,257.176247862,251.341693465,4.67,1.16455439723
 05/09  08:00:00,225.669282142,34.3311473931,0.00620235994113,0.0,34.9369000822,32.3179380704,227.962206418,218.624993688,8.1725,1.16471272953
 05/09  09:00:00,252.559909478,34.3311473931,0.0448255410744,0.0,62.886420148,41.4019203762,201.30889744,190.78139744,10.5075,0.02
 05/09  10:00:00,242.679945604,34.3311473931,0.0504952133521,0.0,62.886420148,41.4019203762,194.0576132,181.239752173,10.5075,2.31036102677
 05/09  11:00:00,272.81389606,34.3311473931,0.276172649758,0.0,62.886420148,41.4019203762,176.394497105,164.721486731,10.5075,1.16551037479
 05/09  12:00:00,256.063344548,34.3311473931,0.512184139426,0.0,62.886420148,41.4019203762,156.654661872,143.835901805,10.5075,2.31126006676
 05/09  13:00:00,259.731973597,34.3311473931,1.07066256018,0.0,62.886420148,41.4019203762,114.779348045,103.106217548,10.5075,1.16563049747
 05/09  14:00:00,263.852701524,34.3311473931,1.78739647189,0.0,62.886420148,41.4019203762,79.8086419053,68.1357261453,10.5075,1.16541576003
 05/09  15:00:00,262.93930653,34.3311473931,2.05160965058,0.0,62.886420148,41.4019203762,70.7415786948,57.9236838612,10.5075,2.31039483355
 05/09  16:00:00,261.434328891,34.3311473931,1.95892198637,0.0,62.886420148,41.4019203762,76.0419675056,64.3691159113,10.5075,1.16535159437
 05/09  17:00:00,255.563939463,34.3311473931,1.4241438048,0.0,62.886420148,41.4019203762,102.394793454,90.721997894,10.5075,1.16529555998
 05/09  18:00:00,249.52198507,34.3311473931,0.759359663892,0.0,41.9242800987,36.8599292233,122.175084711,111.67002281,9.34,1.16506190179
 05/09  19:00:00,229.289959317,34.3311473931,0.613462297099,0.0,41.9242800987,36.8599292233,136.04130544,125.536386235,9.34,1.16491920462
 05/09  20:00:00,211.448411894,34.3311473931,0.181770102697,0.0,34.9369000822,32.3179380704,159.071701839,149.734149076,8.1725,1.16505276265
 05/09  21:00:00,154.576575026,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,136.467392273,130.632605994,4.67,1.16478627892
 05/09  22:00:00,96.0521322144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,129.475078449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936697716,0.0,2.335,1.16436697716
 05/09  24:00:00,99.2780583523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,91.1587264481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,90.6800726171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927703262,0.0,2.335,1.16427703262
 05/10  03:00:00,91.0332308233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,98.401463255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,95.6276853454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,144.416992003,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,230.30465388,224.470363068,4.67,1.16429081112
 05/10  07:00:00,158.919915703,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,203.585136407,198.895136407,4.67,0.02
 05/10  08:00:00,235.399248498,34.3311473931,0.0632810216479,0.0,34.9369000822,32.3179380704,172.087867464,162.75057409,8.1725,1.16479337361
 05/10  09:00:00,265.717165227,34.3311473931,0.602941120501,0.0,62.886420148,41.4019203762,129.083221697,117.410705233,10.5075,1.1650164639
 05/10  10:00:00,259.311834673,34.3311473931,1.02701400568,0.0,62.886420148,41.4019203762,104.883026108,93.210274685,10.5075,1.1652514234
 05/10  11:00:00,285.026541294,34.3311473931,1.38919773409,0.0,62.886420148,41.4019203762,89.3115731099,77.6384895917,10.5075,1.16558351827
 05/10  12:00:00,268.660896832,34.3311473931,1.93719819677,0.0,62.886420148,41.4019203762,73.8289011137,61.0100496977,10.5075,2.311351416
 05/10  13:00:00,264.725718281,34.3311473931,2.41805032306,0.0,62.886420148,41.4019203762,61.6648178533,48.8461842258,10.5075,2.31113362752
 05/10  14:00:00,257.575714272,34.3311473931,2.71647767523,0.0,62.886420148,41.4019203762,56.7377338918,45.0647517205,10.5075,1.16548217128
 05/10  15:00:00,251.802512154,34.3311473931,3.02611264994,0.0,62.886420148,41.4019203762,52.9399231589,41.267156335,10.5075,1.16526682389
 05/10  16:00:00,249.839742204,34.3311473931,3.19042213823,0.0,62.886420148,41.4019203762,55.813060937,44.1403709686,10.5075,1.16518996839
 05/10  17:00:00,248.657508282,34.3311473931,3.23958514716,0.0,62.886420148,41.4019203762,60.2707132929,48.5978076979,10.5075,1.16540559498
 05/10  18:00:00,244.064314207,34.3311473931,2.31727426131,0.0,41.9242800987,36.8599292233,77.8909531281,66.240714857,9.34,2.31023827119
 05/10  19:00:00,224.19307072,34.3311473931,1.64962875722,0.0,41.9242800987,36.8599292233,99.9416836912,90.5816836912,9.34,0.02
 05/10  20:00:00,204.727437528,34.3311473931,0.87118724523,0.0,34.9369000822,32.3179380704,118.253376191,108.915862568,8.1725,1.16501362279
 05/10  21:00:00,147.234679883,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,107.478054023,101.643290853,4.67,1.16476317032
 05/10  22:00:00,82.6493803277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949709818,0.0,2.335,1.16449709818
 05/10  23:00:00,117.246091776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,87.9987377146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,80.8434657956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928116017,0.0,2.335,1.16428116017
 05/11  02:00:00,80.3577983394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,80.1122383462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,86.4546167251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929001477,0.0,2.335,1.16429001477
 05/11  05:00:00,82.4511849418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,131.73704961,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,270.598560229,265.908560229,4.67,0.02
 05/11  07:00:00,140.737950852,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,250.548171567,244.713620841,4.67,1.16455072561
 05/11  08:00:00,217.11558361,34.3311473931,0.0188291636061,0.0,34.9369000822,32.3179380704,218.890707841,210.698207841,8.1725,0.02
 05/11  09:00:00,242.132602554,34.3311473931,0.177076149513,0.0,62.886420148,41.4019203762,183.329115307,171.656632052,10.5075,1.16498325566
 05/11  10:00:00,233.604648802,34.3311473931,0.429130754056,0.0,62.886420148,41.4019203762,168.114762473,156.442136271,10.5075,1.16512620216
 05/11  11:00:00,264.59232219,34.3311473931,0.637942988916,0.0,62.886420148,41.4019203762,151.276946591,138.458450004,10.5075,2.31099658766
 05/11  12:00:00,245.682128998,34.3311473931,0.711169579906,0.0,62.886420148,41.4019203762,145.214060287,133.5409725,10.5075,1.16558778683
 05/11  13:00:00,244.474398544,34.3311473931,1.01009997758,0.0,62.886420148,41.4019203762,125.687739116,112.869060785,10.5075,2.31117833093
 05/11  14:00:00,242.461813936,34.3311473931,1.3939421558,0.0,62.886420148,41.4019203762,109.357876624,97.685117566,10.5075,1.16525905767
 05/11  15:00:00,241.676642194,34.3311473931,1.91821317156,0.0,62.886420148,41.4019203762,93.8053646039,82.1325001454,10.5075,1.1653644585
 05/11  16:00:00,239.607423428,34.3311473931,1.62033973501,0.0,62.886420148,41.4019203762,108.686863847,95.8688964761,10.5075,2.31046737138
 05/11  17:00:00,236.112027978,34.3311473931,1.03757139813,0.0,62.886420148,41.4019203762,136.098760785,124.42585089,10.5075,1.16540989464
 05/11  18:00:00,233.130957327,34.3311473931,0.557376967945,0.0,41.9242800987,36.8599292233,157.592064811,147.08691546,9.34,1.16514935093
 05/11  19:00:00,216.759609654,34.3311473931,0.344581518883,0.0,41.9242800987,36.8599292233,175.273105377,164.768140066,9.34,1.16496531106
 05/11  20:00:00,201.816831535,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,190.803008195,181.465631165,8.1725,1.16487703045
 05/11  21:00:00,148.315904795,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,162.328673262,157.638673262,4.67,0.02
 05/11  22:00:00,85.2522376076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952829119,0.0,2.335,1.16452829119
 05/11  23:00:00,120.498740331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,90.9675833371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992478804,0.0,2.335,1.1642478804
 05/12  01:00:00,83.8363058295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,83.6745506342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,83.9772187821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992925409,0.0,2.335,1.1642925409
 05/12  04:00:00,106.782330344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,103.690606153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,154.120110845,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,284.624114751,278.789887966,4.67,1.16422678429
 05/12  07:00:00,160.621877267,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,251.388918337,246.698918337,4.67,0.02
 05/12  08:00:00,227.601230194,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,224.364245765,215.026972352,8.1725,1.16477341307
 05/12  09:00:00,254.392442445,34.3311473931,0.0462953980064,0.0,62.886420148,41.4019203762,197.173333892,185.500898924,10.5075,1.16493496831
 05/12  10:00:00,245.868646132,34.3311473931,0.223546459359,0.0,62.886420148,41.4019203762,172.850151671,161.177591311,10.5075,1.16506035971
 05/12  11:00:00,276.835720114,34.3311473931,0.472580810803,0.0,62.886420148,41.4019203762,152.842831929,141.169943644,10.5075,1.16538828476
 05/12  12:00:00,259.253160938,34.3311473931,0.524652848173,0.0,62.886420148,41.4019203762,149.508220943,136.689414702,10.5075,2.31130624084
 05/12  13:00:00,257.62209981,34.3311473931,0.592232176436,0.0,62.886420148,41.4019203762,145.220013974,133.547039679,10.5075,1.16547429534
 05/12  14:00:00,253.918177696,34.3311473931,0.650916891443,0.0,62.886420148,41.4019203762,143.283963352,130.465881424,10.5075,2.31058192759
 05/12  15:00:00,250.801069393,34.3311473931,0.71631788724,0.0,62.886420148,41.4019203762,137.559033922,125.886206844,10.5075,1.1653270779
 05/12  16:00:00,250.922684097,34.3311473931,0.733062976912,0.0,62.886420148,41.4019203762,138.253689339,126.580937215,10.5075,1.1652521246
 05/12  17:00:00,251.172711547,34.3311473931,0.78296278294,0.0,62.886420148,41.4019203762,136.097953416,124.425266252,10.5075,1.16518716402
 05/12  18:00:00,250.907930565,34.3311473931,0.686095943916,0.0,41.9242800987,36.8599292233,125.752706346,115.24747431,9.34,1.16523203613
 05/12  19:00:00,237.099306549,34.3311473931,0.813853212575,0.0,41.9242800987,36.8599292233,112.323464603,101.818596908,9.34,1.16486769566
 05/12  20:00:00,219.301288848,34.3311473931,0.408665819884,0.0,34.9369000822,32.3179380704,131.167338346,121.82983698,8.1725,1.16500136599
 05/12  21:00:00,159.367895301,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,117.601696155,111.766914682,4.67,1.16478147284
 05/12  22:00:00,99.9106303768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,132.589193473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934370869,0.0,2.335,1.16434370869
 05/12  24:00:00,102.376658311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,90.800642725,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,88.3803230706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563177763,0.0,1.75125,1.16438177763
 05/13  03:00:00,86.1353889151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,91.0331513641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558723329,0.0,1.75125,1.16433723329
 05/13  05:00:00,82.4266864842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,120.66503713,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,325.602953207,322.080453207,3.5025,0.02
 05/13  07:00:00,130.234312442,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,304.827085537,300.159905542,3.5025,1.16467999495
 05/13  08:00:00,192.14866602,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,281.4579213,274.455606418,5.8375,1.16481488276
 05/13  09:00:00,210.088363218,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,244.268026848,234.908026848,9.34,0.02
 05/13  10:00:00,235.341759791,34.3311473931,0.0205608309317,0.0,62.886420148,41.4019203762,225.25368497,212.435812606,10.5075,2.31037236378
 05/13  11:00:00,265.782970829,34.3311473931,0.0,0.0,62.886420148,41.4019203762,211.994496272,200.321614409,10.5075,1.16538186383
 05/13  12:00:00,246.529874473,34.3311473931,0.0,0.0,62.886420148,41.4019203762,206.680536298,195.007479953,10.5075,1.16555634522
 05/13  13:00:00,245.187424886,34.3311473931,0.0,0.0,62.886420148,41.4019203762,202.168001198,189.349388752,10.5075,2.31111244579
 05/13  14:00:00,241.993534931,34.3311473931,0.0793810936475,0.0,62.886420148,41.4019203762,191.593412978,179.920709805,10.5075,1.16520317353
 05/13  15:00:00,238.584854209,34.3311473931,0.243345672254,0.0,62.886420148,41.4019203762,181.602504384,169.929594595,10.5075,1.16540978911
 05/13  16:00:00,238.462063001,34.3311473931,0.331921722826,0.0,62.886420148,41.4019203762,177.410827101,164.592779339,10.5075,2.31054776187
 05/13  17:00:00,238.405607462,34.3311473931,0.399601405656,0.0,62.886420148,41.4019203762,173.777724633,162.104834428,10.5075,1.16539020425
 05/13  18:00:00,222.380711893,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,187.735634887,178.39791422,8.1725,1.16522066708
 05/13  19:00:00,177.061399583,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,201.586557308,194.583983861,5.8375,1.16507344728
 05/13  20:00:00,176.10899785,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,214.391066819,207.388760863,5.8375,1.16480595623
 05/13  21:00:00,135.290777458,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,193.259969891,189.737469891,3.5025,0.02
 05/13  22:00:00,83.0350141807,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91585174186,0.0,1.75125,1.16460174186
 05/13  23:00:00,117.914493331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567603587,0.0,1.75125,1.16442603587
 05/13  24:00:00,87.2970560681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,80.1679901954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,79.3808291786,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556189774,0.0,1.75125,1.16431189774
 05/14  03:00:00,78.7422487949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,84.6779336882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,86.6071474811,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,13.7156681361,10.8001622791,1.75125,1.16425585699
 05/14  06:00:00,117.22732384,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,385.329802932,381.807302932,3.5025,0.02
 05/14  07:00:00,127.288323115,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,349.945858179,345.278938305,3.5025,1.16441987426
 05/14  08:00:00,162.929203727,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,301.887844542,298.365344542,3.5025,0.02
 05/14  09:00:00,136.205542706,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,283.888171906,279.221169871,3.5025,1.16450203559
 05/14  10:00:00,170.710297143,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,257.7332684,250.7082684,7.005,0.02
 05/14  11:00:00,201.102267027,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,245.730455326,237.560542385,7.005,1.16491294097
 05/14  12:00:00,208.707774683,34.3311473931,0.0288761523471,0.0,41.9242800987,36.8599292233,216.983055957,206.477973082,9.34,1.16508287467
 05/14  13:00:00,206.629913465,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,197.804410561,187.299498976,9.34,1.16491158539
 05/14  14:00:00,202.844972048,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,189.217951115,178.71289143,9.34,1.16505968448
 05/14  15:00:00,199.60853247,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,179.619627576,169.114593211,9.34,1.16503436573
 05/14  16:00:00,199.871033777,34.3311473931,0.0663344787651,0.0,41.9242800987,36.8599292233,172.691965281,162.186905762,9.34,1.1650595194
 05/14  17:00:00,171.218040132,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,196.604351692,188.434382989,7.005,1.16496870296
 05/14  18:00:00,177.10267847,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,203.463880531,197.629073326,4.67,1.16480720556
 05/14  19:00:00,156.97462919,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,212.642919203,206.808088039,4.67,1.16483116398
 05/14  20:00:00,157.683174929,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,239.825763498,235.135763498,4.67,0.02
 05/14  21:00:00,146.173844401,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,221.002071246,215.167523265,4.67,1.16454798027
 05/14  22:00:00,79.9215901045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,115.118674856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556536439,0.0,1.75125,1.16431536439
 05/14  24:00:00,84.0274698555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,78.4710540794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,87.4035064498,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,19.3493691187,15.8500786065,2.335,1.16429051217
 05/15  03:00:00,91.9510136646,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,30.3474453915,27.9924453915,2.335,0.02
 05/15  04:00:00,98.5501434531,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,34.6571147549,32.3021147549,2.335,0.02
 05/15  05:00:00,86.599050194,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,29.922354955,26.423110113,2.335,1.164244842
 05/15  06:00:00,130.082115987,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,435.337852488,430.647852488,4.67,0.02
 05/15  07:00:00,139.614423459,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,348.917988965,344.227988965,4.67,0.02
 05/15  08:00:00,217.186144358,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,277.727709864,268.390465338,8.1725,1.16474452629
 05/15  09:00:00,243.42317426,34.3311473931,0.0521802487618,0.0,62.886420148,41.4019203762,225.256113036,213.583592357,10.5075,1.16502067893
 05/15  10:00:00,235.068454712,34.3311473931,0.0800373402463,0.0,62.886420148,41.4019203762,185.552771941,173.880046866,10.5075,1.16522507523
 05/15  11:00:00,267.657595774,34.3311473931,0.595437787099,0.0,62.886420148,41.4019203762,144.245272801,131.426702541,10.5075,2.31107026001
 05/15  12:00:00,251.433620191,34.3311473931,0.928958587204,0.0,62.886420148,41.4019203762,119.221266923,107.548128122,10.5075,1.16563880094
 05/15  13:00:00,251.556671828,34.3311473931,1.46639157864,0.0,62.886420148,41.4019203762,95.8454440096,83.0266929548,10.5075,2.31125105482
 05/15  14:00:00,248.271000742,34.3311473931,1.9635999335,0.0,62.886420148,41.4019203762,81.8146930601,70.1419576075,10.5075,1.1652354526
 05/15  15:00:00,244.566531985,34.3311473931,2.29579453561,0.0,62.886420148,41.4019203762,75.7697511773,64.0969415143,10.5075,1.16530966303
 05/15  16:00:00,242.896842793,34.3311473931,2.14064209105,0.0,62.886420148,41.4019203762,85.4400072396,73.7672814982,10.5075,1.16522574142
 05/15  17:00:00,239.819868791,34.3311473931,1.56301324453,0.0,62.886420148,41.4019203762,110.122382871,98.4497311832,10.5075,1.16515168757
 05/15  18:00:00,236.553914338,34.3311473931,0.769997519268,0.0,41.9242800987,36.8599292233,134.898240516,123.247966393,9.34,2.3102741228
 05/15  19:00:00,220.325048302,34.3311473931,0.560755974733,0.0,41.9242800987,36.8599292233,151.878642648,142.518642648,9.34,0.02
 05/15  20:00:00,200.285274488,34.3311473931,0.156428504522,0.0,34.9369000822,32.3179380704,169.657949358,160.320427336,8.1725,1.16502202171
 05/15  21:00:00,148.876826634,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,149.006949663,143.172182553,4.67,1.16476710912
 05/15  22:00:00,84.8322692846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949781104,0.0,2.335,1.16449781104
 05/15  23:00:00,119.595209335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,89.6033056139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,82.2032951568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928048356,0.0,2.335,1.16428048356
 05/16  02:00:00,81.9284844534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,81.8587877232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,104.27011121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992867539,0.0,2.335,1.1642867539
 05/16  05:00:00,97.4661614159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,150.492348646,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,324.277434921,319.587434921,4.67,0.02
 05/16  07:00:00,156.545225996,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,270.636198857,264.801657556,4.67,1.16454130097
 05/16  08:00:00,227.484849852,34.3311473931,0.0381069047112,0.0,34.9369000822,32.3179380704,204.001835485,195.809335485,8.1725,0.02
 05/16  09:00:00,258.255364615,34.3311473931,0.294448486342,0.0,62.886420148,41.4019203762,159.421879056,147.749415668,10.5075,1.16496338809
 05/16  10:00:00,250.798996347,34.3311473931,0.540964767193,0.0,62.886420148,41.4019203762,146.453184151,134.780586556,10.5075,1.16509759516
 05/16  11:00:00,284.327972745,34.3311473931,0.914313852515,0.0,62.886420148,41.4019203762,114.471759367,101.653021786,10.5075,2.31123758144
 05/16  12:00:00,273.757334922,34.3311473931,1.3604812739,0.0,62.886420148,41.4019203762,87.4864065029,75.8133753215,10.5075,1.16553118143
 05/16  13:00:00,275.847296827,34.3311473931,1.90757099834,0.0,62.886420148,41.4019203762,69.0549883909,56.236099648,10.5075,2.31138874291
 05/16  14:00:00,272.680293883,34.3311473931,2.44467143138,0.0,62.886420148,41.4019203762,52.4615816852,40.7886055218,10.5075,1.16547616343
 05/16  15:00:00,264.617802598,34.3311473931,2.20364847655,0.0,62.886420148,41.4019203762,63.8352069208,52.1624285945,10.5075,1.16527832635
 05/16  16:00:00,265.349333812,34.3311473931,1.96900432159,0.0,62.886420148,41.4019203762,73.4258275719,61.753139312,10.5075,1.16518825986
 05/16  17:00:00,267.882261986,34.3311473931,2.00241430092,0.0,62.886420148,41.4019203762,76.8853404287,64.0671522418,10.5075,2.31068818687
 05/16  18:00:00,264.883849129,34.3311473931,1.448235764,0.0,41.9242800987,36.8599292233,82.2006294783,71.6955943037,9.34,1.1650351746
 05/16  19:00:00,244.088941783,34.3311473931,1.12697502233,0.0,41.9242800987,36.8599292233,95.2790964569,84.7740339415,9.34,1.16506251537
 05/16  20:00:00,223.034532996,34.3311473931,0.635669711682,0.0,34.9369000822,32.3179380704,110.98852361,101.65106062,8.1725,1.16496298931
 05/16  21:00:00,166.572769648,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,82.2131521659,77.5231521659,4.67,0.02
 05/16  22:00:00,108.557690649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949779951,0.0,2.335,1.16449779951
 05/16  23:00:00,140.840867574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,111.920363464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925978023,0.0,2.335,1.16425978023
 05/17  01:00:00,101.906876074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,99.2084546443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,97.1564466317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923005641,0.0,2.335,1.16423005641
 05/17  04:00:00,102.245167751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,93.954388257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,144.273804795,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,226.264192517,221.574192517,4.67,0.02
 05/17  07:00:00,156.984753593,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,213.227462489,207.392944051,4.67,1.16451843819
 05/17  08:00:00,232.508880766,34.3311473931,0.0404325602336,0.0,34.9369000822,32.3179380704,187.517409085,178.180120102,8.1725,1.16478898376
 05/17  09:00:00,260.115168825,34.3311473931,0.208292231942,0.0,62.886420148,41.4019203762,164.338568715,152.666188439,10.5075,1.16488027587
 05/17  10:00:00,250.943867893,34.3311473931,0.368218828339,0.0,62.886420148,41.4019203762,159.642514602,147.969869352,10.5075,1.16514525047
 05/17  11:00:00,278.863941515,34.3311473931,0.485911117581,0.0,62.886420148,41.4019203762,149.605068369,137.932029197,10.5075,1.16553917126
 05/17  12:00:00,261.74095107,34.3311473931,0.66560138176,0.0,62.886420148,41.4019203762,135.308051226,122.489275707,10.5075,2.31127551845
 05/17  13:00:00,263.250115938,34.3311473931,0.855495512303,0.0,62.886420148,41.4019203762,117.158147255,105.485027924,10.5075,1.16561933072
 05/17  14:00:00,260.862810156,34.3311473931,1.00284791325,0.0,62.886420148,41.4019203762,109.390555111,97.717659519,10.5075,1.16539559237
 05/17  15:00:00,258.836333858,34.3311473931,1.30670513729,0.0,62.886420148,41.4019203762,97.441255823,84.6234312766,10.5075,2.31032454637
 05/17  16:00:00,258.548305728,34.3311473931,1.46710253078,0.0,62.886420148,41.4019203762,93.2583880016,81.585591794,10.5075,1.16529620761
 05/17  17:00:00,255.889727426,34.3311473931,1.24030014269,0.0,62.886420148,41.4019203762,107.367719108,95.6949902232,10.5075,1.16522888433
 05/17  18:00:00,253.248798563,34.3311473931,0.795533955737,0.0,41.9242800987,36.8599292233,112.859147601,102.353905761,9.34,1.16524183969
 05/17  19:00:00,239.94306247,34.3311473931,0.700270857155,0.0,41.9242800987,36.8599292233,121.76051018,111.255459107,9.34,1.16505107373
 05/17  20:00:00,219.556074953,34.3311473931,0.357123587968,0.0,34.9369000822,32.3179380704,135.759820754,126.422365664,8.1725,1.16495509029
 05/17  21:00:00,164.362296447,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,118.657595905,112.822913559,4.67,1.16468234569
 05/17  22:00:00,100.108152815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,132.511413786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,101.461476096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924874591,0.0,2.335,1.16424874591
 05/18  01:00:00,91.4659792663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,88.5251759934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,86.3377010507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929002231,0.0,2.335,1.16429002231
 05/18  04:00:00,91.6551930139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,83.520033972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,135.128741656,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,323.442587106,317.608294558,4.67,1.16429254824
 05/18  07:00:00,148.538907554,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,255.728833097,251.038833097,4.67,0.02
 05/18  08:00:00,229.526669214,34.3311473931,0.0365753584065,0.0,34.9369000822,32.3179380704,196.038352003,186.701105684,8.1725,1.1647463185
 05/18  09:00:00,263.791675758,34.3311473931,0.472853628079,0.0,62.886420148,41.4019203762,138.820989018,127.14861552,10.5075,1.16487349806
 05/18  10:00:00,255.792015639,34.3311473931,1.00098689014,0.0,62.886420148,41.4019203762,109.456510684,97.7839175261,10.5075,1.16509315781
 05/18  11:00:00,283.077869089,34.3311473931,1.70041714373,0.0,62.886420148,41.4019203762,83.72262186,72.0497141801,10.5075,1.16540767993
 05/18  12:00:00,266.248829199,34.3311473931,2.37533301113,0.0,62.886420148,41.4019203762,65.7850023416,52.9661920528,10.5075,2.31131028876
 05/18  13:00:00,264.043849565,34.3311473931,3.01110862177,0.0,62.886420148,41.4019203762,48.2902579076,36.6172942601,10.5075,1.16546364754
 05/18  14:00:00,261.205179532,34.3311473931,3.63303265221,0.0,62.886420148,41.4019203762,34.7813956994,21.9633587152,10.5075,2.3105369842
 05/18  15:00:00,259.663326341,34.3311473931,4.27196311977,0.0,62.886420148,41.4019203762,22.0298098677,10.3570192231,10.5075,1.16529064456
 05/18  16:00:00,261.448304005,34.3311473931,4.84705093262,0.0,62.886420148,41.4019203762,15.2869774279,3.61427011099,10.5075,1.16520731689
 05/18  17:00:00,261.723127442,34.3311473931,5.10004675422,0.0,62.886420148,41.4019203762,15.381134276,3.70850046919,10.5075,1.16513380679
 05/18  18:00:00,259.535692642,34.3311473931,4.48261722553,0.0,41.9242800987,36.8599292233,20.0882551608,9.58308590607,9.34,1.16516925472
 05/18  19:00:00,244.729774269,34.3311473931,3.86834128015,0.0,41.9242800987,36.8599292233,33.776658743,23.2716424637,9.34,1.16501627929
 05/18  20:00:00,216.436298273,34.3311473931,2.10145725106,0.0,34.9369000822,32.3179380704,66.1381081208,56.8006842626,8.1725,1.16492385827
 05/18  21:00:00,157.393564864,34.3311473931,0.26075475571,0.0,13.9747600329,18.6919646116,65.1588704985,59.3241719584,4.67,1.16469854009
 05/18  22:00:00,91.996672905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,125.731462115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934993436,0.0,2.335,1.16434993436
 05/18  24:00:00,97.0977839951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,88.7577018806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,87.6696427824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927048274,0.0,2.335,1.16427048274
 05/19  03:00:00,86.6952909347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,108.594789626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,101.558173587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925618953,0.0,2.335,1.16425618953
 05/19  06:00:00,155.148865626,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,246.307779835,241.617779835,4.67,0.02
 05/19  07:00:00,165.805776463,34.3311473931,0.0125781853351,0.0,13.9747600329,18.6919646116,186.53674025,181.84674025,4.67,0.02
 05/19  08:00:00,239.613113292,34.3311473931,0.268643814365,0.0,34.9369000822,32.3179380704,131.379899365,122.042639475,8.1725,1.16475988999
 05/19  09:00:00,271.965406056,34.3311473931,1.44487256907,0.0,62.886420148,41.4019203762,88.5472821571,76.8749405677,10.5075,1.16484158946
 05/19  10:00:00,264.457717254,34.3311473931,2.1153324218,0.0,62.886420148,41.4019203762,70.7388047844,59.06628873,10.5075,1.16501605435
 05/19  11:00:00,291.868719819,34.3311473931,2.57125403089,0.0,62.886420148,41.4019203762,58.329995557,46.6569177076,10.5075,1.16557784936
 05/19  12:00:00,275.600831312,34.3311473931,3.02579608745,0.0,62.886420148,41.4019203762,51.2741753039,38.4553816053,10.5075,2.31129369863
 05/19  13:00:00,270.012677621,34.3311473931,3.40176415533,0.0,62.886420148,41.4019203762,44.7856390307,33.112510575,10.5075,1.16562845576
 05/19  14:00:00,264.74978738,34.3311473931,3.77608835354,0.0,62.886420148,41.4019203762,40.2629751485,27.4446122336,10.5075,2.31086291486
 05/19  15:00:00,260.9953537,34.3311473931,4.10392268194,0.0,62.886420148,41.4019203762,33.3812221695,21.70854008,10.5075,1.16518208953
 05/19  16:00:00,260.024496813,34.3311473931,4.01171131442,0.0,62.886420148,41.4019203762,36.0823582708,24.4094920195,10.5075,1.16536625122
 05/19  17:00:00,257.404466319,34.3311473931,3.31431612023,0.0,62.886420148,41.4019203762,53.9255175793,42.2527266659,10.5075,1.16529091338
 05/19  18:00:00,253.071723359,34.3311473931,1.95545775727,0.0,41.9242800987,36.8599292233,80.5544332103,70.0493625663,9.34,1.16507064399
 05/19  19:00:00,233.221610639,34.3311473931,1.3861261587,0.0,41.9242800987,36.8599292233,98.8569186677,88.3519636011,9.34,1.16495506654
 05/19  20:00:00,213.338335049,34.3311473931,0.769559679323,0.0,34.9369000822,32.3179380704,110.074597305,100.737231083,8.1725,1.16486622263
 05/19  21:00:00,160.604313855,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,90.4054525333,84.5707642475,4.67,1.16468828576
 05/19  22:00:00,101.903963248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,134.683464616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932111397,0.0,2.335,1.16432111397
 05/19  24:00:00,106.732644022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,95.9262491827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564560772,0.0,1.75125,1.16439560772
 05/20  02:00:00,96.9379028887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,99.5280192863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,106.876761161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556417197,0.0,1.75125,1.16431417197
 05/20  05:00:00,101.13018046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,142.705651354,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,152.738429652,149.215929652,3.5025,0.02
 05/20  07:00:00,159.824251079,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,153.094454353,148.427375783,3.5025,1.16457857034
 05/20  08:00:00,219.928805256,34.3311473931,0.0398386449588,0.0,20.9621400493,23.2339557645,143.130349363,136.128165712,5.8375,1.16468365171
 05/20  09:00:00,240.620037395,34.3311473931,0.360677327867,0.0,41.9242800987,36.8599292233,125.900502613,115.395787255,9.34,1.16471535728
 05/20  10:00:00,262.203132152,34.3311473931,0.877999230553,0.0,62.886420148,41.4019203762,112.0585133,100.385894117,10.5075,1.16511918379
 05/20  11:00:00,289.44182206,34.3311473931,1.15091714337,0.0,62.886420148,41.4019203762,96.7930502683,85.1201713959,10.5075,1.16537887242
 05/20  12:00:00,275.368882519,34.3311473931,1.6850743243,0.0,62.886420148,41.4019203762,80.7299726394,69.0569328493,10.5075,1.16553979005
 05/20  13:00:00,276.834821946,34.3311473931,2.29405707678,0.0,62.886420148,41.4019203762,58.9659284401,46.1474338778,10.5075,2.31099456233
 05/20  14:00:00,272.513231514,34.3311473931,2.81149586608,0.0,62.886420148,41.4019203762,43.5186585774,31.8457132976,10.5075,1.16544527983
 05/20  15:00:00,266.253403035,34.3311473931,3.15320316887,0.0,62.886420148,41.4019203762,38.602253789,26.9294031413,10.5075,1.16535064768
 05/20  16:00:00,264.459854938,34.3311473931,3.58627063248,0.0,62.886420148,41.4019203762,33.2554179372,20.4375172886,10.5075,2.31040064861
 05/20  17:00:00,261.122377864,34.3311473931,3.66502567789,0.0,62.886420148,41.4019203762,35.860357126,24.1875580728,10.5075,1.16529905316
 05/20  18:00:00,240.297574247,34.3311473931,2.16940705714,0.0,34.9369000822,32.3179380704,58.9937558807,49.6561346465,8.1725,1.16512123421
 05/20  19:00:00,193.01701624,34.3311473931,0.897411657239,0.0,20.9621400493,23.2339557645,76.1380089299,69.1355431403,5.8375,1.16496578957
 05/20  20:00:00,181.978831269,34.3311473931,0.533404705693,0.0,20.9621400493,23.2339557645,100.547085353,93.5447018796,5.8375,1.16488347333
 05/20  21:00:00,138.986240061,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,88.0612763283,84.5387763283,3.5025,0.02
 05/20  22:00:00,86.5233914508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582379045,0.0,1.75125,1.16457379045
 05/20  23:00:00,120.107955999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,90.3637793515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571824643,0.0,1.75125,1.16446824643
 05/21  01:00:00,82.7809656252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,81.6851147292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560330697,0.0,1.75125,1.16435330697
 05/21  03:00:00,80.8863349171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,87.5548367087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,80.4646184069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554622552,0.0,1.75125,1.16429622552
 05/21  06:00:00,121.499432607,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,270.914432403,267.391932403,3.5025,0.02
 05/21  07:00:00,133.587022065,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,261.790186024,258.267686024,3.5025,0.02
 05/21  08:00:00,168.685073924,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,239.293025581,234.626095629,3.5025,1.16442995212
 05/21  09:00:00,142.84418328,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,233.781462418,230.258962418,3.5025,0.02
 05/21  10:00:00,177.50034274,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,201.212494783,193.042636416,7.005,1.16485836694
 05/21  11:00:00,207.993392891,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,179.734716866,171.564768908,7.005,1.16494795773
 05/21  12:00:00,216.359314978,34.3311473931,0.074011280318,0.0,41.9242800987,36.8599292233,161.217236917,150.712145554,9.34,1.16509136256
 05/21  13:00:00,212.498928358,34.3311473931,0.0526712985969,0.0,41.9242800987,36.8599292233,168.831016408,158.326066487,9.34,1.16494992035
 05/21  14:00:00,207.815052356,34.3311473931,0.154507006872,0.0,41.9242800987,36.8599292233,166.50610765,156.001246176,9.34,1.16486147473
 05/21  15:00:00,203.618724695,34.3311473931,0.178439542456,0.0,41.9242800987,36.8599292233,167.978839931,157.47379368,9.34,1.16504625061
 05/21  16:00:00,203.925888745,34.3311473931,0.17581891051,0.0,41.9242800987,36.8599292233,170.222901787,159.717831513,9.34,1.16507027359
 05/21  17:00:00,175.953219748,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,196.322989635,188.153033635,7.005,1.16495599989
 05/21  18:00:00,181.563976168,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,211.55338849,205.718644385,4.67,1.16474410522
 05/21  19:00:00,162.323762922,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,219.645574661,214.955574661,4.67,0.02
 05/21  20:00:00,159.380887392,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,232.303858,226.469244749,4.67,1.16461325123
 05/21  21:00:00,151.528043857,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,196.281429534,190.446873699,4.67,1.16455583498
 05/21  22:00:00,85.8745768315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,120.346370044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,89.8959336305,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558571246,0.0,1.75125,1.16433571246
 05/22  01:00:00,84.6230363958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,84.013656755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,83.5944996484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926891049,0.0,2.335,1.16426891049
 05/22  04:00:00,89.7576460258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,82.4579663724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,134.911947312,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,328.856812966,323.022543687,4.67,1.1642692788
 05/22  07:00:00,146.718641128,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,294.594847144,289.904847144,4.67,0.02
 05/22  08:00:00,223.131424655,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,256.762044653,247.424912075,8.1725,1.16463257849
 05/22  09:00:00,250.702174337,34.3311473931,0.0482745612971,0.0,62.886420148,41.4019203762,218.495880457,206.823441512,10.5075,1.16493894526
 05/22  10:00:00,241.954943482,34.3311473931,0.0137185695223,0.0,62.886420148,41.4019203762,205.284189776,193.611643129,10.5075,1.1650466469
 05/22  11:00:00,272.384927742,34.3311473931,0.0624182423289,0.0,62.886420148,41.4019203762,187.755034507,176.082182325,10.5075,1.16535218198
 05/22  12:00:00,254.132402938,34.3311473931,0.0706139768162,0.0,62.886420148,41.4019203762,192.330221726,179.511546124,10.5075,2.3111756017
 05/22  13:00:00,250.199885075,34.3311473931,0.0462320309944,0.0,62.886420148,41.4019203762,195.248025391,183.574793211,10.5075,1.16573217962
 05/22  14:00:00,245.965300834,34.3311473931,0.150051288974,0.0,62.886420148,41.4019203762,186.972542296,175.299831492,10.5075,1.16521080468
 05/22  15:00:00,243.28167441,34.3311473931,0.23668903036,0.0,62.886420148,41.4019203762,180.468260911,167.650242055,10.5075,2.31051885615
 05/22  16:00:00,243.619277256,34.3311473931,0.249322940458,0.0,62.886420148,41.4019203762,179.672810802,168.000202384,10.5075,1.16510841874
 05/22  17:00:00,243.498059607,34.3311473931,0.241218336559,0.0,62.886420148,41.4019203762,182.968201621,171.29539575,10.5075,1.16530587042
 05/22  18:00:00,241.097023494,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,187.975577656,177.470519483,9.34,1.1650581728
 05/22  19:00:00,226.743523639,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,194.487697188,183.982796844,9.34,1.16490034468
 05/22  20:00:00,207.737379292,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,199.377475343,190.039962542,8.1725,1.1650128013
 05/22  21:00:00,156.132524466,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,166.315377252,160.480641404,4.67,1.16473584783
 05/22  22:00:00,93.4295894014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,127.823494714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993142615,0.0,2.335,1.1643142615
 05/22  24:00:00,97.727550446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,89.9460185671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,89.0201942121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,88.0125240785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992690915,0.0,2.335,1.1642690915
 05/23  04:00:00,109.891963453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,103.075401622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,156.061432498,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,288.500207768,282.66593871,4.67,1.16426905842
 05/23  07:00:00,161.535918067,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,258.490194703,253.800194703,4.67,0.02
 05/23  08:00:00,227.87581868,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,229.94966952,220.612467387,8.1725,1.16470213373
 05/23  09:00:00,254.842305979,34.3311473931,0.0504059753225,0.0,62.886420148,41.4019203762,197.181978703,185.509472533,10.5075,1.16500617092
 05/23  10:00:00,245.921520257,34.3311473931,0.0584550896302,0.0,62.886420148,41.4019203762,182.597642322,170.925030075,10.5075,1.16511224748
 05/23  11:00:00,274.05416369,34.3311473931,0.174229407004,0.0,62.886420148,41.4019203762,177.330789129,165.657873676,10.5075,1.16541545294
 05/23  12:00:00,253.888265198,34.3311473931,0.227805671101,0.0,62.886420148,41.4019203762,178.46025213,165.641455695,10.5075,2.31129643511
 05/23  13:00:00,250.259222033,34.3311473931,0.21250578414,0.0,62.886420148,41.4019203762,180.376321462,168.703375369,10.5075,1.16544609257
 05/23  14:00:00,245.950423989,34.3311473931,0.208731451504,0.0,62.886420148,41.4019203762,182.600492377,169.78251062,10.5075,2.31048175734
 05/23  15:00:00,243.245050434,34.3311473931,0.262181400429,0.0,62.886420148,41.4019203762,177.081445541,165.408694319,10.5075,1.16525122163
 05/23  16:00:00,243.678274892,34.3311473931,0.342092776526,0.0,62.886420148,41.4019203762,172.431804614,160.759143779,10.5075,1.16516083466
 05/23  17:00:00,242.635103165,34.3311473931,0.374283486471,0.0,62.886420148,41.4019203762,173.517098113,161.844241674,10.5075,1.16535643872
 05/23  18:00:00,239.143748727,34.3311473931,0.189839645792,0.0,41.9242800987,36.8599292233,174.398422107,163.893314684,9.34,1.16510742319
 05/23  19:00:00,217.520989233,34.3311473931,0.161670608475,0.0,41.9242800987,36.8599292233,177.675248743,167.170300267,9.34,1.16494847623
 05/23  20:00:00,199.146133776,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,181.978721731,172.641372158,8.1725,1.16484957274
 05/23  21:00:00,149.021714649,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,155.110698527,149.275917019,4.67,1.16478150809
 05/23  22:00:00,89.5838771421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,123.658755316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935959832,0.0,2.335,1.16435959832
 05/23  24:00:00,93.2596511115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,85.718341549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,84.8372053158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926369192,0.0,2.335,1.16426369192
 05/24  03:00:00,84.0100910373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,89.9840329697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,82.3267251781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,133.97334693,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,329.517542267,323.683257449,4.67,1.1642848181
