Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/24  07:00:00,145.113091116,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,277.93253002,273.24253002,4.67,0.02
 05/24  08:00:00,221.910658708,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,232.689585199,223.352340664,8.1725,1.16474453509
 05/24  09:00:00,247.34218254,34.3311473931,0.0461962375792,0.0,62.886420148,41.4019203762,203.650898128,191.978455111,10.5075,1.16494301692
 05/24  10:00:00,237.483591698,34.3311473931,0.036255169005,0.0,62.886420148,41.4019203762,187.10757525,175.434924388,10.5075,1.16515086257
 05/24  11:00:00,268.249880585,34.3311473931,0.380655287797,0.0,62.886420148,41.4019203762,164.316116613,152.643164913,10.5075,1.16545170009
 05/24  12:00:00,249.801325051,34.3311473931,0.443837658459,0.0,62.886420148,41.4019203762,161.917937166,149.099074068,10.5075,2.31136309869
 05/24  13:00:00,247.722409929,34.3311473931,0.610258060388,0.0,62.886420148,41.4019203762,146.78114329,135.108166365,10.5075,1.16547692553
 05/24  14:00:00,243.964596791,34.3311473931,0.699035535006,0.0,62.886420148,41.4019203762,143.989731392,131.171691546,10.5075,2.31053984584
 05/24  15:00:00,240.686389236,34.3311473931,0.753636666171,0.0,62.886420148,41.4019203762,139.908603984,128.235826141,10.5075,1.16527784332
 05/24  16:00:00,240.57881852,34.3311473931,0.730601276754,0.0,62.886420148,41.4019203762,146.405854074,134.733168166,10.5075,1.16518590793
 05/24  17:00:00,239.997496775,34.3311473931,0.697918356687,0.0,62.886420148,41.4019203762,153.639635745,141.966756142,10.5075,1.16537960286
 05/24  18:00:00,237.053669938,34.3311473931,0.360091116262,0.0,41.9242800987,36.8599292233,166.459066732,155.953937352,9.34,1.16512938058
 05/24  19:00:00,220.403713674,34.3311473931,0.161332114591,0.0,41.9242800987,36.8599292233,183.949371126,173.444401848,9.34,1.16496927847
 05/24  20:00:00,201.58231971,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,193.288811095,183.951442051,8.1725,1.16486904413
 05/24  21:00:00,150.422396759,34.3311473931,0.00654821849594,0.0,13.9747600329,18.6919646116,171.691767748,165.857047917,4.67,1.16471983077
 05/24  22:00:00,86.3447738654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,121.351997465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937773199,0.0,2.335,1.16437773199
 05/24  24:00:00,91.2277028031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,84.2598430816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,84.0657366025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928132483,0.0,2.335,1.16428132483
 05/25  03:00:00,83.8725230097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,90.2948208284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,82.9397655946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,135.505490277,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,322.22704571,316.392757987,4.67,1.16428772323
 05/25  07:00:00,148.779503337,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,270.523060854,265.833060854,4.67,0.02
 05/25  08:00:00,226.926072351,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,225.810774028,216.473513586,8.1725,1.16476044212
 05/25  09:00:00,255.691688141,34.3311473931,0.0596318811854,0.0,62.886420148,41.4019203762,186.162061656,174.489603856,10.5075,1.16495780004
 05/25  10:00:00,249.047233379,34.3311473931,0.306374745006,0.0,62.886420148,41.4019203762,163.46947053,151.796808236,10.5075,1.16516229402
 05/25  11:00:00,279.937185041,34.3311473931,0.582339194899,0.0,62.886420148,41.4019203762,140.464619486,128.791658632,10.5075,1.1654608537
 05/25  12:00:00,263.153721794,34.3311473931,0.681061820775,0.0,62.886420148,41.4019203762,131.772251863,118.953376338,10.5075,2.3113755253
 05/25  13:00:00,260.716936103,34.3311473931,0.806943368597,0.0,62.886420148,41.4019203762,122.322439952,110.649459029,10.5075,1.16548092306
 05/25  14:00:00,254.049870988,34.3311473931,0.847428970229,0.0,62.886420148,41.4019203762,123.96806397,111.150020068,10.5075,2.31054390209
 05/25  15:00:00,247.915055265,34.3311473931,0.828068574399,0.0,62.886420148,41.4019203762,127.290470741,115.617693255,10.5075,1.16527748594
 05/25  16:00:00,246.298786772,34.3311473931,0.824490164105,0.0,62.886420148,41.4019203762,131.69052921,120.017845108,10.5075,1.16518410208
 05/25  17:00:00,245.507788391,34.3311473931,0.825709805409,0.0,62.886420148,41.4019203762,135.673648227,124.000772383,10.5075,1.16537584446
 05/25  18:00:00,242.831386187,34.3311473931,0.571414125991,0.0,41.9242800987,36.8599292233,141.673164352,131.168039827,9.34,1.16512452439
 05/25  19:00:00,227.769040262,34.3311473931,0.435973682501,0.0,41.9242800987,36.8599292233,153.99812986,143.493166632,9.34,1.16496322822
 05/25  20:00:00,207.797530901,34.3311473931,0.150610955872,0.0,34.9369000822,32.3179380704,161.780463277,152.443101595,8.1725,1.16486168235
 05/25  21:00:00,155.744556965,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,132.162998685,126.328368817,4.67,1.16462986779
 05/25  22:00:00,92.3077008717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,126.204737951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936908408,0.0,2.335,1.16436908408
 05/25  24:00:00,95.9042581609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,87.8913112819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,86.4625995854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992722716,0.0,2.335,1.1642722716
 05/26  03:00:00,85.0744125431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,106.325744676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,98.9508184854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,151.270922452,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,333.508767696,327.674475359,4.67,1.16429233705
 05/26  07:00:00,157.041893386,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,269.716934147,265.026934147,4.67,0.02
 05/26  08:00:00,227.258694444,34.3311473931,0.0357557831791,0.0,34.9369000822,32.3179380704,206.483910547,197.146661692,8.1725,1.16474885519
 05/26  09:00:00,258.40551263,34.3311473931,0.363142890364,0.0,62.886420148,41.4019203762,152.369831112,140.697388189,10.5075,1.16494292245
 05/26  10:00:00,251.558786546,34.3311473931,0.820834865856,0.0,62.886420148,41.4019203762,124.192879126,112.520232305,10.5075,1.16514682116
 05/26  11:00:00,281.548157166,34.3311473931,1.23521292305,0.0,62.886420148,41.4019203762,99.8826414879,88.2096983849,10.5075,1.165443103
 05/26  12:00:00,267.955569176,34.3311473931,1.84315851455,0.0,62.886420148,41.4019203762,78.6739119778,65.8550779422,10.5075,2.3113340356
 05/26  13:00:00,268.563177815,34.3311473931,2.45167137784,0.0,62.886420148,41.4019203762,58.3379913488,46.6650331072,10.5075,1.16545824159
 05/26  14:00:00,264.122731075,34.3311473931,2.83081024912,0.0,62.886420148,41.4019203762,50.6400732739,37.8220790428,10.5075,2.31049423104
 05/26  15:00:00,260.429372091,34.3311473931,3.12464553808,0.0,62.886420148,41.4019203762,42.8869103066,31.2141600079,10.5075,1.16525029864
 05/26  16:00:00,263.119070449,34.3311473931,3.4152614668,0.0,62.886420148,41.4019203762,36.0239180757,24.3512625107,10.5075,1.16515556502
 05/26  17:00:00,265.506071417,34.3311473931,3.51908732263,0.0,62.886420148,41.4019203762,33.5131381137,21.8402928036,10.5075,1.16534531011
 05/26  18:00:00,263.222067625,34.3311473931,2.77323853239,0.0,41.9242800987,36.8599292233,42.897541334,32.3924483352,9.34,1.16509299888
 05/26  19:00:00,242.113389406,34.3311473931,2.05486691202,0.0,41.9242800987,36.8599292233,67.3247203258,56.819789859,9.34,1.16493046684
 05/26  20:00:00,220.696501693,34.3311473931,1.09582083063,0.0,34.9369000822,32.3179380704,85.7288887246,76.3915610976,8.1725,1.16482762699
 05/26  21:00:00,165.912136061,34.3311473931,0.092694427802,0.0,13.9747600329,18.6919646116,65.3743773086,59.5396211991,4.67,1.16475610941
 05/26  22:00:00,108.482250251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,141.225330916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993337317,0.0,2.335,1.1643337317
 05/26  24:00:00,114.477751415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,102.293677053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,100.671814542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561063626,0.0,1.75125,1.16436063626
 05/27  03:00:00,98.9934856821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,104.040865749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,92.4733597407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553849923,0.0,1.75125,1.16428849923
 05/27  06:00:00,135.282772023,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,182.529101102,179.006601102,3.5025,0.02
 05/27  07:00:00,149.147238137,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,187.856183872,183.189087879,3.5025,1.16459599355
 05/27  08:00:00,208.413056034,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,177.877809176,172.020309176,5.8375,0.02
 05/27  09:00:00,228.375382015,34.3311473931,0.0891909654085,0.0,41.9242800987,36.8599292233,158.078216778,147.573365851,9.34,1.1648509275
 05/27  10:00:00,253.275882363,34.3311473931,0.650235692129,0.0,62.886420148,41.4019203762,130.491915946,118.81918598,10.5075,1.16522996668
 05/27  11:00:00,282.71420864,34.3311473931,0.99671155604,0.0,62.886420148,41.4019203762,109.672615836,96.8543978629,10.5075,2.31071797283
 05/27  12:00:00,264.599497929,34.3311473931,1.38506340889,0.0,62.886420148,41.4019203762,93.9837237831,82.3106958199,10.5075,1.16552796314
 05/27  13:00:00,262.624200667,34.3311473931,1.82220066718,0.0,62.886420148,41.4019203762,81.5669900891,69.8938644374,10.5075,1.16562565163
 05/27  14:00:00,256.3342914,34.3311473931,1.97625732413,0.0,62.886420148,41.4019203762,79.8953457617,67.0770637898,10.5075,2.31078197187
 05/27  15:00:00,252.172988111,34.3311473931,2.2495104997,0.0,62.886420148,41.4019203762,72.911705386,61.2389608472,10.5075,1.16524453877
 05/27  16:00:00,253.044395446,34.3311473931,2.52675659485,0.0,62.886420148,41.4019203762,66.8240882502,55.1514622223,10.5075,1.16512602794
 05/27  17:00:00,252.195631833,34.3311473931,2.6032516617,0.0,62.886420148,41.4019203762,69.4183079123,57.7455402452,10.5075,1.16526766708
 05/27  18:00:00,232.590659515,34.3311473931,1.22103166636,0.0,34.9369000822,32.3179380704,90.9601782308,81.6225781041,8.1725,1.16510012672
 05/27  19:00:00,185.821754462,34.3311473931,0.427585440923,0.0,20.9621400493,23.2339557645,107.151558928,100.149044836,5.8375,1.16501409205
 05/27  20:00:00,180.618339911,34.3311473931,0.0897009498681,0.0,20.9621400493,23.2339557645,129.488309899,122.486011568,5.8375,1.16479833167
 05/27  21:00:00,142.809749754,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,123.740212392,119.073025602,3.5025,1.1646867902
 05/27  22:00:00,90.9437117695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,124.503115784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156829232,0.0,1.75125,1.1644329232
 05/27  24:00:00,94.2780106007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,85.6375837181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556051097,0.0,1.75125,1.16431051097
 05/28  02:00:00,84.2269588935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,83.1421684705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,88.5103794827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552733227,0.0,1.75125,1.16427733227
 05/28  05:00:00,76.8219986892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,120.135988914,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,358.541434121,355.018934121,3.5025,0.02
 05/28  07:00:00,133.240483471,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,299.919344898,295.252407773,3.5025,1.16443712513
 05/28  08:00:00,170.810452203,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,232.55437038,229.03187038,3.5025,0.02
 05/28  09:00:00,146.905969675,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,198.508677747,193.841732237,3.5025,1.16444550923
 05/28  10:00:00,183.515515604,34.3311473931,0.0608155684713,0.0,27.9495200658,27.7759469175,155.079237832,146.909390102,7.005,1.16484773003
 05/28  11:00:00,215.224639451,34.3311473931,0.0328918332377,0.0,27.9495200658,27.7759469175,126.550328859,118.380478624,7.005,1.16485023501
 05/28  12:00:00,228.237978431,34.3311473931,0.942014682245,0.0,41.9242800987,36.8599292233,95.1532954559,84.6483797016,9.34,1.16491575429
 05/28  13:00:00,227.343159748,34.3311473931,1.28418148914,0.0,41.9242800987,36.8599292233,79.0660069854,69.7060069854,9.34,0.02
 05/28  14:00:00,224.167423115,34.3311473931,1.7362111889,0.0,41.9242800987,36.8599292233,68.4968605846,57.9918110053,9.34,1.16504957934
 05/28  15:00:00,221.100167893,34.3311473931,2.12194802635,0.0,41.9242800987,36.8599292233,60.9723592945,50.4673599013,9.34,1.16499939317
 05/28  16:00:00,222.755481192,34.3311473931,2.51865617504,0.0,41.9242800987,36.8599292233,51.8985530174,41.3935594714,9.34,1.16499354604
 05/28  17:00:00,194.890739043,34.3311473931,1.40026755976,0.0,27.9495200658,27.7759469175,56.1001008408,47.9302020684,7.005,1.1648987724
 05/28  18:00:00,200.411795056,34.3311473931,0.675351911753,0.0,13.9747600329,18.6919646116,62.5579968344,56.7232315543,4.67,1.16476528004
 05/28  19:00:00,182.154601922,34.3311473931,0.437318657043,0.0,13.9747600329,18.6919646116,76.8230934414,70.9883336244,4.67,1.164759817
 05/28  20:00:00,172.255852428,34.3311473931,0.045599644407,0.0,13.9747600329,18.6919646116,109.461206228,104.771206228,4.67,0.02
 05/28  21:00:00,157.178478797,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,106.919304488,101.084785442,4.67,1.16451904648
 05/28  22:00:00,90.0144840131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,123.577107018,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557715653,0.0,1.75125,1.16432715653
 05/28  24:00:00,94.1864892654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,86.1495197702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,85.1634033648,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559919416,0.0,1.75125,1.16434919416
 05/29  03:00:00,84.6051791463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,90.6201751253,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555116798,0.0,1.75125,1.16430116798
 05/29  05:00:00,79.8456797253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,123.975958339,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,269.56231122,266.03981122,3.5025,0.02
 05/29  07:00:00,137.516750697,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,233.188775151,228.521857418,3.5025,1.16441773271
 05/29  08:00:00,175.407898027,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,184.444445391,180.921945391,3.5025,0.02
 05/29  09:00:00,152.507570426,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,169.762807735,165.095844982,3.5025,1.16446275262
 05/29  10:00:00,186.842938812,34.3311473931,0.0554870747935,0.0,27.9495200658,27.7759469175,148.715166996,141.690166996,7.005,0.02
 05/29  11:00:00,215.3132297,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,146.676742847,138.506784281,7.005,1.16495856538
 05/29  12:00:00,226.4623787,34.3311473931,0.434309155427,0.0,41.9242800987,36.8599292233,129.349198622,118.844134494,9.34,1.16506412738
 05/29  13:00:00,225.012842521,34.3311473931,0.546892172699,0.0,41.9242800987,36.8599292233,125.197576855,114.692664337,9.34,1.16491251787
 05/29  14:00:00,218.752626974,34.3311473931,0.49828779563,0.0,41.9242800987,36.8599292233,131.597916951,121.092881783,9.34,1.16503516844
 05/29  15:00:00,214.035015217,34.3311473931,0.454372557265,0.0,41.9242800987,36.8599292233,139.142331199,128.637342875,9.34,1.16498832347
 05/29  16:00:00,212.746168414,34.3311473931,0.399736655722,0.0,41.9242800987,36.8599292233,148.076070901,137.571080492,9.34,1.16499040913
 05/29  17:00:00,184.514725066,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,175.541926337,167.372046237,7.005,1.16488009995
 05/29  18:00:00,190.639225911,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,183.2048548,177.3701519,4.67,1.16470289997
 05/29  19:00:00,173.745754895,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,185.546211561,179.711506103,4.67,1.1647054581
 05/29  20:00:00,167.6681159,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,187.024192002,182.334192002,4.67,0.02
 05/29  21:00:00,161.303025644,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,154.299519604,148.464979987,4.67,1.16453961718
 05/29  22:00:00,96.5196871014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  23:00:00,130.547597077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,101.674891048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560840612,0.0,1.75125,1.16435840612
 05/30  01:00:00,95.8148949402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,94.6987754577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925161866,0.0,2.335,1.16425161866
 05/30  03:00:00,93.8761704217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,115.592160031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,104.721705695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,159.126266118,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,251.601970518,245.767686753,4.67,1.16428376497
 05/30  07:00:00,164.350542001,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,225.078271253,220.388271253,4.67,0.02
 05/30  08:00:00,230.914299355,34.3311473931,0.00658571784716,0.0,34.9369000822,32.3179380704,205.464274282,196.127057229,8.1725,1.16471705311
 05/30  09:00:00,257.438585447,34.3311473931,0.116312831574,0.0,62.886420148,41.4019203762,178.164588417,166.492183896,10.5075,1.16490452086
 05/30  10:00:00,249.491855974,34.3311473931,0.307238786676,0.0,62.886420148,41.4019203762,165.789041174,154.116440652,10.5075,1.16510052218
 05/30  11:00:00,278.413805255,34.3311473931,0.441161125094,0.0,62.886420148,41.4019203762,155.601358834,143.928471093,10.5075,1.16538774143
 05/30  12:00:00,260.620130478,34.3311473931,0.492295513797,0.0,62.886420148,41.4019203762,153.617006994,140.798307555,10.5075,2.31119943881
 05/30  13:00:00,258.391255415,34.3311473931,0.529430764917,0.0,62.886420148,41.4019203762,150.037057323,138.36383556,10.5075,1.16572176255
 05/30  14:00:00,254.114050023,34.3311473931,0.561289647545,0.0,62.886420148,41.4019203762,148.12095274,136.448257449,10.5075,1.1651952914
 05/30  15:00:00,250.798513958,34.3311473931,0.612108928103,0.0,62.886420148,41.4019203762,145.292051895,132.474103171,10.5075,2.31044872412
 05/30  16:00:00,251.363915998,34.3311473931,0.688221493985,0.0,62.886420148,41.4019203762,138.285387663,126.612563013,10.5075,1.16532465048
 05/30  17:00:00,252.342046028,34.3311473931,0.717481769232,0.0,62.886420148,41.4019203762,137.156679134,125.483941107,10.5075,1.16523802707
 05/30  18:00:00,249.811408019,34.3311473931,0.47817256102,0.0,41.9242800987,36.8599292233,141.088326571,130.583095538,9.34,1.16523103258
 05/30  19:00:00,230.446249788,34.3311473931,0.480678535497,0.0,41.9242800987,36.8599292233,140.580396582,130.07537072,9.34,1.16502586196
 05/30  20:00:00,208.716416379,34.3311473931,0.233593981648,0.0,34.9369000822,32.3179380704,146.087841673,136.750428675,8.1725,1.16491299775
 05/30  21:00:00,160.168584658,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,115.394606795,109.559977249,4.67,1.16462954628
 05/30  22:00:00,102.807201242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,135.962374268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,107.082516901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992661166,0.0,2.335,1.1642661166
 05/31  01:00:00,97.8430254088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,95.5852559842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,93.6728026574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922881697,0.0,2.335,1.16422881697
 05/31  04:00:00,98.5217413034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,86.6321694587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,140.892076907,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,268.161903192,262.327678658,4.67,1.16422453426
 05/31  07:00:00,152.733216323,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,245.877143659,241.187143659,4.67,0.02
 05/31  08:00:00,227.902055381,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,220.452822916,211.115593044,8.1725,1.16472987173
 05/31  09:00:00,254.897913084,34.3311473931,0.0518509152331,0.0,62.886420148,41.4019203762,187.531001638,175.858543991,10.5075,1.16495764632
 05/31  10:00:00,246.737789179,34.3311473931,0.251628397201,0.0,62.886420148,41.4019203762,166.279719427,154.607025692,10.5075,1.16519373525
 05/31  11:00:00,277.594392911,34.3311473931,0.441379692361,0.0,62.886420148,41.4019203762,150.349660488,138.676606991,10.5075,1.1655534963
 05/31  12:00:00,260.291413669,34.3311473931,0.511661471613,0.0,62.886420148,41.4019203762,144.578410185,131.759681404,10.5075,2.31122878105
 05/31  13:00:00,258.297943182,34.3311473931,0.585005054834,0.0,62.886420148,41.4019203762,138.10731091,126.434248992,10.5075,1.16556191833
 05/31  14:00:00,253.16186718,34.3311473931,0.534345536336,0.0,62.886420148,41.4019203762,146.313755865,134.64093373,10.5075,1.1653221343
 05/31  15:00:00,247.053473641,34.3311473931,0.484103031537,0.0,62.886420148,41.4019203762,157.055673342,145.383043203,10.5075,1.16513013974
 05/31  16:00:00,245.472387256,34.3311473931,0.537879752804,0.0,62.886420148,41.4019203762,157.804964673,144.987023282,10.5075,2.31044139101
 05/31  17:00:00,245.013009438,34.3311473931,0.487797428568,0.0,62.886420148,41.4019203762,164.060757233,152.387913116,10.5075,1.16534411667
 05/31  18:00:00,242.140657434,34.3311473931,0.227502581018,0.0,41.9242800987,36.8599292233,170.497738582,159.99267575,9.34,1.16506283122
 05/31  19:00:00,228.223382107,34.3311473931,0.172076430957,0.0,41.9242800987,36.8599292233,175.088562822,164.583706024,9.34,1.1648567974
 05/31  20:00:00,206.003644937,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,180.227749509,170.890299848,8.1725,1.16494966094
 05/31  21:00:00,157.335024791,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,152.230261555,147.540261555,4.67,0.02
 05/31  22:00:00,94.3657280895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951740437,0.0,2.335,1.16451740437
 05/31  23:00:00,128.669424838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,99.0990268905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923647925,0.0,2.335,1.16423647925
 06/01  01:00:00,91.4836323254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,90.4130284474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,89.8053394098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,96.1430310746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926879238,0.0,2.335,1.16426879238
 06/01  05:00:00,85.1307663638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,141.715561971,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,228.728883523,224.038883523,4.67,0.02
 06/01  07:00:00,159.320790725,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,183.907167945,178.072698067,4.67,1.16446987819
 06/01  08:00:00,240.678845115,34.3311473931,0.080519668748,0.0,34.9369000822,32.3179380704,145.13307499,135.795860632,8.1725,1.16471435814
 06/01  09:00:00,274.567235842,34.3311473931,0.940790160454,0.0,62.886420148,41.4019203762,97.2660976008,86.7385976008,10.5075,0.02
 06/01  10:00:00,270.446519238,34.3311473931,1.61249110367,0.0,62.886420148,41.4019203762,76.5083723587,63.6906505528,10.5075,2.31022180595
 06/01  11:00:00,297.915380889,34.3311473931,2.01250702794,0.0,62.886420148,41.4019203762,61.1005052157,49.4276341281,10.5075,1.16537108769
 06/01  12:00:00,282.265645952,34.3311473931,2.07186284698,0.0,62.886420148,41.4019203762,60.5963275266,48.9232770668,10.5075,1.16555045976
 06/01  13:00:00,280.290233909,34.3311473931,2.32006245913,0.0,62.886420148,41.4019203762,54.7764692942,41.9576304878,10.5075,2.31133880641
 06/01  14:00:00,275.947901668,34.3311473931,2.57253604084,0.0,62.886420148,41.4019203762,46.0693643193,34.3964446309,10.5075,1.16541968846
 06/01  15:00:00,273.334203542,34.3311473931,2.75450526281,0.0,62.886420148,41.4019203762,40.2619134858,28.5892106118,10.5075,1.16520287403
 06/01  16:00:00,272.881288463,34.3311473931,2.69552650336,0.0,62.886420148,41.4019203762,44.4225819388,32.7499916599,10.5075,1.16509027892
 06/01  17:00:00,272.209595443,34.3311473931,2.62338396423,0.0,62.886420148,41.4019203762,51.4457714729,38.627863519,10.5075,2.31040795384
 06/01  18:00:00,267.9901779,34.3311473931,2.09435215359,0.0,41.9242800987,36.8599292233,56.7979225298,46.2928068501,9.34,1.16511567964
 06/01  19:00:00,253.919333676,34.3311473931,1.8084250043,0.0,41.9242800987,36.8599292233,69.7335590788,59.2286878862,9.34,1.16487119263
 06/01  20:00:00,226.399919139,34.3311473931,0.970198715475,0.0,34.9369000822,32.3179380704,86.5065424849,78.3140424849,8.1725,0.02
 06/01  21:00:00,170.397984263,34.3311473931,0.0667759894746,0.0,13.9747600329,18.6919646116,65.5102425501,59.6755352178,4.67,1.16470733227
 06/01  22:00:00,105.491327556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950648302,0.0,2.335,1.16450648302
 06/01  23:00:00,137.081093427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,107.656833271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,98.2584060787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499284281,0.0,2.335,1.164284281
 06/02  02:00:00,96.3022321789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,94.5649807813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,115.425113085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928151225,0.0,2.335,1.16428151225
 06/02  05:00:00,104.144693379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,158.695283673,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,222.310776052,217.620776052,4.67,0.02
 06/02  07:00:00,165.619258146,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,184.408567789,178.57405323,4.67,1.16451455879
 06/02  08:00:00,236.358175177,34.3311473931,0.104353702815,0.0,34.9369000822,32.3179380704,142.709507224,134.517007224,8.1725,0.02
 06/02  09:00:00,271.720995927,34.3311473931,1.17255787453,0.0,62.886420148,41.4019203762,95.978569413,84.3061023604,10.5075,1.16496705262
 06/02  10:00:00,270.082361104,34.3311473931,1.98922961931,0.0,62.886420148,41.4019203762,66.7734547602,55.1009507411,10.5075,1.16500401905
 06/02  11:00:00,302.830143133,34.3311473931,2.79066961071,0.0,62.886420148,41.4019203762,37.4339405101,24.6155055751,10.5075,2.31093493502
 06/02  12:00:00,296.302212473,34.3311473931,3.59471856638,0.0,62.886420148,41.4019203762,14.2688088337,2.59562636962,10.5075,1.16568246404
 06/02  13:00:00,297.867529099,34.3311473931,4.10857497614,0.0,62.886420148,41.4019203762,12.8184129915,0.0,10.5075,2.31091299149
 06/02  14:00:00,291.64380128,34.3311473931,4.13104896428,0.0,62.886420148,41.4019203762,11.6727056081,0.0,10.5075,1.16520560813
 06/02  15:00:00,284.12045816,34.3311473931,4.1702949574,0.0,62.886420148,41.4019203762,11.6727498954,0.0,10.5075,1.16524989542
 06/02  16:00:00,281.070245023,34.3311473931,3.96980972134,0.0,62.886420148,41.4019203762,11.6726404032,0.0,10.5075,1.16514040322
 06/02  17:00:00,276.842650602,34.3311473931,3.62628975923,0.0,62.886420148,41.4019203762,20.6329172219,8.96010541018,10.5075,1.16531181169
 06/02  18:00:00,266.905963667,34.3311473931,2.63232248271,0.0,41.9242800987,36.8599292233,41.42943289,30.9243576427,9.34,1.16507524734
 06/02  19:00:00,241.886556574,34.3311473931,2.10379380175,0.0,41.9242800987,36.8599292233,65.2185420755,54.7136001922,9.34,1.16494188325
 06/02  20:00:00,214.954940475,34.3311473931,1.31175081802,0.0,34.9369000822,32.3179380704,81.7056484983,72.368314013,8.1725,1.16483448532
 06/02  21:00:00,162.777768507,34.3311473931,0.239292944615,0.0,13.9747600329,18.6919646116,58.2867211409,52.4520790892,4.67,1.16464205178
 06/02  22:00:00,102.826042794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,134.306971772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935843982,0.0,2.335,1.16435843982
 06/02  24:00:00,105.259117937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,94.1196550616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,92.3714958877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562951098,0.0,1.75125,1.16437951098
 06/03  03:00:00,90.961004574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,96.5507568879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557161209,0.0,1.75125,1.16432161209
 06/03  05:00:00,85.2588903292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,128.32174243,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,223.99731053,220.47481053,3.5025,0.02
 06/03  07:00:00,143.890306299,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,186.071567811,181.404435801,3.5025,1.16463201044
 06/03  08:00:00,214.388747401,34.3311473931,0.0709882486704,0.0,20.9621400493,23.2339557645,135.485832141,128.483597755,5.8375,1.16473438564
 06/03  09:00:00,243.965530565,34.3311473931,0.760207329768,0.0,41.9242800987,36.8599292233,91.7556692474,82.3956692474,9.34,0.02
 06/03  10:00:00,274.161704878,34.3311473931,1.8673792178,0.0,62.886420148,41.4019203762,62.5948182862,50.9221838591,10.5075,1.16513442705
 06/03  11:00:00,305.874427046,34.3311473931,2.63143798764,0.0,62.886420148,41.4019203762,37.7423132037,24.9238291491,10.5075,2.31098405457
 06/03  12:00:00,296.375622236,34.3311473931,3.20179478237,0.0,62.886420148,41.4019203762,20.2669588333,8.59381778391,10.5075,1.16564104937
 06/03  13:00:00,297.483368604,34.3311473931,3.7653402074,0.0,62.886420148,41.4019203762,12.8183559421,0.0,10.5075,2.31085594206
 06/03  14:00:00,290.654604775,34.3311473931,3.87262697643,0.0,62.886420148,41.4019203762,11.6726542811,0.0,10.5075,1.16515428106
 06/03  15:00:00,282.367250651,34.3311473931,3.55738298426,0.0,62.886420148,41.4019203762,19.8950501401,8.22223460953,10.5075,1.16531553059
 06/03  16:00:00,280.458526912,34.3311473931,3.47194369391,0.0,62.886420148,41.4019203762,23.9521619629,12.2794747671,10.5075,1.16518719589
 06/03  17:00:00,277.766056004,34.3311473931,3.24633590183,0.0,62.886420148,41.4019203762,33.8283832438,22.1555672486,10.5075,1.16531599519
 06/03  18:00:00,257.117214448,34.3311473931,1.82260479524,0.0,34.9369000822,32.3179380704,55.8601579798,46.5225187752,8.1725,1.16513920463
 06/03  19:00:00,213.004846157,34.3311473931,0.686447578749,0.0,20.9621400493,23.2339557645,76.0128048054,69.0102628811,5.8375,1.16504192435
 06/03  20:00:00,202.225912212,34.3311473931,0.505203040053,0.0,20.9621400493,23.2339557645,86.4766348994,79.4743145383,5.8375,1.16482036108
 06/03  21:00:00,162.979385637,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,57.8307315657,53.1636088201,3.5025,1.16462274561
 06/03  22:00:00,110.322647907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,141.289846765,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569190261,0.0,1.75125,1.16444190261
 06/03  24:00:00,113.060884316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  01:00:00,103.253932556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556442932,0.0,1.75125,1.16431442932
 06/04  02:00:00,101.155069491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,99.5180202235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,105.13046481,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552645506,0.0,1.75125,1.16427645506
 06/04  05:00:00,93.2889698788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,134.883049706,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,192.142078589,188.619578589,3.5025,0.02
 06/04  07:00:00,150.028210207,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,185.275655705,180.608726364,3.5025,1.16442934067
 06/04  08:00:00,186.586872224,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,153.295917296,149.773417296,3.5025,0.02
 06/04  09:00:00,165.147050831,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,146.118838441,141.451908487,3.5025,1.16442995446
 06/04  10:00:00,201.979983343,34.3311473931,0.077308814139,0.0,27.9495200658,27.7759469175,119.290717236,111.120807767,7.005,1.16490946915
 06/04  11:00:00,234.560508687,34.3311473931,0.248794140462,0.0,27.9495200658,27.7759469175,97.3659656181,89.1961563845,7.005,1.16480923356
 06/04  12:00:00,248.450080121,34.3311473931,0.893141430987,0.0,41.9242800987,36.8599292233,86.7697087084,77.4097087084,9.34,0.02
 06/04  13:00:00,246.015762551,34.3311473931,0.851120385117,0.0,41.9242800987,36.8599292233,92.9589601047,82.453877666,9.34,1.16508243871
 06/04  14:00:00,238.843228386,34.3311473931,0.868221602722,0.0,41.9242800987,36.8599292233,95.2269756709,84.721991092,9.34,1.16498457886
 06/04  15:00:00,234.54180467,34.3311473931,0.907478413724,0.0,41.9242800987,36.8599292233,93.9468208391,83.4418963642,9.34,1.16492447488
 06/04  16:00:00,235.742972579,34.3311473931,1.02494126148,0.0,41.9242800987,36.8599292233,88.9037353141,78.398827334,9.34,1.16490798014
 06/04  17:00:00,207.071489573,34.3311473931,0.33060181037,0.0,27.9495200658,27.7759469175,106.515979598,98.3459655907,7.005,1.16501400699
 06/04  18:00:00,209.183099835,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,119.532635292,113.697973196,4.67,1.16466209568
 06/04  19:00:00,193.494262923,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,122.308370755,116.473546294,4.67,1.16482446093
 06/04  20:00:00,184.641390376,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,129.510277881,124.820277881,4.67,0.02
 06/04  21:00:00,173.476387267,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,100.306910713,94.4723839044,4.67,1.16452680853
 06/04  22:00:00,107.505298576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,138.634728631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553440068,0.0,1.75125,1.16428440068
 06/04  24:00:00,109.5339933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,102.182514843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,99.9419903962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928388713,0.0,2.335,1.16428388713
 06/05  03:00:00,98.534062663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,104.452179222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,94.1700001636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926115402,0.0,2.335,1.16426115402
 06/05  06:00:00,149.886830104,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,184.396353968,179.706353968,4.67,0.02
 06/05  07:00:00,165.547539337,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,174.873106521,170.183106521,4.67,0.02
 06/05  08:00:00,242.02447886,34.3311473931,0.0670144651709,0.0,34.9369000822,32.3179380704,150.146786684,140.809528971,8.1725,1.16475771265
 06/05  09:00:00,274.652504497,34.3311473931,0.825901747021,0.0,62.886420148,41.4019203762,107.666435173,95.993949112,10.5075,1.16498606127
 06/05  10:00:00,273.674398137,34.3311473931,1.30512947595,0.0,62.886420148,41.4019203762,84.5216345069,72.8489642831,10.5075,1.16517022377
 06/05  11:00:00,302.545991713,34.3311473931,1.8987033564,0.0,62.886420148,41.4019203762,65.7622134572,54.0892697477,10.5075,1.16544370947
 06/05  12:00:00,298.389328755,34.3311473931,3.141854034,0.0,62.886420148,41.4019203762,31.7310924081,18.9123161918,10.5075,2.31127621636
 06/05  13:00:00,305.414941472,34.3311473931,4.36473624892,0.0,62.886420148,41.4019203762,11.6729081834,0.0,10.5075,1.16540818343
 06/05  14:00:00,301.422987698,34.3311473931,4.93829346712,0.0,62.886420148,41.4019203762,11.672713523,0.0,10.5075,1.16521352296
 06/05  15:00:00,289.534090078,34.3311473931,4.04278466143,0.0,62.886420148,41.4019203762,20.8405676425,8.02261185399,10.5075,2.31045578847
 06/05  16:00:00,283.337026793,34.3311473931,3.26044468969,0.0,62.886420148,41.4019203762,35.3970924331,23.7242798391,10.5075,1.16531259404
 06/05  17:00:00,286.589083544,34.3311473931,3.72061859714,0.0,62.886420148,41.4019203762,25.2058332171,13.5331160456,10.5075,1.16521717154
 06/05  18:00:00,281.937339292,34.3311473931,3.0638478582,0.0,41.9242800987,36.8599292233,34.0333199091,23.5281189415,9.34,1.16520096764
 06/05  19:00:00,269.195191387,34.3311473931,2.62471218043,0.0,41.9242800987,36.8599292233,47.4474585478,36.9424693316,9.34,1.1649892162
 06/05  20:00:00,246.58321834,34.3311473931,1.79006806296,0.0,34.9369000822,32.3179380704,56.7003848295,47.3630162533,8.1725,1.16486857619
 06/05  21:00:00,186.429677316,34.3311473931,0.529427375368,0.0,13.9747600329,18.6919646116,24.5107022088,19.8207022088,4.67,0.02
 06/05  22:00:00,120.801980057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949030172,0.0,2.335,1.16449030172
 06/05  23:00:00,150.454379929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,124.900369452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928682756,0.0,2.335,1.16428682756
 06/06  01:00:00,115.354789595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,113.924021152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,112.843327283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924604285,0.0,2.335,1.16424604285
 06/06  04:00:00,136.063900437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,125.032419518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,178.764724569,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,121.239001719,115.404763159,4.67,1.16423856011
 06/06  07:00:00,187.357950762,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,124.259327562,119.569327562,4.67,0.02
 06/06  08:00:00,254.350993641,34.3311473931,0.480385701595,0.0,34.9369000822,32.3179380704,100.231597404,90.8944376442,8.1725,1.16465975934
 06/06  09:00:00,283.477100498,34.3311473931,1.42286302037,0.0,62.886420148,41.4019203762,78.8041975516,67.131821541,10.5075,1.1648760106
 06/06  10:00:00,278.465116388,34.3311473931,1.98221896075,0.0,62.886420148,41.4019203762,63.2985893981,51.6259895867,10.5075,1.1650998114
 06/06  11:00:00,304.960824404,34.3311473931,2.61441670165,0.0,62.886420148,41.4019203762,39.9116564232,28.2387114573,10.5075,1.16544496594
 06/06  12:00:00,293.947471716,34.3311473931,3.05497441243,0.0,62.886420148,41.4019203762,24.7627465324,13.089632453,10.5075,1.16561407943
 06/06  13:00:00,296.445209912,34.3311473931,3.66414554128,0.0,62.886420148,41.4019203762,13.670656847,0.852053550109,10.5075,2.31110329694
 06/06  14:00:00,294.862424127,34.3311473931,4.53799713125,0.0,62.886420148,41.4019203762,11.6726761923,0.0,10.5075,1.1651761923
 06/06  15:00:00,292.318672409,34.3311473931,5.29269895083,0.0,62.886420148,41.4019203762,11.6727371648,0.0,10.5075,1.16523716475
 06/06  16:00:00,293.180169727,34.3311473931,5.61612589226,0.0,62.886420148,41.4019203762,11.6726174191,0.0,10.5075,1.16511741908
 06/06  17:00:00,293.510791861,34.3311473931,5.71522856785,0.0,62.886420148,41.4019203762,12.8179360178,0.0,10.5075,2.31043601783
 06/06  18:00:00,289.720402653,34.3311473931,5.04275660794,0.0,41.9242800987,36.8599292233,10.5051187231,0.0,9.34,1.1651187231
 06/06  19:00:00,270.382235955,34.3311473931,4.57845087979,0.0,41.9242800987,36.8599292233,10.5048691001,0.0,9.34,1.16486910007
 06/06  20:00:00,243.295736845,34.3311473931,3.18744080005,0.0,34.9369000822,32.3179380704,12.2502046737,4.05770467371,8.1725,0.02
 06/06  21:00:00,180.74628955,34.3311473931,0.94203528559,0.0,13.9747600329,18.6919646116,8.1161051328,2.28140533006,4.67,1.16469980274
 06/06  22:00:00,118.919468139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949504454,0.0,2.335,1.16449504454
 06/06  23:00:00,146.575786563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,121.329562613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,111.958967683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927148603,0.0,2.335,1.16427148603
 06/07  02:00:00,110.084630021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,108.204994111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,113.363618109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926611156,0.0,2.335,1.16426611156
 06/07  05:00:00,101.647630474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,156.619132333,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,126.873150205,122.183150205,4.67,0.02
 06/07  07:00:00,173.531807236,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,131.821945768,125.987452915,4.67,1.16449285268
 06/07  08:00:00,247.536893921,34.3311473931,0.315221377099,0.0,34.9369000822,32.3179380704,117.17023714,108.97773714,8.1725,0.02
 06/07  09:00:00,275.428332058,34.3311473931,1.04365432594,0.0,62.886420148,41.4019203762,99.433780679,87.7613138663,10.5075,1.16496681265
 06/07  10:00:00,269.552328625,34.3311473931,1.29434789077,0.0,62.886420148,41.4019203762,92.4061400196,80.7334358419,10.5075,1.16520417777
 06/07  11:00:00,296.476222636,34.3311473931,1.70936682015,0.0,62.886420148,41.4019203762,77.9389760159,65.1206577813,10.5075,2.31081823462
 06/07  12:00:00,280.556508306,34.3311473931,1.829234338,0.0,62.886420148,41.4019203762,74.0653026552,62.3921933796,10.5075,1.16560927564
 06/07  13:00:00,279.996413926,34.3311473931,2.14090481895,0.0,62.886420148,41.4019203762,64.9033919161,52.0848121674,10.5075,2.31107974871
 06/07  14:00:00,277.995613312,34.3311473931,2.56784689825,0.0,62.886420148,41.4019203762,48.4070710434,36.7341759918,10.5075,1.16539505161
 06/07  15:00:00,272.72291422,34.3311473931,2.55636195062,0.0,62.886420148,41.4019203762,49.0735861584,37.4009381226,10.5075,1.16514803587
 06/07  16:00:00,266.633516413,34.3311473931,2.0844997612,0.0,62.886420148,41.4019203762,71.6662512395,59.993455191,10.5075,1.16529604859
 06/07  17:00:00,263.578830768,34.3311473931,1.94645584823,0.0,62.886420148,41.4019203762,81.3852269215,69.7125337738,10.5075,1.16519314768
 06/07  18:00:00,259.531137578,34.3311473931,1.43721691956,0.0,41.9242800987,36.8599292233,85.1338138343,74.6286168397,9.34,1.16519699454
 06/07  19:00:00,244.384735795,34.3311473931,1.10603415938,0.0,41.9242800987,36.8599292233,99.886274294,89.381254206,9.34,1.16502008799
 06/07  20:00:00,216.666369544,34.3311473931,0.56854822019,0.0,34.9369000822,32.3179380704,120.814959529,111.477558082,8.1725,1.16490144673
 06/07  21:00:00,165.035050265,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,97.207405159,91.3727475666,4.67,1.16465759237
 06/07  22:00:00,102.384338853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,134.922094771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939104177,0.0,2.335,1.16439104177
 06/07  24:00:00,105.505567292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,96.629010752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,94.5315042294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928852502,0.0,2.335,1.16428852502
 06/08  03:00:00,92.6505612225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,97.8312260279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,86.4515428073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,141.347200958,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,239.657569695,233.823281761,4.67,1.16428793426
 06/08  07:00:00,153.046748272,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,230.658559635,225.968559635,4.67,0.02
 06/08  08:00:00,228.01140288,34.3311473931,0.00617918202394,0.0,34.9369000822,32.3179380704,209.175408649,199.838176988,8.1725,1.16473166179
 06/08  09:00:00,254.208834897,34.3311473931,0.0299674145549,0.0,62.886420148,41.4019203762,191.365264622,179.692861964,10.5075,1.16490265862
 06/08  10:00:00,243.949062188,34.3311473931,0.147227934778,0.0,62.886420148,41.4019203762,181.387360272,169.714779243,10.5075,1.16508102889
 06/08  11:00:00,274.262033319,34.3311473931,0.379606388688,0.0,62.886420148,41.4019203762,162.455502452,150.782654534,10.5075,1.16534791806
 06/08  12:00:00,256.70885229,34.3311473931,0.479065531372,0.0,62.886420148,41.4019203762,155.103724589,142.285157786,10.5075,2.31106680381
 06/08  13:00:00,255.362504476,34.3311473931,0.538065129539,0.0,62.886420148,41.4019203762,150.268055578,138.594924859,10.5075,1.16563071924
 06/08  14:00:00,251.520706131,34.3311473931,0.596317082317,0.0,62.886420148,41.4019203762,145.867252648,134.194371153,10.5075,1.16538149478
 06/08  15:00:00,248.321001858,34.3311473931,0.671974875162,0.0,62.886420148,41.4019203762,140.652590891,128.979911405,10.5075,1.16517948612
 06/08  16:00:00,248.423187771,34.3311473931,0.701962322859,0.0,62.886420148,41.4019203762,142.031942267,129.213943349,10.5075,2.31049891782
 06/08  17:00:00,248.148551479,34.3311473931,0.698134013115,0.0,62.886420148,41.4019203762,144.317162344,132.644310587,10.5075,1.16535175671
 06/08  18:00:00,244.848671361,34.3311473931,0.371125209569,0.0,41.9242800987,36.8599292233,156.744415013,146.239352994,9.34,1.16506201867
 06/08  19:00:00,229.627741768,34.3311473931,0.250178126482,0.0,41.9242800987,36.8599292233,168.1618206,157.656973368,9.34,1.1648472324
 06/08  20:00:00,206.378141815,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,173.247794228,163.910367214,8.1725,1.16492701411
 06/08  21:00:00,157.773440724,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,139.942593825,135.252593825,4.67,0.02
 06/08  22:00:00,95.4459383571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995104656,0.0,2.335,1.1645104656
 06/08  23:00:00,129.464862679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,99.2996055816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  01:00:00,91.1413973576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930349491,0.0,2.335,1.16430349491
 06/09  02:00:00,89.6024392708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,88.465187705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,109.865606761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923604219,0.0,2.335,1.16423604219
 06/09  05:00:00,98.8201352745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,154.852492971,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,276.873786963,272.183786963,4.67,0.02
 06/09  07:00:00,161.588119708,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,232.478736469,226.644186843,4.67,1.16454962657
 06/09  08:00:00,232.098803469,34.3311473931,0.061024738698,0.0,34.9369000822,32.3179380704,179.842465526,170.50522669,8.1725,1.16473883604
 06/09  09:00:00,270.769609406,34.3311473931,0.698942363392,0.0,62.886420148,41.4019203762,112.483187386,101.955687386,10.5075,0.02
