Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/09  10:00:00,273.807263429,34.3311473931,1.47823774367,0.0,62.886420148,41.4019203762,73.8220942258,62.1494613858,10.5075,1.16513284001
 06/09  11:00:00,305.348056805,34.3311473931,2.31738766528,0.0,62.886420148,41.4019203762,45.0162728129,32.1976279231,10.5075,2.31114488977
 06/09  12:00:00,297.171067839,34.3311473931,3.07040025053,0.0,62.886420148,41.4019203762,19.0435974488,7.37066828078,10.5075,1.16542916801
 06/09  13:00:00,299.306813728,34.3311473931,3.76657745375,0.0,62.886420148,41.4019203762,12.8185520693,0.0,10.5075,2.31105206933
 06/09  14:00:00,294.855147488,34.3311473931,4.46098431872,0.0,62.886420148,41.4019203762,11.6727614224,0.0,10.5075,1.16526142237
 06/09  15:00:00,290.358838991,34.3311473931,5.07054807524,0.0,62.886420148,41.4019203762,11.6727941843,0.0,10.5075,1.16529418429
 06/09  16:00:00,290.110326842,34.3311473931,5.37406576384,0.0,62.886420148,41.4019203762,11.6726745545,0.0,10.5075,1.16517455453
 06/09  17:00:00,288.943139614,34.3311473931,5.29675610088,0.0,62.886420148,41.4019203762,11.6728326257,0.0,10.5075,1.16533262569
 06/09  18:00:00,284.903432397,34.3311473931,4.53434978042,0.0,41.9242800987,36.8599292233,10.5050879566,0.0,9.34,1.16508795655
 06/09  19:00:00,266.326682825,34.3311473931,4.10956242828,0.0,41.9242800987,36.8599292233,10.5049458271,0.0,9.34,1.16494582711
 06/09  20:00:00,240.908794919,34.3311473931,2.97928739395,0.0,34.9369000822,32.3179380704,13.8417034581,4.50437421464,8.1725,1.16482924347
 06/09  21:00:00,181.473999079,34.3311473931,0.949374990532,0.0,13.9747600329,18.6919646116,7.64247338065,1.80784373934,4.67,1.16462964132
 06/09  22:00:00,119.845052834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,148.655566473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934261029,0.0,2.335,1.16434261029
 06/09  24:00:00,122.036572151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,108.669257858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,106.496352296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560809798,0.0,1.75125,1.16435809798
 06/10  03:00:00,105.043227015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,110.62975689,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554580912,0.0,1.75125,1.16429580912
 06/10  05:00:00,99.8657402005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,143.293455748,34.3311473931,0.00374382615281,0.0,6.98738001645,14.1499734587,129.442628763,125.920128763,3.5025,0.02
 06/10  07:00:00,160.033639435,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,137.862993777,133.195898247,3.5025,1.16459553016
 06/10  08:00:00,222.757937731,34.3311473931,0.0496402728825,0.0,20.9621400493,23.2339557645,119.211159453,112.208972292,5.8375,1.16468716068
 06/10  09:00:00,246.617984531,34.3311473931,0.659826518915,0.0,41.9242800987,36.8599292233,100.725014672,91.3650146722,9.34,0.02
 06/10  10:00:00,267.447810159,34.3311473931,0.991972723052,0.0,62.886420148,41.4019203762,98.8140628038,87.1413670355,10.5075,1.1651957683
 06/10  11:00:00,294.155604388,34.3311473931,1.33734423261,0.0,62.886420148,41.4019203762,88.1061899929,75.2878760263,10.5075,2.31081396658
 06/10  12:00:00,281.249489796,34.3311473931,1.76328714591,0.0,62.886420148,41.4019203762,71.8259724174,60.1529359639,10.5075,1.16553645351
 06/10  13:00:00,285.504160059,34.3311473931,2.36728176983,0.0,62.886420148,41.4019203762,51.8291126143,40.1560045223,10.5075,1.16560809202
 06/10  14:00:00,284.453863785,34.3311473931,2.85831297465,0.0,62.886420148,41.4019203762,40.4139203842,27.5957285743,10.5075,2.31069180988
 06/10  15:00:00,283.006393805,34.3311473931,3.25444483027,0.0,62.886420148,41.4019203762,28.7390560102,17.0663864522,10.5075,1.16516955793
 06/10  16:00:00,282.9196579,34.3311473931,3.40775577361,0.0,62.886420148,41.4019203762,27.841875856,16.1690765842,10.5075,1.16529927181
 06/10  17:00:00,282.081032837,34.3311473931,3.30712595983,0.0,62.886420148,41.4019203762,32.8733554899,21.200708032,10.5075,1.16514745787
 06/10  18:00:00,261.915402364,34.3311473931,1.91335791738,0.0,34.9369000822,32.3179380704,49.6713329334,40.3336170149,8.1725,1.16521591844
 06/10  19:00:00,218.293809654,34.3311473931,0.726882515647,0.0,20.9621400493,23.2339557645,69.2008223308,62.1982500785,5.8375,1.1650722523
 06/10  20:00:00,204.654969046,34.3311473931,0.454020453365,0.0,20.9621400493,23.2339557645,85.8736913426,78.8713804114,5.8375,1.16481093123
 06/10  21:00:00,163.051344051,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,62.2128111933,57.5455840815,3.5025,1.1647271118
 06/10  22:00:00,110.38462534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,141.815928344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570785924,0.0,1.75125,1.16445785924
 06/10  24:00:00,114.935183309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,105.039243297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,102.737117056,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560409257,0.0,1.75125,1.16435409257
 06/11  03:00:00,101.207367034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,107.608618691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554760234,0.0,1.75125,1.16429760234
 06/11  05:00:00,97.8620179128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,142.465596461,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,151.530302887,148.007802887,3.5025,0.02
 06/11  07:00:00,158.971683247,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,160.600467602,155.933566455,3.5025,1.16440114752
 06/11  08:00:00,192.180852114,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,139.931168787,136.408668787,3.5025,0.02
 06/11  09:00:00,168.958057138,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,139.809344685,135.142413899,3.5025,1.1644307863
 06/11  10:00:00,201.872558804,34.3311473931,0.0680211088703,0.0,27.9495200658,27.7759469175,122.97390277,115.94890277,7.005,0.02
 06/11  11:00:00,233.623475285,34.3311473931,0.2000956689,0.0,27.9495200658,27.7759469175,100.815049747,92.6451539493,7.005,1.16489579801
 06/11  12:00:00,253.425853524,34.3311473931,1.20506919007,0.0,41.9242800987,36.8599292233,72.1157459511,61.6107662995,9.34,1.16497965161
 06/11  13:00:00,253.132708003,34.3311473931,1.15165540061,0.0,41.9242800987,36.8599292233,75.4793941929,64.9743658865,9.34,1.16502830638
 06/11  14:00:00,242.682790247,34.3311473931,0.957500699093,0.0,41.9242800987,36.8599292233,87.4362805549,76.9313685514,9.34,1.16491200356
 06/11  15:00:00,236.192224764,34.3311473931,0.947843279171,0.0,41.9242800987,36.8599292233,89.0568897072,78.5520430231,9.34,1.16484668417
 06/11  16:00:00,234.950144765,34.3311473931,0.983062351737,0.0,41.9242800987,36.8599292233,88.9322506452,78.4272003238,9.34,1.16505032138
 06/11  17:00:00,205.292358394,34.3311473931,0.330178549321,0.0,27.9495200658,27.7759469175,105.001020481,96.8311110819,7.005,1.16490939942
 06/11  18:00:00,208.619024482,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,115.224954473,109.390277055,4.67,1.16467741826
 06/11  19:00:00,191.68895203,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,123.778814104,119.088814104,4.67,0.02
 06/11  20:00:00,182.574662367,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,131.670239689,125.83556859,4.67,1.16467109862
 06/11  21:00:00,172.859154237,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,95.8755467336,91.1855467336,4.67,0.02
 06/11  22:00:00,106.466638593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568727224,0.0,1.75125,1.16443727224
 06/11  23:00:00,137.773878025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,109.113997032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554930433,0.0,1.75125,1.16429930433
 06/12  01:00:00,102.482136171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,100.537156478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,98.9996105452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927867904,0.0,2.335,1.16427867904
 06/12  04:00:00,106.386372373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,97.8246902507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,155.139306777,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,154.398539529,149.708539529,4.67,0.02
 06/12  07:00:00,174.563822108,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,141.811467745,135.976929896,4.67,1.16453784918
 06/12  08:00:00,254.664318195,34.3311473931,0.359327961337,0.0,34.9369000822,32.3179380704,105.79862193,96.461515784,8.1725,1.16460614582
 06/12  09:00:00,288.060078616,34.3311473931,1.56681037498,0.0,62.886420148,41.4019203762,69.9797346586,58.3074236134,10.5075,1.1648110452
 06/12  10:00:00,284.895556708,34.3311473931,2.20473251401,0.0,62.886420148,41.4019203762,55.2685967351,43.596074014,10.5075,1.16502272102
 06/12  11:00:00,309.349123899,34.3311473931,2.84584207916,0.0,62.886420148,41.4019203762,35.5484572282,23.8756037012,10.5075,1.16535352706
 06/12  12:00:00,301.159897133,34.3311473931,3.52700881302,0.0,62.886420148,41.4019203762,17.5460086298,5.8729981191,10.5075,1.16551051074
 06/12  13:00:00,302.830873668,34.3311473931,3.99883683384,0.0,62.886420148,41.4019203762,12.8186986649,0.0,10.5075,2.31119866493
 06/12  14:00:00,298.362113806,34.3311473931,4.52170971007,0.0,62.886420148,41.4019203762,11.6728285468,0.0,10.5075,1.16532854677
 06/12  15:00:00,296.393963929,34.3311473931,5.32747299407,0.0,62.886420148,41.4019203762,11.6725988875,0.0,10.5075,1.16509888754
 06/12  16:00:00,296.693904564,34.3311473931,5.56946613278,0.0,62.886420148,41.4019203762,11.6727329335,0.0,10.5075,1.16523293352
 06/12  17:00:00,296.378880815,34.3311473931,5.68596096734,0.0,62.886420148,41.4019203762,11.672618521,0.0,10.5075,1.16511852099
 06/12  18:00:00,290.614244363,34.3311473931,4.89139983879,0.0,41.9242800987,36.8599292233,10.5051374299,0.0,9.34,1.16513742988
 06/12  19:00:00,279.088353308,34.3311473931,4.34452047233,0.0,41.9242800987,36.8599292233,10.5049915649,0.0,9.34,1.16499156485
 06/12  20:00:00,253.028001223,34.3311473931,3.11481388484,0.0,34.9369000822,32.3179380704,13.4690762632,4.13170519066,8.1725,1.16487107249
 06/12  21:00:00,187.889078738,34.3311473931,0.953493605929,0.0,13.9747600329,18.6919646116,7.83048542406,1.99581692474,4.67,1.16466849932
 06/12  22:00:00,121.222193115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,150.115706268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937986605,0.0,2.335,1.16437986605
 06/12  24:00:00,123.716439884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,112.749134697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,109.6296571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930229552,0.0,2.335,1.16430229552
 06/13  03:00:00,106.059972563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,125.538629153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,113.50267455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928019852,0.0,2.335,1.16428019852
 06/13  06:00:00,174.128267996,34.3311473931,0.040585763927,0.0,13.9747600329,18.6919646116,122.877603152,118.187603152,4.67,0.02
 06/13  07:00:00,194.13385162,34.3311473931,0.0131777412376,0.0,13.9747600329,18.6919646116,91.8175382507,87.1275382507,4.67,0.02
 06/13  08:00:00,263.324106064,34.3311473931,1.00642299477,0.0,34.9369000822,32.3179380704,71.8568363049,62.5196094844,8.1725,1.16472682045
 06/13  09:00:00,293.413717081,34.3311473931,2.31099281378,0.0,62.886420148,41.4019203762,53.3725622073,41.700215413,10.5075,1.16484679427
 06/13  10:00:00,288.713463271,34.3311473931,2.80756085217,0.0,62.886420148,41.4019203762,42.2951155852,30.6226408574,10.5075,1.1649747278
 06/13  11:00:00,310.347273404,34.3311473931,3.31416395562,0.0,62.886420148,41.4019203762,28.6085310751,16.9355616977,10.5075,1.16546937732
 06/13  12:00:00,298.86306499,34.3311473931,3.5640788419,0.0,62.886420148,41.4019203762,26.0115738012,13.1927925447,10.5075,2.31128125649
 06/13  13:00:00,297.984383262,34.3311473931,3.75531463681,0.0,62.886420148,41.4019203762,20.7958072317,9.12291332718,10.5075,1.1653939045
 06/13  14:00:00,289.200343544,34.3311473931,3.51312991339,0.0,62.886420148,41.4019203762,26.6135098883,14.9408203852,10.5075,1.16518950302
 06/13  15:00:00,280.797123351,34.3311473931,3.22571344266,0.0,62.886420148,41.4019203762,35.5830868477,22.765217445,10.5075,2.31036940269
 06/13  16:00:00,277.931271963,34.3311473931,3.00392635219,0.0,62.886420148,41.4019203762,43.495985559,31.8232365177,10.5075,1.16524904127
 06/13  17:00:00,279.624334583,34.3311473931,3.21199781878,0.0,62.886420148,41.4019203762,40.000667797,28.3280255107,10.5075,1.16514228629
 06/13  18:00:00,276.881797747,34.3311473931,2.68395554033,0.0,41.9242800987,36.8599292233,44.6209803573,34.1158663837,9.34,1.16511397362
 06/13  19:00:00,258.12765012,34.3311473931,2.41686450784,0.0,41.9242800987,36.8599292233,54.8005204343,44.2956267414,9.34,1.16489369287
 06/13  20:00:00,234.6784732,34.3311473931,1.51109535447,0.0,34.9369000822,32.3179380704,69.02089062,59.6834252292,8.1725,1.16496539072
 06/13  21:00:00,177.054080814,34.3311473931,0.351645553727,0.0,13.9747600329,18.6919646116,40.4697294898,35.7797294898,4.67,0.02
 06/13  22:00:00,116.877532823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949135729,0.0,2.335,1.16449135729
 06/13  23:00:00,147.188554027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,120.156312028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924362471,0.0,2.335,1.16424362471
 06/14  01:00:00,110.455146193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,107.681555786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,105.232770003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,111.130164377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926816625,0.0,2.335,1.16426816625
 06/14  05:00:00,100.20611837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,154.699296621,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,144.665832768,139.975832768,4.67,0.02
 06/14  07:00:00,170.29273687,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,148.131612254,142.297156832,4.67,1.16445542172
 06/14  08:00:00,244.967188628,34.3311473931,0.157453476308,0.0,34.9369000822,32.3179380704,131.479749882,122.142572271,8.1725,1.16467761171
 06/14  09:00:00,271.266537475,34.3311473931,0.785155968499,0.0,62.886420148,41.4019203762,115.785560969,105.258060969,10.5075,0.02
 06/14  10:00:00,262.218994414,34.3311473931,0.823375954131,0.0,62.886420148,41.4019203762,115.441186177,103.768547061,10.5075,1.16513911537
 06/14  11:00:00,289.219936316,34.3311473931,1.13504515081,0.0,62.886420148,41.4019203762,102.301121715,89.4824974168,10.5075,2.31112429804
 06/14  12:00:00,279.002383463,34.3311473931,1.77773361695,0.0,62.886420148,41.4019203762,78.9111054955,67.2381978814,10.5075,1.16540761412
 06/14  13:00:00,285.982401799,34.3311473931,2.38992882778,0.0,62.886420148,41.4019203762,60.0429306452,47.2244485577,10.5075,2.31098208757
 06/14  14:00:00,282.805885013,34.3311473931,2.54324654355,0.0,62.886420148,41.4019203762,53.2901376036,41.6174205831,10.5075,1.16521702044
 06/14  15:00:00,279.406216269,34.3311473931,2.72916847924,0.0,62.886420148,41.4019203762,47.4522386149,35.7794969128,10.5075,1.16524170212
 06/14  16:00:00,281.048296,34.3311473931,2.99260599405,0.0,62.886420148,41.4019203762,41.363641778,29.6910264529,10.5075,1.16511532512
 06/14  17:00:00,281.765493363,34.3311473931,3.12045027472,0.0,62.886420148,41.4019203762,40.9068965637,29.2341326528,10.5075,1.16526391093
 06/14  18:00:00,277.010989571,34.3311473931,2.53832533427,0.0,41.9242800987,36.8599292233,45.7535694154,35.2485555924,9.34,1.165013823
 06/14  19:00:00,264.104839675,34.3311473931,2.1595350355,0.0,41.9242800987,36.8599292233,58.2209164523,47.7160510633,9.34,1.16486538897
 06/14  20:00:00,240.052309797,34.3311473931,1.27009322068,0.0,34.9369000822,32.3179380704,72.1131098053,62.7756651576,8.1725,1.16494464773
 06/14  21:00:00,181.789893995,34.3311473931,0.283882934838,0.0,13.9747600329,18.6919646116,41.8771286915,36.0424342597,4.67,1.16469443172
 06/14  22:00:00,117.452332356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,147.539277215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933662348,0.0,2.335,1.16433662348
 06/14  24:00:00,121.212875244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,111.345000709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,108.974048472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924475982,0.0,2.335,1.16424475982
 06/15  03:00:00,107.204183045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,112.761921322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,101.173095243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,156.289293555,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,138.507513435,132.67322611,4.67,1.164287325
 06/15  07:00:00,174.995143467,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,128.7333459,124.0433459,4.67,0.02
 06/15  08:00:00,252.26606304,34.3311473931,0.345605128173,0.0,34.9369000822,32.3179380704,108.771053348,99.4338079289,8.1725,1.16474541932
 06/15  09:00:00,284.046986779,34.3311473931,1.46005870031,0.0,62.886420148,41.4019203762,77.8793154752,66.2069115424,10.5075,1.16490393281
 06/15  10:00:00,280.615731725,34.3311473931,2.08625761445,0.0,62.886420148,41.4019203762,59.1006086846,47.4280397169,10.5075,1.16506896769
 06/15  11:00:00,305.478952871,34.3311473931,2.70148480439,0.0,62.886420148,41.4019203762,36.8937916002,25.2209711395,10.5075,1.16532046067
 06/15  12:00:00,294.046006051,34.3311473931,3.20433990018,0.0,62.886420148,41.4019203762,21.2387738354,8.42030205263,10.5075,2.31097178275
 06/15  13:00:00,292.56735552,34.3311473931,3.54053617221,0.0,62.886420148,41.4019203762,12.2684431084,0.595378634219,10.5075,1.16556447414
 06/15  14:00:00,287.409745392,34.3311473931,4.03067357952,0.0,62.886420148,41.4019203762,11.6728076106,0.0,10.5075,1.16530761064
 06/15  15:00:00,282.666453167,34.3311473931,4.27072984414,0.0,62.886420148,41.4019203762,11.6725972446,0.0,10.5075,1.16509724464
 06/15  16:00:00,283.077339852,34.3311473931,4.62187574138,0.0,62.886420148,41.4019203762,12.8177995871,0.0,10.5075,2.31029958708
 06/15  17:00:00,282.210761529,34.3311473931,4.74363860626,0.0,62.886420148,41.4019203762,11.6727340382,0.0,10.5075,1.16523403819
 06/15  18:00:00,275.729583093,34.3311473931,4.01087502014,0.0,41.9242800987,36.8599292233,10.5051801823,0.0,9.34,1.16518018226
 06/15  19:00:00,263.245569423,34.3311473931,3.59903523579,0.0,41.9242800987,36.8599292233,19.9051785014,9.40025707696,9.34,1.16492142444
 06/15  20:00:00,233.518203797,34.3311473931,2.39746299646,0.0,34.9369000822,32.3179380704,39.1041461549,30.9116461549,8.1725,0.02
 06/15  21:00:00,174.650573841,34.3311473931,0.517656854297,0.0,13.9747600329,18.6919646116,32.9744178242,27.1396752653,4.67,1.16474255899
 06/15  22:00:00,109.317966471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941999507,0.0,2.335,1.16441999507
 06/15  23:00:00,140.140390018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,110.94597108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,100.856013083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930477261,0.0,2.335,1.16430477261
 06/16  02:00:00,98.3042369074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,96.0597254335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,116.657006452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922480829,0.0,2.335,1.16422480829
 06/16  05:00:00,105.463011354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,162.030142446,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,183.079002766,178.389002766,4.67,0.02
 06/16  07:00:00,175.302651639,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,154.506133988,148.671623559,4.67,1.1645104288
 06/16  08:00:00,249.30890742,34.3311473931,0.515114188333,0.0,34.9369000822,32.3179380704,104.911769191,96.7192691907,8.1725,0.02
 06/16  09:00:00,282.763628266,34.3311473931,2.03373289108,0.0,62.886420148,41.4019203762,62.737480517,51.0650164724,10.5075,1.1649640446
 06/16  10:00:00,273.782313455,34.3311473931,2.85160646481,0.0,62.886420148,41.4019203762,46.2636194593,34.5909358293,10.5075,1.16518363003
 06/16  11:00:00,298.190022868,34.3311473931,3.61507980204,0.0,62.886420148,41.4019203762,30.0859118858,17.2676865484,10.5075,2.3107253374
 06/16  12:00:00,285.41656292,34.3311473931,4.31453435815,0.0,62.886420148,41.4019203762,14.9941330539,3.32109625785,10.5075,1.16553679607
 06/16  13:00:00,284.01264746,34.3311473931,4.88669997626,0.0,62.886420148,41.4019203762,11.6730808599,0.0,10.5075,1.16558085993
 06/16  14:00:00,279.360263477,34.3311473931,5.51724054565,0.0,62.886420148,41.4019203762,12.8181555036,0.0,10.5075,2.31065550356
 06/16  15:00:00,277.041510307,34.3311473931,6.08109806416,0.0,62.886420148,41.4019203762,11.6727816845,0.0,10.5075,1.16528168452
 06/16  16:00:00,278.741000758,34.3311473931,6.29378431331,0.0,62.886420148,41.4019203762,11.6726569302,0.0,10.5075,1.16515693017
 06/16  17:00:00,277.977299223,34.3311473931,6.47114964232,0.0,62.886420148,41.4019203762,11.6728064486,0.0,10.5075,1.16530644864
 06/16  18:00:00,273.356301367,34.3311473931,5.75906845481,0.0,41.9242800987,36.8599292233,10.5050313236,0.0,9.34,1.16503132363
 06/16  19:00:00,251.991740429,34.3311473931,4.99637291015,0.0,41.9242800987,36.8599292233,11.4422283247,0.937384168061,9.34,1.16484415666
 06/16  20:00:00,223.090786734,34.3311473931,3.54425307405,0.0,34.9369000822,32.3179380704,22.4665267352,13.1291109924,8.1725,1.16491574278
 06/16  21:00:00,166.731281978,34.3311473931,0.963296157749,0.0,13.9747600329,18.6919646116,21.1648538903,15.330235407,4.67,1.16461848329
 06/16  22:00:00,106.349944674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,137.550651194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,108.583477478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925345015,0.0,2.335,1.16425345015
 06/17  01:00:00,96.1069727733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,94.1496383098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,92.2077616886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557985334,0.0,1.75125,1.16432985334
 06/17  04:00:00,96.7627949923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,84.5438808978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552606394,0.0,1.75125,1.16427606394
 06/17  06:00:00,127.953559024,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,207.659322902,204.136822902,3.5025,0.02
 06/17  07:00:00,148.073983751,34.3311473931,0.0138989528256,0.0,6.98738001645,14.1499734587,155.060992231,151.538492231,3.5025,0.02
 06/17  08:00:00,222.014196734,34.3311473931,0.148160902253,0.0,20.9621400493,23.2339557645,101.246589674,94.2443153563,5.8375,1.16477431814
 06/17  09:00:00,251.435247788,34.3311473931,1.37267985743,0.0,41.9242800987,36.8599292233,65.1157080623,54.6109708582,9.34,1.16473720405
 06/17  10:00:00,278.357768998,34.3311473931,2.80954144751,0.0,62.886420148,41.4019203762,37.6284545178,25.9557721062,10.5075,1.16518241163
 06/17  11:00:00,306.008151787,34.3311473931,3.51573446176,0.0,62.886420148,41.4019203762,19.6771612587,8.00433345016,10.5075,1.16532780851
 06/17  12:00:00,293.92451396,34.3311473931,3.95057419258,0.0,62.886420148,41.4019203762,12.8183538431,0.0,10.5075,2.31085384308
 06/17  13:00:00,293.249112921,34.3311473931,4.69910208861,0.0,62.886420148,41.4019203762,11.6730057563,0.0,10.5075,1.16550575629
 06/17  14:00:00,284.431817017,34.3311473931,5.36831151343,0.0,62.886420148,41.4019203762,11.6727332381,0.0,10.5075,1.16523323812
 06/17  15:00:00,277.918653762,34.3311473931,5.78215562541,0.0,62.886420148,41.4019203762,11.672604077,0.0,10.5075,1.16510407704
 06/17  16:00:00,277.383397969,34.3311473931,6.06522656427,0.0,62.886420148,41.4019203762,12.8178282679,0.0,10.5075,2.31032826789
 06/17  17:00:00,277.729291831,34.3311473931,6.12604825278,0.0,62.886420148,41.4019203762,11.6726926362,0.0,10.5075,1.16519263617
 06/17  18:00:00,258.212044999,34.3311473931,4.38335013022,0.0,34.9369000822,32.3179380704,10.3544427782,1.01671142284,8.1725,1.16523135539
 06/17  19:00:00,212.67562219,34.3311473931,2.24340433727,0.0,20.9621400493,23.2339557645,24.8624130711,17.8599063151,5.8375,1.16500675603
 06/17  20:00:00,198.819410898,34.3311473931,1.19460381925,0.0,20.9621400493,23.2339557645,48.5892811897,42.7317811897,5.8375,0.02
 06/17  21:00:00,156.95107132,34.3311473931,0.226075050058,0.0,6.98738001645,14.1499734587,39.5281291222,34.8609396204,3.5025,1.1646895018
 06/17  22:00:00,102.797191918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572218689,0.0,1.75125,1.16447218689
 06/17  23:00:00,134.783826427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,106.883798048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567267594,0.0,1.75125,1.16442267594
 06/18  01:00:00,97.9638071678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,96.4264464831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,95.2410348402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555516866,0.0,1.75125,1.16430516866
 06/18  04:00:00,100.692479459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,88.8879685038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,131.206095187,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,200.264545746,195.597766287,3.5025,1.16427945854
 06/18  07:00:00,148.725107006,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,169.69873392,166.17623392,3.5025,0.02
 06/18  08:00:00,188.594025611,34.3311473931,0.013958199756,0.0,6.98738001645,14.1499734587,135.377025781,130.710091655,3.5025,1.16443412616
 06/18  09:00:00,171.601300676,34.3311473931,0.00533741082746,0.0,6.98738001645,14.1499734587,106.290978528,102.768478528,3.5025,0.02
 06/18  10:00:00,210.343898466,34.3311473931,0.60458315856,0.0,27.9495200658,27.7759469175,72.0723646193,63.9025099276,7.005,1.16485469168
 06/18  11:00:00,239.669846323,34.3311473931,1.11503224719,0.0,27.9495200658,27.7759469175,49.6383687115,41.4684495768,7.005,1.16491913472
 06/18  12:00:00,257.190812555,34.3311473931,2.6462348158,0.0,41.9242800987,36.8599292233,25.0466281898,14.541678123,9.34,1.1649500668
 06/18  13:00:00,261.654756452,34.3311473931,3.1136668547,0.0,41.9242800987,36.8599292233,12.4795673699,1.97468495078,9.34,1.16488241913
 06/18  14:00:00,260.675063224,34.3311473931,3.69558918459,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  15:00:00,258.558242043,34.3311473931,4.23296859771,0.0,41.9242800987,36.8599292233,10.5049688766,0.0,9.34,1.16496887662
 06/18  16:00:00,258.039804283,34.3311473931,4.34382312834,0.0,41.9242800987,36.8599292233,10.5049316128,0.0,9.34,1.16493161281
 06/18  17:00:00,224.737072552,34.3311473931,2.65437511285,0.0,27.9495200658,27.7759469175,11.239257314,3.06924266864,7.005,1.16501464533
 06/18  18:00:00,222.024315055,34.3311473931,0.985632760944,0.0,13.9747600329,18.6919646116,29.9037178994,24.0690659536,4.67,1.16465194575
 06/18  19:00:00,204.068371659,34.3311473931,0.683835307685,0.0,13.9747600329,18.6919646116,47.3935568956,41.5587655898,4.67,1.16479130581
 06/18  20:00:00,186.574181573,34.3311473931,0.352068925882,0.0,13.9747600329,18.6919646116,72.0849359217,67.3949359217,4.67,0.02
 06/18  21:00:00,175.406515229,34.3311473931,0.0471597849581,0.0,13.9747600329,18.6919646116,57.4583091891,51.6238249097,4.67,1.16448427941
 06/18  22:00:00,107.609079929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,138.039950681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556451248,0.0,1.75125,1.16431451248
 06/18  24:00:00,109.577190053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,102.182187077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,100.065124014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930051107,0.0,2.335,1.16430051107
 06/19  03:00:00,98.4753881668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,103.878695373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,92.3935337747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,148.463444124,34.3311473931,0.0133832377797,0.0,13.9747600329,18.6919646116,169.98781,164.15352937,4.67,1.16428063028
 06/19  07:00:00,171.952392217,34.3311473931,0.0286709767747,0.0,13.9747600329,18.6919646116,129.677367376,124.987367376,4.67,0.02
 06/19  08:00:00,258.443828467,34.3311473931,0.810358410031,0.0,34.9369000822,32.3179380704,81.3689368021,72.0317198817,8.1725,1.16471692043
 06/19  09:00:00,299.974695579,34.3311473931,3.15265616468,0.0,62.886420148,41.4019203762,30.4743066549,18.8019381164,10.5075,1.16486853843
 06/19  10:00:00,300.352361614,34.3311473931,4.5278291444,0.0,62.886420148,41.4019203762,12.3106238425,0.638097651192,10.5075,1.16502619129
 06/19  11:00:00,324.397541451,34.3311473931,6.55161704083,0.0,62.886420148,41.4019203762,11.6727692108,0.0,10.5075,1.1652692108
 06/19  12:00:00,320.427091209,34.3311473931,8.39238768126,0.0,62.886420148,41.4019203762,12.818346895,0.0,10.5075,2.31084689501
 06/19  13:00:00,325.589993263,34.3311473931,10.6086250645,0.0,62.886420148,41.4019203762,11.6729917032,0.0,10.5075,1.16549170325
 06/19  14:00:00,321.234475068,34.3311473931,12.4466984447,0.0,62.886420148,41.4019203762,11.6727306984,0.0,10.5075,1.16523069837
 06/19  15:00:00,318.763146416,34.3311473931,14.1852901055,0.0,62.886420148,41.4019203762,11.6727701291,0.0,10.5075,1.1652701291
 06/19  16:00:00,319.903936318,34.3311473931,15.0869898904,0.0,62.886420148,41.4019203762,11.6726323719,0.0,10.5075,1.16513237195
 06/19  17:00:00,318.199905836,34.3311473931,14.489345745,0.0,62.886420148,41.4019203762,12.8178999671,0.0,10.5075,2.31039996712
 06/19  18:00:00,310.372553649,34.3311473931,12.5778201878,0.0,41.9242800987,36.8599292233,10.5050731549,0.0,9.34,1.16507315491
 06/19  19:00:00,299.833843039,34.3311473931,10.9711392821,0.0,41.9242800987,36.8599292233,9.81010165197,0.0,9.34,0.470101651967
 06/19  20:00:00,268.761557646,34.3311473931,8.30034267795,0.0,34.9369000822,32.3179380704,9.86975016769,0.982656987789,8.1725,0.714593179898
 06/19  21:00:00,200.652150118,34.3311473931,4.27620542958,0.0,13.9747600329,18.6919646116,5.83470532908,0.0,4.67,1.16470532908
 06/19  22:00:00,129.451523164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941300647,0.0,2.335,1.16441300647
 06/19  23:00:00,158.49768821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,136.709223523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,125.870735211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926070179,0.0,2.335,1.16426070179
 06/20  02:00:00,124.699772259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,124.212743827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,148.274647363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,134.923875011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924426858,0.0,2.335,1.16424426858
 06/20  06:00:00,191.186170652,34.3311473931,0.392748566363,0.0,13.9747600329,18.6919646116,45.3776650723,40.6876650723,4.67,0.02
 06/20  07:00:00,201.276092829,34.3311473931,0.426976926368,0.0,13.9747600329,18.6919646116,73.3619549039,67.5274501642,4.67,1.16450473975
 06/20  08:00:00,265.9159183,34.3311473931,1.48315590797,0.0,34.9369000822,32.3179380704,60.1096378842,51.9171378842,8.1725,0.02
 06/20  09:00:00,297.997674543,34.3311473931,3.44149394014,0.0,62.886420148,41.4019203762,36.9969068534,25.3244800319,10.5075,1.16492682152
 06/20  10:00:00,300.827758339,34.3311473931,5.18748063464,0.0,62.886420148,41.4019203762,15.7982970703,4.12575484298,10.5075,1.16504222732
 06/20  11:00:00,323.005826682,34.3311473931,6.99922126505,0.0,62.886420148,41.4019203762,11.6730191071,0.0,10.5075,1.16551910706
 06/20  12:00:00,317.304261933,34.3311473931,7.72566250331,0.0,62.886420148,41.4019203762,12.8185107908,0.0,10.5075,2.31101079081
 06/20  13:00:00,314.670269128,34.3311473931,7.11833688475,0.0,62.886420148,41.4019203762,11.6729099191,0.0,10.5075,1.16540991907
 06/20  14:00:00,298.472786867,34.3311473931,5.58472590555,0.0,62.886420148,41.4019203762,12.0903563583,0.417658919667,10.5075,1.1651974386
 06/20  15:00:00,293.064018856,34.3311473931,5.44048056581,0.0,62.886420148,41.4019203762,12.8178527905,0.0,10.5075,2.31035279048
 06/20  16:00:00,292.895290774,34.3311473931,5.4266741251,0.0,62.886420148,41.4019203762,11.6727235645,0.0,10.5075,1.16522356453
 06/20  17:00:00,295.261685973,34.3311473931,5.74776951558,0.0,62.886420148,41.4019203762,11.6726071572,0.0,10.5075,1.16510715723
 06/20  18:00:00,294.966951082,34.3311473931,5.64088498585,0.0,41.9242800987,36.8599292233,10.5050686612,0.0,9.34,1.1650686612
 06/20  19:00:00,276.709516059,34.3311473931,5.32352973264,0.0,41.9242800987,36.8599292233,11.2008519601,0.696010843968,9.34,1.16484111618
 06/20  20:00:00,250.341336178,34.3311473931,3.97451819845,0.0,34.9369000822,32.3179380704,19.8826595344,10.5452575279,8.1725,1.16490200652
 06/20  21:00:00,186.989306117,34.3311473931,1.39175260313,0.0,13.9747600329,18.6919646116,5.59699598625,0.906995986254,4.67,0.02
 06/20  22:00:00,125.377642266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948110415,0.0,2.335,1.16448110415
 06/20  23:00:00,154.333868902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,131.250940896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,122.310347485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926989379,0.0,2.335,1.16426989379
 06/21  02:00:00,121.086322447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,119.461749792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,124.88618077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926631127,0.0,2.335,1.16426631127
 06/21  05:00:00,111.730819294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,168.000214584,34.3311473931,0.0324314566228,0.0,13.9747600329,18.6919646116,83.0546330583,78.3646330583,4.67,0.02
 06/21  07:00:00,191.1875757,34.3311473931,0.273571506386,0.0,13.9747600329,18.6919646116,76.899091472,71.0645953152,4.67,1.16449615679
 06/21  08:00:00,270.009383537,34.3311473931,1.61414327242,0.0,34.9369000822,32.3179380704,48.6863040275,40.4938040275,8.1725,0.02
 06/21  09:00:00,304.554060939,34.3311473931,3.84510825527,0.0,62.886420148,41.4019203762,19.3393818576,7.66692279821,10.5075,1.1649590594
 06/21  10:00:00,300.723412981,34.3311473931,4.65246055802,0.0,62.886420148,41.4019203762,11.6725322427,0.0,10.5075,1.1650322427
 06/21  11:00:00,321.045660386,34.3311473931,5.85920691672,0.0,62.886420148,41.4019203762,12.8183664808,0.0,10.5075,2.31086648081
 06/21  12:00:00,310.597900069,34.3311473931,6.61323675692,0.0,62.886420148,41.4019203762,11.6730934731,0.0,10.5075,1.16559347306
 06/21  13:00:00,308.489897942,34.3311473931,7.97032411786,0.0,62.886420148,41.4019203762,12.8184828118,0.0,10.5075,2.31098281183
 06/21  14:00:00,304.821538176,34.3311473931,9.54840722079,0.0,62.886420148,41.4019203762,11.6728175946,0.0,10.5075,1.16531759456
 06/21  15:00:00,302.490272459,34.3311473931,11.0889760511,0.0,62.886420148,41.4019203762,11.672555535,0.0,10.5075,1.16505553502
 06/21  16:00:00,301.732533922,34.3311473931,11.0888788892,0.0,62.886420148,41.4019203762,11.6726779402,0.0,10.5075,1.16517794019
 06/21  17:00:00,299.981322789,34.3311473931,10.2339158732,0.0,62.886420148,41.4019203762,11.6728183369,0.0,10.5075,1.16531833693
 06/21  18:00:00,295.202029823,34.3311473931,8.74608629685,0.0,41.9242800987,36.8599292233,10.5050380074,0.0,9.34,1.16503800737
 06/21  19:00:00,283.76044362,34.3311473931,6.64606931444,0.0,41.9242800987,36.8599292233,11.7858149225,1.28096957174,9.34,1.1648453508
 06/21  20:00:00,258.105246188,34.3311473931,5.30764413343,0.0,34.9369000822,32.3179380704,9.92307331359,0.585664097433,8.1725,1.16490921616
 06/21  21:00:00,193.227281535,34.3311473931,2.5021859601,0.0,13.9747600329,18.6919646116,6.79422847002,0.959620366428,4.67,1.1646081036
 06/21  22:00:00,122.977682451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,152.763779625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,129.441110004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924267542,0.0,2.335,1.16424267542
 06/22  01:00:00,118.272422751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,114.513246139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,111.637588717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926297875,0.0,2.335,1.16426297875
 06/22  04:00:00,116.435214194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,103.936832104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,159.079342845,34.3311473931,0.00974533263728,0.0,13.9747600329,18.6919646116,109.901845398,104.067597936,4.67,1.16424746257
 06/22  07:00:00,181.441040418,34.3311473931,0.0491449847778,0.0,13.9747600329,18.6919646116,96.7014007282,92.0114007282,4.67,0.02
 06/22  08:00:00,262.654801599,34.3311473931,1.13360387789,0.0,34.9369000822,32.3179380704,70.9348612485,61.5977252747,8.1725,1.16463597376
 06/22  09:00:00,294.766145107,34.3311473931,2.68659974259,0.0,62.886420148,41.4019203762,44.8180379355,33.1457152042,10.5075,1.16482273139
 06/22  10:00:00,292.711039795,34.3311473931,3.69468468215,0.0,62.886420148,41.4019203762,21.2923911393,9.61987610635,10.5075,1.16501503296
 06/22  11:00:00,320.357577392,34.3311473931,5.98364956557,0.0,62.886420148,41.4019203762,11.6728229156,0.0,10.5075,1.16532291559
 06/22  12:00:00,317.820761724,34.3311473931,8.61877246264,0.0,62.886420148,41.4019203762,11.6729605209,0.0,10.5075,1.16546052094
 06/22  13:00:00,322.130440227,34.3311473931,10.475145169,0.0,62.886420148,41.4019203762,12.8185466232,0.0,10.5075,2.31104662317
 06/22  14:00:00,317.638566967,34.3311473931,11.5535876937,0.0,62.886420148,41.4019203762,11.6727343527,0.0,10.5075,1.16523435271
 06/22  15:00:00,316.413483689,34.3311473931,13.7871807612,0.0,62.886420148,41.4019203762,11.672746631,0.0,10.5075,1.16524663096
 06/22  16:00:00,317.777933996,34.3311473931,14.7374592244,0.0,62.886420148,41.4019203762,11.6726095147,0.0,10.5075,1.16510951466
 06/22  17:00:00,315.474950068,34.3311473931,13.7514496775,0.0,62.886420148,41.4019203762,11.6727436552,0.0,10.5075,1.16524365524
 06/22  18:00:00,305.9591179,34.3311473931,11.068457726,0.0,41.9242800987,36.8599292233,10.9297382565,0.424753293007,9.34,1.16498496347
 06/22  19:00:00,293.811449293,34.3311473931,9.5434625772,0.0,41.9242800987,36.8599292233,11.8215325264,1.31670554598,9.34,1.16482698045
 06/22  20:00:00,257.46515552,34.3311473931,5.0182119453,0.0,34.9369000822,32.3179380704,11.2503607664,1.91296531631,8.1725,1.16489545013
 06/22  21:00:00,190.942683652,34.3311473931,2.01850681057,0.0,13.9747600329,18.6919646116,5.97587442275,0.141237673573,4.67,1.16463674918
 06/22  22:00:00,121.730412016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,150.593347237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936422112,0.0,2.335,1.16436422112
 06/22  24:00:00,125.782647812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,115.767084811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,114.371412636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925559125,0.0,2.335,1.16425559125
 06/23  03:00:00,114.029419213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,139.53208592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,133.184071617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,198.097940772,34.3311473931,0.945937910142,0.0,13.9747600329,18.6919646116,34.1422545732,28.307982193,4.67,1.1642723802
 06/23  07:00:00,217.06067209,34.3311473931,1.46404374846,0.0,13.9747600329,18.6919646116,30.319374528,25.629374528,4.67,0.02
 06/23  08:00:00,286.98695339,34.3311473931,4.84198210967,0.0,34.9369000822,32.3179380704,12.4065474512,3.06938467888,8.1725,1.16466277234
 06/23  09:00:00,324.159087457,34.3311473931,8.68061881825,0.0,62.886420148,41.4019203762,11.6723076937,0.0,10.5075,1.16480769368
 06/23  10:00:00,323.305154002,34.3311473931,10.4098527407,0.0,62.886420148,41.4019203762,11.67245815,0.0,10.5075,1.16495815005
 06/23  11:00:00,340.625235025,34.3311473931,14.7268915742,0.0,62.886420148,41.4019203762,11.6729989088,0.0,10.5075,1.16549890879
 06/23  12:00:00,341.084940652,34.3311473931,17.6341613331,0.0,62.886420148,41.4019203762,12.8185010555,0.0,10.5075,2.31100105553
 06/23  13:00:00,348.676431483,34.3311473931,21.545105394,0.0,62.886420148,41.4019203762,11.6728939452,0.0,10.5075,1.16539394517
 06/23  14:00:00,351.550384275,34.3311473931,29.0866280668,0.0,62.886420148,41.4019203762,11.6726289248,0.0,10.5075,1.1651289248
 06/23  15:00:00,352.354181808,34.3311473931,35.6946983643,0.0,62.886420148,41.4019203762,11.6726620798,0.0,10.5075,1.16516207977
 06/23  16:00:00,352.765067101,34.3311473931,36.9586892611,0.0,62.886420148,41.4019203762,11.6727766935,0.0,10.5075,1.16527669354
 06/23  17:00:00,351.408695753,34.3311473931,36.1331947049,0.0,62.886420148,41.4019203762,11.67264714,0.0,10.5075,1.16514714004
 06/23  18:00:00,338.455573624,34.3311473931,30.1383747605,0.0,41.9242800987,36.8599292233,10.5051492749,0.0,9.34,1.16514927492
 06/23  19:00:00,311.523240218,34.3311473931,21.4066778067,0.0,41.9242800987,36.8599292233,10.5049902475,0.0,9.34,1.16499024748
 06/23  20:00:00,280.109170675,34.3311473931,15.9628204293,0.0,34.9369000822,32.3179380704,9.33735612547,0.0,8.1725,1.16485612547
 06/23  21:00:00,215.720325626,34.3311473931,17.3817267465,0.0,13.9747600329,18.6919646116,5.83464292006,0.0,4.67,1.16464292006
 06/23  22:00:00,138.413414357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,165.145916111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934924112,0.0,2.335,1.16434924112
 06/23  24:00:00,144.486704636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,129.434784329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,128.215234019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560400852,0.0,1.75125,1.16435400852
 06/24  03:00:00,126.656288713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,133.253298177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155333014,0.0,1.75125,1.1642833014
 06/24  05:00:00,120.872185235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,163.876142072,34.3311473931,0.733623877143,0.0,6.98738001645,14.1499734587,20.048476003,16.525976003,3.5025,0.02
 06/24  07:00:00,182.902748388,34.3311473931,0.666994115986,0.0,6.98738001645,14.1499734587,45.5186590099,40.8515963749,3.5025,1.16456263507
 06/24  08:00:00,241.730655748,34.3311473931,1.20936484006,0.0,20.9621400493,23.2339557645,45.5358483851,38.5337145926,5.8375,1.16463379246
 06/24  09:00:00,267.400498778,34.3311473931,3.02085071979,0.0,41.9242800987,36.8599292233,28.4173452153,19.0573452153,9.34,0.02
 06/24  10:00:00,293.37645682,34.3311473931,4.34884187498,0.0,62.886420148,41.4019203762,13.9391691708,2.26668148369,10.5075,1.1649876871
 06/24  11:00:00,318.400232786,34.3311473931,5.66660057238,0.0,62.886420148,41.4019203762,12.8180634712,0.0,10.5075,2.31056347115
 06/24  12:00:00,307.83053456,34.3311473931,5.85761313014,0.0,62.886420148,41.4019203762,11.6728738881,0.0,10.5075,1.16537388814
 06/24  13:00:00,305.24542501,34.3311473931,6.9137411998,0.0,62.886420148,41.4019203762,11.6729211212,0.0,10.5075,1.16542112119
 06/24  14:00:00,297.794249721,34.3311473931,8.42080651458,0.0,62.886420148,41.4019203762,11.6726905811,0.0,10.5075,1.16519058114
 06/24  15:00:00,290.667689768,34.3311473931,8.82232389024,0.0,62.886420148,41.4019203762,12.8180166042,0.0,10.5075,2.31051660421
 06/24  16:00:00,288.172917597,34.3311473931,7.99659502593,0.0,62.886420148,41.4019203762,11.6727949108,0.0,10.5075,1.16529491082
 06/24  17:00:00,287.044868833,34.3311473931,7.44246851278,0.0,62.886420148,41.4019203762,11.6726206927,0.0,10.5075,1.16512069265
 06/24  18:00:00,267.556700577,34.3311473931,5.51149103787,0.0,34.9369000822,32.3179380704,10.3689030402,1.03124566767,8.1725,1.16515737255
 06/24  19:00:00,223.512703746,34.3311473931,3.2633065979,0.0,20.9621400493,23.2339557645,8.65062385147,1.64816248504,5.8375,1.16496136644
 06/24  20:00:00,202.510236567,34.3311473931,2.04695248026,0.0,20.9621400493,23.2339557645,23.9376827572,16.9353458921,5.8375,1.16483686516
 06/24  21:00:00,163.71057735,34.3311473931,0.703881277048,0.0,6.98738001645,14.1499734587,10.7334854039,7.21098540395,3.5025,0.02
 06/24  22:00:00,110.539149247,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575485061,0.0,1.75125,1.16450485061
 06/24  23:00:00,142.143141383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,116.00270081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562061792,0.0,1.75125,1.16437061792
 06/25  01:00:00,105.884904195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,104.747212973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,102.893729076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554420699,0.0,1.75125,1.16429420699
 06/25  04:00:00,107.763798862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,97.5096473512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,143.362380713,34.3311473931,0.0069485993563,0.0,6.98738001645,14.1499734587,121.094945391,116.428107434,3.5025,1.16433795755
 06/25  07:00:00,165.09463728,34.3311473931,0.00582185126944,0.0,6.98738001645,14.1499734587,107.124781961,103.602281961,3.5025,0.02
 06/25  08:00:00,203.489207605,34.3311473931,0.0321728735448,0.0,6.98738001645,14.1499734587,83.3764820804,78.7095196898,3.5025,1.16446239064
 06/25  09:00:00,187.946932592,34.3311473931,0.191754526276,0.0,6.98738001645,14.1499734587,59.3451670236,55.8226670236,3.5025,0.02
 06/25  10:00:00,224.584454461,34.3311473931,1.36013630331,0.0,27.9495200658,27.7759469175,35.2488127145,27.0790194427,7.005,1.16479327182
 06/25  11:00:00,249.90870786,34.3311473931,1.82712300599,0.0,27.9495200658,27.7759469175,21.2526232326,13.0827847712,7.005,1.16483846141
 06/25  12:00:00,267.614110483,34.3311473931,3.76788264818,0.0,41.9242800987,36.8599292233,10.5050485454,0.0,9.34,1.16504854537
 06/25  13:00:00,268.141084302,34.3311473931,4.81391162521,0.0,41.9242800987,36.8599292233,10.5049714461,0.0,9.34,1.16497144608
 06/25  14:00:00,264.796964141,34.3311473931,6.40017159586,0.0,41.9242800987,36.8599292233,10.5048200726,0.0,9.34,1.16482007256
