Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/25  15:00:00,262.012705324,34.3311473931,7.08915986207,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,263.206230264,34.3311473931,7.52270299265,0.0,41.9242800987,36.8599292233,10.505000081,0.0,9.34,1.16500008098
 06/25  17:00:00,234.448205308,34.3311473931,5.88025520053,0.0,27.9495200658,27.7759469175,8.16986927955,0.0,7.005,1.16486927955
 06/25  18:00:00,235.995247708,34.3311473931,4.00300238875,0.0,13.9747600329,18.6919646116,6.43078081698,0.596075988835,4.67,1.16470482815
 06/25  19:00:00,223.4465885,34.3311473931,2.77412820542,0.0,13.9747600329,18.6919646116,5.83483323041,0.0,4.67,1.16483323041
 06/25  20:00:00,206.511161841,34.3311473931,1.87346074808,0.0,13.9747600329,18.6919646116,7.02433670493,2.33433670493,4.67,0.02
 06/25  21:00:00,192.043137465,34.3311473931,1.35556075476,0.0,13.9747600329,18.6919646116,5.97247619496,0.137954420316,4.67,1.16452177465
 06/25  22:00:00,121.536156747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,149.308021578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551998513,0.0,1.75125,1.16426998513
 06/25  24:00:00,122.178403084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,112.364092862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,108.753361799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925645562,0.0,2.335,1.16425645562
 06/26  03:00:00,106.341309394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,110.95122145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,98.7525608829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922398887,0.0,2.335,1.16422398887
 06/26  06:00:00,154.261048125,34.3311473931,0.00731096792846,0.0,13.9747600329,18.6919646116,127.233003595,122.543003595,4.67,0.02
 06/26  07:00:00,172.239520271,34.3311473931,0.005049724509,0.0,13.9747600329,18.6919646116,122.418177879,117.728177879,4.67,0.02
 06/26  08:00:00,250.996294324,34.3311473931,0.685275504767,0.0,34.9369000822,32.3179380704,95.816673108,86.4794421119,8.1725,1.16473099604
 06/26  09:00:00,284.006488476,34.3311473931,1.9095561111,0.0,62.886420148,41.4019203762,65.8209218462,54.14855086,10.5075,1.16487098621
 06/26  10:00:00,282.718519669,34.3311473931,2.74723877981,0.0,62.886420148,41.4019203762,43.5823994039,31.909883224,10.5075,1.16501617986
 06/26  11:00:00,311.343565984,34.3311473931,3.68933697441,0.0,62.886420148,41.4019203762,20.3044533508,8.63140395739,10.5075,1.16554939339
 06/26  12:00:00,303.500926389,34.3311473931,4.58784936099,0.0,62.886420148,41.4019203762,12.818260234,0.0,10.5075,2.31076023403
 06/26  13:00:00,305.137240552,34.3311473931,5.27033465087,0.0,62.886420148,41.4019203762,11.6729308906,0.0,10.5075,1.16543089061
 06/26  14:00:00,294.821705239,34.3311473931,4.97097534313,0.0,62.886420148,41.4019203762,11.67266273,0.0,10.5075,1.16516273
 06/26  15:00:00,284.450317163,34.3311473931,4.24432837422,0.0,62.886420148,41.4019203762,14.6213132291,2.94862192618,10.5075,1.16519130294
 06/26  16:00:00,282.18552923,34.3311473931,4.07716049148,0.0,62.886420148,41.4019203762,18.1860194941,6.51347461787,10.5075,1.16504487624
 06/26  17:00:00,281.421744196,34.3311473931,3.99636460276,0.0,62.886420148,41.4019203762,20.6404655369,8.96779800259,10.5075,1.16516753435
 06/26  18:00:00,275.085511425,34.3311473931,3.10139125346,0.0,41.9242800987,36.8599292233,32.4704222592,21.9652569341,9.34,1.16516532508
 06/26  19:00:00,259.782035838,34.3311473931,2.44678917049,0.0,41.9242800987,36.8599292233,55.4868891374,44.9818862552,9.34,1.16500288226
 06/26  20:00:00,230.008932656,34.3311473931,1.48028223091,0.0,34.9369000822,32.3179380704,73.6210417034,64.2836764746,8.1725,1.16486522876
 06/26  21:00:00,178.064149142,34.3311473931,0.386737101698,0.0,13.9747600329,18.6919646116,44.9380601332,39.1034108349,4.67,1.1646492983
 06/26  22:00:00,114.46670768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,145.815278126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935427973,0.0,2.335,1.16435427973
 06/26  24:00:00,119.81252411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,110.745596919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,109.406899246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927039295,0.0,2.335,1.16427039295
 06/27  03:00:00,109.155912206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,134.478648675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,127.457747569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924188267,0.0,2.335,1.16424188267
 06/27  06:00:00,187.538293436,34.3311473931,0.0332830954793,0.0,13.9747600329,18.6919646116,80.4435019524,75.7535019524,4.67,0.02
 06/27  07:00:00,209.632957954,34.3311473931,0.966742760944,0.0,13.9747600329,18.6919646116,54.5831134698,49.8931134698,4.67,0.02
 06/27  08:00:00,281.616247367,34.3311473931,3.25417938433,0.0,34.9369000822,32.3179380704,23.8074858764,14.4702451985,8.1725,1.16474067786
 06/27  09:00:00,311.853796844,34.3311473931,5.36823220406,0.0,62.886420148,41.4019203762,18.3728926464,6.70071746255,10.5075,1.1646751838
 06/27  10:00:00,309.866719679,34.3311473931,5.93828356963,0.0,62.886420148,41.4019203762,12.7655801591,1.09298134786,10.5075,1.16509881126
 06/27  11:00:00,327.718906776,34.3311473931,7.98846871094,0.0,62.886420148,41.4019203762,11.6728253296,0.0,10.5075,1.1653253296
 06/27  12:00:00,322.838083084,34.3311473931,8.4708653823,0.0,62.886420148,41.4019203762,12.8184169917,0.0,10.5075,2.31091699167
 06/27  13:00:00,329.185293698,34.3311473931,10.6223733938,0.0,62.886420148,41.4019203762,11.6730067454,0.0,10.5075,1.16550674544
 06/27  14:00:00,323.36550607,34.3311473931,12.2050386831,0.0,62.886420148,41.4019203762,11.6727373816,0.0,10.5075,1.16523738157
 06/27  15:00:00,320.321991399,34.3311473931,13.1883049254,0.0,62.886420148,41.4019203762,11.6724919916,0.0,10.5075,1.1649919916
 06/27  16:00:00,311.760015085,34.3311473931,10.1074726081,0.0,62.886420148,41.4019203762,13.058269226,1.38565251252,10.5075,1.16511671347
 06/27  17:00:00,300.396975928,34.3311473931,6.61681266368,0.0,62.886420148,41.4019203762,14.9360851527,2.11825439315,10.5075,2.31033075959
 06/27  18:00:00,291.333465871,34.3311473931,5.22675213182,0.0,41.9242800987,36.8599292233,11.1765243315,0.671501588095,9.34,1.16502274339
 06/27  19:00:00,270.341110602,34.3311473931,4.51941611944,0.0,41.9242800987,36.8599292233,12.4185941007,3.05859410065,9.34,0.02
 06/27  20:00:00,242.562229973,34.3311473931,3.20839378076,0.0,34.9369000822,32.3179380704,25.361111992,16.0236802377,8.1725,1.16493175429
 06/27  21:00:00,185.030197695,34.3311473931,1.22735188346,0.0,13.9747600329,18.6919646116,5.83471490683,0.0,4.67,1.16471490683
 06/27  22:00:00,124.883281173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,155.055484044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933212081,0.0,2.335,1.16433212081
 06/27  24:00:00,132.502173551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,123.521586516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,123.191010222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926103218,0.0,2.335,1.16426103218
 06/28  03:00:00,122.810544305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,129.959940449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,117.957008912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923647687,0.0,2.335,1.16423647687
 06/28  06:00:00,172.527883253,34.3311473931,0.148615657845,0.0,13.9747600329,18.6919646116,58.3701739592,53.6801739592,4.67,0.02
 06/28  07:00:00,190.199994157,34.3311473931,0.251726199094,0.0,13.9747600329,18.6919646116,79.164755079,74.474755079,4.67,0.02
 06/28  08:00:00,265.894327642,34.3311473931,1.35326290984,0.0,34.9369000822,32.3179380704,64.6712814617,55.3340548766,8.1725,1.16472658511
 06/28  09:00:00,297.528739067,34.3311473931,3.07888889219,0.0,62.886420148,41.4019203762,40.6139975391,28.9416748985,10.5075,1.16482264067
 06/28  10:00:00,294.39973985,34.3311473931,3.7298817841,0.0,62.886420148,41.4019203762,25.7941129744,14.1214551546,10.5075,1.16515781977
 06/28  11:00:00,313.897592901,34.3311473931,4.24077101806,0.0,62.886420148,41.4019203762,14.2384783373,2.56559619686,10.5075,1.16538214041
 06/28  12:00:00,306.976343,34.3311473931,5.20521016847,0.0,62.886420148,41.4019203762,12.818525719,0.0,10.5075,2.31102571896
 06/28  13:00:00,307.440032799,34.3311473931,5.55220017014,0.0,62.886420148,41.4019203762,11.6730586351,0.0,10.5075,1.16555863513
 06/28  14:00:00,300.295537691,34.3311473931,5.6506236081,0.0,62.886420148,41.4019203762,11.6727881448,0.0,10.5075,1.1652881448
 06/28  15:00:00,297.326053503,34.3311473931,6.129279285,0.0,62.886420148,41.4019203762,11.6725630828,0.0,10.5075,1.16506308281
 06/28  16:00:00,299.345741851,34.3311473931,6.58639348931,0.0,62.886420148,41.4019203762,11.6726648045,0.0,10.5075,1.16516480449
 06/28  17:00:00,298.943752443,34.3311473931,6.49978225143,0.0,62.886420148,41.4019203762,12.8179220169,0.0,10.5075,2.31042201687
 06/28  18:00:00,291.044983199,34.3311473931,5.33391956246,0.0,41.9242800987,36.8599292233,10.5050664521,0.0,9.34,1.1650664521
 06/28  19:00:00,277.249327542,34.3311473931,4.43951604644,0.0,41.9242800987,36.8599292233,10.9220794682,1.5620794682,9.34,0.02
 06/28  20:00:00,248.316320843,34.3311473931,3.0911517924,0.0,34.9369000822,32.3179380704,22.3155204449,12.9780462359,8.1725,1.16497420893
 06/28  21:00:00,187.923280395,34.3311473931,0.992010714621,0.0,13.9747600329,18.6919646116,9.44908821906,3.61440767838,4.67,1.16468054067
 06/28  22:00:00,120.221449514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,150.212107396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937348875,0.0,2.335,1.16437348875
 06/28  24:00:00,124.139806003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,113.91866272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,111.546410991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930182238,0.0,2.335,1.16430182238
 06/29  03:00:00,109.141861221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,114.21539937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,101.443570486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992767567,0.0,2.335,1.1642767567
 06/29  06:00:00,153.729286883,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,139.849176968,135.159176968,4.67,0.02
 06/29  07:00:00,168.43219506,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,143.559166798,137.724710138,4.67,1.16445665984
 06/29  08:00:00,244.459388296,34.3311473931,0.253531145418,0.0,34.9369000822,32.3179380704,124.596405086,116.403905086,8.1725,0.02
 06/29  09:00:00,272.647886919,34.3311473931,0.952512767301,0.0,62.886420148,41.4019203762,106.281969486,94.6096094107,10.5075,1.16486007567
 06/29  10:00:00,265.550321152,34.3311473931,1.15375530084,0.0,62.886420148,41.4019203762,100.573711703,88.9012511081,10.5075,1.1649605944
 06/29  11:00:00,291.516246461,34.3311473931,1.44299625736,0.0,62.886420148,41.4019203762,91.6220276748,79.9491118677,10.5075,1.16541580711
 06/29  12:00:00,273.88340754,34.3311473931,1.47445368687,0.0,62.886420148,41.4019203762,94.9485104595,82.1299225965,10.5075,2.31108786305
 06/29  13:00:00,270.355186397,34.3311473931,1.49588163581,0.0,62.886420148,41.4019203762,95.5313105535,83.8582232663,10.5075,1.16558728726
 06/29  14:00:00,264.856312105,34.3311473931,1.56354676637,0.0,62.886420148,41.4019203762,94.2191870648,82.5463713222,10.5075,1.16531574259
 06/29  15:00:00,259.84152292,34.3311473931,1.53846424235,0.0,62.886420148,41.4019203762,96.9045092188,85.2319196221,10.5075,1.16508959666
 06/29  16:00:00,257.942982327,34.3311473931,1.47437353413,0.0,62.886420148,41.4019203762,103.476530098,90.8175173253,10.5075,2.15151277297
 06/29  17:00:00,258.361711405,34.3311473931,1.53982504946,0.0,62.886420148,41.4019203762,102.366586949,90.5352951029,10.5075,1.32379184566
 06/29  18:00:00,256.220608411,34.3311473931,1.03557093291,0.0,41.9242800987,36.8599292233,104.227504907,93.7224175159,9.34,1.16508739126
 06/29  19:00:00,243.471778399,34.3311473931,0.866577838458,0.0,41.9242800987,36.8599292233,110.631798651,100.126982852,9.34,1.16481579919
 06/29  20:00:00,215.42323792,34.3311473931,0.495383015907,0.0,34.9369000822,32.3179380704,125.873353321,117.680853321,8.1725,0.02
 06/29  21:00:00,167.266244039,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,90.2985182295,84.4638185379,4.67,1.16469969162
 06/29  22:00:00,108.105208681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940140504,0.0,2.335,1.16440140504
 06/29  23:00:00,141.589923651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,114.547250202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,106.856220626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924617706,0.0,2.335,1.16424617706
 06/30  02:00:00,106.703712246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,105.664572065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,129.83960838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,122.22479465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922514132,0.0,2.335,1.16422514132
 06/30  06:00:00,181.97681129,34.3311473931,0.0226012139901,0.0,13.9747600329,18.6919646116,109.550485348,104.860485348,4.67,0.02
 06/30  07:00:00,195.758105084,34.3311473931,0.0129827223816,0.0,13.9747600329,18.6919646116,107.776827792,101.942354415,4.67,1.16447337653
 06/30  08:00:00,261.92021153,34.3311473931,0.77023029698,0.0,34.9369000822,32.3179380704,84.1628643962,75.9703643962,8.1725,0.02
 06/30  09:00:00,290.481858479,34.3311473931,1.84132850055,0.0,62.886420148,41.4019203762,68.2283141681,56.5559393445,10.5075,1.16487482359
 06/30  10:00:00,284.701057302,34.3311473931,2.09970747435,0.0,62.886420148,41.4019203762,66.3305025715,54.6580288443,10.5075,1.16497372721
 06/30  11:00:00,306.45324258,34.3311473931,2.60819488159,0.0,62.886420148,41.4019203762,53.7171378338,42.0442111647,10.5075,1.16542666913
 06/30  12:00:00,295.002390076,34.3311473931,2.94683781858,0.0,62.886420148,41.4019203762,47.1954154604,34.3768109511,10.5075,2.31110450927
 06/30  13:00:00,295.531587964,34.3311473931,3.21483504703,0.0,62.886420148,41.4019203762,35.83632194,24.163228684,10.5075,1.16559325595
 06/30  14:00:00,290.044274415,34.3311473931,3.34500052733,0.0,62.886420148,41.4019203762,30.9817564566,19.3089357313,10.5075,1.16532072526
 06/30  15:00:00,284.724629464,34.3311473931,3.34103650414,0.0,62.886420148,41.4019203762,30.1770304515,18.5044369256,10.5075,1.16509352591
 06/30  16:00:00,282.631135476,34.3311473931,3.13186221309,0.0,62.886420148,41.4019203762,39.6756585726,26.8579361348,10.5075,2.3102224378
 06/30  17:00:00,279.613670443,34.3311473931,2.80555571671,0.0,62.886420148,41.4019203762,49.868776916,38.1961173804,10.5075,1.16515953559
 06/30  18:00:00,271.551864688,34.3311473931,1.94424115017,0.0,41.9242800987,36.8599292233,64.268062197,53.7629765204,9.34,1.16508567654
 06/30  19:00:00,249.448888982,34.3311473931,1.52606004172,0.0,41.9242800987,36.8599292233,80.0926495373,69.5878363183,9.34,1.16481321893
 06/30  20:00:00,222.360743022,34.3311473931,0.911672205257,0.0,34.9369000822,32.3179380704,87.3186831385,79.1261831385,8.1725,0.02
 06/30  21:00:00,172.850623226,34.3311473931,0.151575973251,0.0,13.9747600329,18.6919646116,54.0830879859,48.2483918955,4.67,1.16469609044
 06/30  22:00:00,114.224186717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939723315,0.0,2.335,1.16439723315
 06/30  23:00:00,144.995265567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,117.97073754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,105.819780076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567622012,0.0,1.75125,1.16442622012
 07/01  02:00:00,103.228791363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,100.613182451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,105.144326095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557169415,0.0,1.75125,1.16432169415
 07/01  05:00:00,92.8912423542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,134.250620913,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,147.228522462,143.706022462,3.5025,0.02
 07/01  07:00:00,148.229267107,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,148.622302451,143.955272842,3.5025,1.16452960906
 07/01  08:00:00,210.703716635,34.3311473931,0.0467666162176,0.0,20.9621400493,23.2339557645,131.64837899,124.646147653,5.8375,1.16473133696
 07/01  09:00:00,235.73236304,34.3311473931,0.732827345985,0.0,41.9242800987,36.8599292233,101.049528625,91.6895286255,9.34,0.02
 07/01  10:00:00,263.49461185,34.3311473931,1.63217264368,0.0,62.886420148,41.4019203762,76.8641700979,65.191599163,10.5075,1.16507093495
 07/01  11:00:00,296.129960995,34.3311473931,2.45450317266,0.0,62.886420148,41.4019203762,47.4407169409,34.6225256727,10.5075,2.31069126824
 07/01  12:00:00,284.727801762,34.3311473931,3.09321520404,0.0,62.886420148,41.4019203762,24.2277590773,12.554838457,10.5075,1.16542062025
 07/01  13:00:00,286.506826636,34.3311473931,3.67380575227,0.0,62.886420148,41.4019203762,12.4580206976,0.785064141066,10.5075,1.16545655656
 07/01  14:00:00,283.260563796,34.3311473931,4.37618623623,0.0,62.886420148,41.4019203762,12.8178136582,0.0,10.5075,2.3103136582
 07/01  15:00:00,282.226006165,34.3311473931,5.08128313416,0.0,62.886420148,41.4019203762,11.6727018024,0.0,10.5075,1.16520180239
 07/01  16:00:00,283.010542632,34.3311473931,5.53598531516,0.0,62.886420148,41.4019203762,11.6727911656,0.0,10.5075,1.16529116559
 07/01  17:00:00,283.555284472,34.3311473931,5.63412890655,0.0,62.886420148,41.4019203762,11.6726087727,0.0,10.5075,1.16510877265
 07/01  18:00:00,264.813713656,34.3311473931,4.26360725178,0.0,34.9369000822,32.3179380704,10.3106333584,0.972998284142,8.1725,1.16513507429
 07/01  19:00:00,223.219097779,34.3311473931,2.69690818917,0.0,20.9621400493,23.2339557645,7.61536217367,0.612930267573,5.8375,1.16493190609
 07/01  20:00:00,205.059076554,34.3311473931,1.76765409268,0.0,20.9621400493,23.2339557645,21.8650505725,14.862750601,5.8375,1.16479997146
 07/01  21:00:00,166.13387069,34.3311473931,0.441545204694,0.0,6.98738001645,14.1499734587,14.290157859,10.767657859,3.5025,0.02
 07/01  22:00:00,112.499814309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571406824,0.0,1.75125,1.16446406824
 07/01  23:00:00,143.120087487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,117.354887983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567500371,0.0,1.75125,1.16442500371
 07/02  01:00:00,107.695773496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,105.511350801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,103.155501432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557272614,0.0,1.75125,1.16432272614
 07/02  04:00:00,108.104467674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,96.3593209198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,139.63549417,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,129.007555617,124.340710064,3.5025,1.16434555305
 07/02  07:00:00,159.368155732,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,119.732444973,116.209944973,3.5025,0.02
 07/02  08:00:00,198.779958874,34.3311473931,0.0546384297125,0.0,6.98738001645,14.1499734587,88.2090536137,83.5421528053,3.5025,1.16440080833
 07/02  09:00:00,181.953148323,34.3311473931,0.0670973982979,0.0,6.98738001645,14.1499734587,66.9375235673,63.4150235673,3.5025,0.02
 07/02  10:00:00,220.401767778,34.3311473931,1.20774903383,0.0,27.9495200658,27.7759469175,40.6057421263,32.4360224915,7.005,1.16471963482
 07/02  11:00:00,247.24555236,34.3311473931,1.57602936882,0.0,27.9495200658,27.7759469175,25.1012665551,16.931511406,7.005,1.16475514903
 07/02  12:00:00,267.412279644,34.3311473931,3.32120254439,0.0,41.9242800987,36.8599292233,11.1415476249,0.63659427208,9.34,1.1649533528
 07/02  13:00:00,270.788927451,34.3311473931,4.30214085637,0.0,41.9242800987,36.8599292233,10.5048676734,0.0,9.34,1.1648676734
 07/02  14:00:00,267.973267412,34.3311473931,5.54844110499,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,266.080245273,34.3311473931,6.98439472347,0.0,41.9242800987,36.8599292233,10.504933177,0.0,9.34,1.16493317701
 07/02  16:00:00,267.506548767,34.3311473931,7.72464064722,0.0,41.9242800987,36.8599292233,10.5048770855,0.0,9.34,1.16487708554
 07/02  17:00:00,237.407057067,34.3311473931,6.27361446002,0.0,27.9495200658,27.7759469175,8.16993924825,0.0,7.005,1.16493924825
 07/02  18:00:00,236.690193969,34.3311473931,3.49016824953,0.0,13.9747600329,18.6919646116,6.48579350514,0.651065130202,4.67,1.16472837494
 07/02  19:00:00,222.870516119,34.3311473931,2.54670874339,0.0,13.9747600329,18.6919646116,5.83468504794,0.0,4.67,1.16468504794
 07/02  20:00:00,206.994927515,34.3311473931,1.95564766228,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,192.980362766,34.3311473931,1.68396167328,0.0,13.9747600329,18.6919646116,5.83449176995,0.0,4.67,1.16449176995
 07/02  22:00:00,123.528406837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,153.773262907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,131.097855935,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554530432,0.0,1.75125,1.16429530432
 07/03  01:00:00,122.736843725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,121.856117761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,121.242497237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922198045,0.0,2.335,1.16422198045
 07/03  04:00:00,127.722230932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,117.000223384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,172.820007567,34.3311473931,0.531282525845,0.0,13.9747600329,18.6919646116,36.9768920449,31.1426213246,4.67,1.1642707203
 07/03  07:00:00,190.314243504,34.3311473931,0.493997066944,0.0,13.9747600329,18.6919646116,68.1345649603,63.4445649603,4.67,0.02
 07/03  08:00:00,264.449870476,34.3311473931,1.45630228004,0.0,34.9369000822,32.3179380704,60.8725819104,51.535372876,8.1725,1.16470903443
 07/03  09:00:00,296.888074843,34.3311473931,3.48954612807,0.0,62.886420148,41.4019203762,33.2383276884,21.5659502229,10.5075,1.16487746544
 07/03  10:00:00,297.224956477,34.3311473931,4.68955149396,0.0,62.886420148,41.4019203762,14.7216152576,3.0490650486,10.5075,1.16505020898
 07/03  11:00:00,321.40413724,34.3311473931,6.66623708577,0.0,62.886420148,41.4019203762,11.6728349597,0.0,10.5075,1.16533495973
 07/03  12:00:00,316.334207361,34.3311473931,8.42436310696,0.0,62.886420148,41.4019203762,11.6729530468,0.0,10.5075,1.16545304676
 07/03  13:00:00,319.070993104,34.3311473931,9.77851195883,0.0,62.886420148,41.4019203762,12.8184790714,0.0,10.5075,2.31097907144
 07/03  14:00:00,316.103326231,34.3311473931,11.78224834,0.0,62.886420148,41.4019203762,11.6726820303,0.0,10.5075,1.16518203025
 07/03  15:00:00,315.720861735,34.3311473931,13.7759086782,0.0,62.886420148,41.4019203762,11.6726785221,0.0,10.5075,1.16517852213
 07/03  16:00:00,316.305708406,34.3311473931,14.1986963707,0.0,62.886420148,41.4019203762,11.6725280723,0.0,10.5075,1.16502807229
 07/03  17:00:00,315.184603289,34.3311473931,14.0431225321,0.0,62.886420148,41.4019203762,11.6726437099,0.0,10.5075,1.16514370988
 07/03  18:00:00,306.4343388,34.3311473931,11.8133361307,0.0,41.9242800987,36.8599292233,10.5051098107,0.0,9.34,1.16510981069
 07/03  19:00:00,294.276985605,34.3311473931,10.1781321504,0.0,41.9242800987,36.8599292233,10.5049047,0.0,9.34,1.16490469999
 07/03  20:00:00,262.528551258,34.3311473931,6.6452179721,0.0,34.9369000822,32.3179380704,10.3319226775,0.994471421499,8.1725,1.16495125603
 07/03  21:00:00,198.237196742,34.3311473931,3.73700000623,0.0,13.9747600329,18.6919646116,5.83464152323,0.0,4.67,1.16464152323
 07/03  22:00:00,128.353265514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,156.551622212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,133.497013624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927484087,0.0,2.335,1.16427484087
 07/04  01:00:00,119.562295909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,116.944378703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,115.498187686,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551721292,0.0,1.75125,1.16426721292
 07/04  04:00:00,121.952101419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,109.164478777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,152.196729482,34.3311473931,0.00776929766332,0.0,6.98738001645,14.1499734587,58.1424932677,53.4756469693,3.5025,1.16434629842
 07/04  07:00:00,172.996327335,34.3311473931,0.0297607726497,0.0,6.98738001645,14.1499734587,70.5728230477,67.0503230477,3.5025,0.02
 07/04  08:00:00,209.496654233,34.3311473931,0.333793935202,0.0,6.98738001645,14.1499734587,55.7308313562,51.0639109995,3.5025,1.16442035666
 07/04  09:00:00,191.760932778,34.3311473931,0.55826813955,0.0,6.98738001645,14.1499734587,39.8585138997,36.3360138997,3.5025,0.02
 07/04  10:00:00,226.750039052,34.3311473931,1.80502241512,0.0,27.9495200658,27.7759469175,19.9223503384,11.7526144664,7.005,1.16473587197
 07/04  11:00:00,250.27044184,34.3311473931,2.1578391388,0.0,27.9495200658,27.7759469175,13.3545793339,5.18481058615,7.005,1.16476874775
 07/04  12:00:00,269.531069207,34.3311473931,3.96302450985,0.0,41.9242800987,36.8599292233,10.5049636844,0.0,9.34,1.16496368445
 07/04  13:00:00,272.625439856,34.3311473931,4.94365362038,0.0,41.9242800987,36.8599292233,10.5048756162,0.0,9.34,1.16487561615
 07/04  14:00:00,267.743053797,34.3311473931,5.40790349279,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  15:00:00,262.149071709,34.3311473931,5.44006850436,0.0,41.9242800987,36.8599292233,10.5049383575,0.0,9.34,1.16493835748
 07/04  16:00:00,263.103531408,34.3311473931,5.82152823245,0.0,41.9242800987,36.8599292233,10.504879776,0.0,9.34,1.16487977604
 07/04  17:00:00,230.662454355,34.3311473931,3.99623235135,0.0,27.9495200658,27.7759469175,9.56236813505,1.39242894038,7.005,1.16493919467
 07/04  18:00:00,230.4012562,34.3311473931,2.26047237311,0.0,13.9747600329,18.6919646116,6.66593551881,0.831208912283,4.67,1.16472660653
 07/04  19:00:00,215.083353562,34.3311473931,1.55132984559,0.0,13.9747600329,18.6919646116,12.298909678,6.46422873048,4.67,1.16468094756
 07/04  20:00:00,200.792502912,34.3311473931,1.19618832227,0.0,13.9747600329,18.6919646116,21.4340288733,16.7440288733,4.67,0.02
 07/04  21:00:00,188.622407915,34.3311473931,0.89915211321,0.0,13.9747600329,18.6919646116,6.52930571651,0.694819426716,4.67,1.16448628979
 07/04  22:00:00,120.119521636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,149.976096379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,126.033316026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155390616,0.0,1.75125,1.1642890616
 07/05  01:00:00,118.732781781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,115.685654122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,112.150275973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928409777,0.0,2.335,1.16428409777
 07/05  04:00:00,116.375270044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,103.056166422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,154.981252358,34.3311473931,0.00788966713896,0.0,13.9747600329,18.6919646116,107.976790841,102.142528151,4.67,1.16426269009
 07/05  07:00:00,167.82601293,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,129.120521114,124.430521114,4.67,0.02
 07/05  08:00:00,241.73755231,34.3311473931,0.393782519731,0.0,34.9369000822,32.3179380704,119.810733554,110.473536138,8.1725,1.16469741606
 07/05  09:00:00,270.545571233,34.3311473931,1.24261206673,0.0,62.886420148,41.4019203762,97.93126713,86.2589043749,10.5075,1.16486275517
 07/05  10:00:00,264.956776016,34.3311473931,1.62008144442,0.0,62.886420148,41.4019203762,87.3787890572,75.7062568683,10.5075,1.16503218891
 07/05  11:00:00,292.946943242,34.3311473931,2.02468830808,0.0,62.886420148,41.4019203762,71.27194727,59.5991342338,10.5075,1.16531303618
 07/05  12:00:00,277.844352826,34.3311473931,2.25584916307,0.0,62.886420148,41.4019203762,62.9071653605,51.2342375398,10.5075,1.16542782078
 07/05  13:00:00,277.679164274,34.3311473931,2.52375948208,0.0,62.886420148,41.4019203762,53.1064630674,40.2880432659,10.5075,2.3109198015
 07/05  14:00:00,274.96256351,34.3311473931,2.93251853351,0.0,62.886420148,41.4019203762,38.6507318303,26.9780824605,10.5075,1.16514936982
 07/05  15:00:00,274.62149206,34.3311473931,3.40757541859,0.0,62.886420148,41.4019203762,24.2396558077,12.5670126448,10.5075,1.16514316284
 07/05  16:00:00,276.034978782,34.3311473931,3.62486741201,0.0,62.886420148,41.4019203762,20.7578714597,9.08512871524,10.5075,1.16524274446
 07/05  17:00:00,274.843558432,34.3311473931,3.50277414723,0.0,62.886420148,41.4019203762,26.2662057183,14.5936028385,10.5075,1.16510287981
 07/05  18:00:00,267.357350104,34.3311473931,2.56920344711,0.0,41.9242800987,36.8599292233,43.4608933387,32.9558269689,9.34,1.16506636978
 07/05  19:00:00,251.028521449,34.3311473931,2.07240755134,0.0,41.9242800987,36.8599292233,62.5278830411,52.0230236519,9.34,1.16485938924
 07/05  20:00:00,222.396916807,34.3311473931,1.28629890623,0.0,34.9369000822,32.3179380704,76.6818212725,67.3444179227,8.1725,1.16490334977
 07/05  21:00:00,169.715590487,34.3311473931,0.159278786655,0.0,13.9747600329,18.6919646116,59.2677612286,53.433168917,4.67,1.16459231163
 07/05  22:00:00,104.467750901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,136.028761927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,107.985310877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922578597,0.0,2.335,1.16422578597
 07/06  01:00:00,99.1143344067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,97.2813436109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,95.8863853208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923883603,0.0,2.335,1.16423883603
 07/06  04:00:00,101.195687625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,89.311974053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,143.168781859,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,180.018069157,175.328069157,4.67,0.02
 07/06  07:00:00,155.335618977,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,181.243171943,175.408628835,4.67,1.1645431084
 07/06  08:00:00,233.349053886,34.3311473931,0.166073522983,0.0,34.9369000822,32.3179380704,145.110824817,135.773911136,8.1725,1.16441368081
 07/06  09:00:00,267.11781272,34.3311473931,1.00579032336,0.0,62.886420148,41.4019203762,105.243527911,94.7160279108,10.5075,0.02
 07/06  10:00:00,261.65673414,34.3311473931,1.37397714387,0.0,62.886420148,41.4019203762,92.2831501779,80.6105058433,10.5075,1.16514433467
 07/06  11:00:00,292.130033991,34.3311473931,2.02995216823,0.0,62.886420148,41.4019203762,68.1198647646,55.301362009,10.5075,2.31100275559
 07/06  12:00:00,281.625704553,34.3311473931,2.71989701279,0.0,62.886420148,41.4019203762,40.3924132207,28.7192897279,10.5075,1.16562349279
 07/06  13:00:00,285.042134565,34.3311473931,3.3559573391,0.0,62.886420148,41.4019203762,22.0137137889,9.19555049385,10.5075,2.31066329503
 07/06  14:00:00,283.203005714,34.3311473931,4.00514283161,0.0,62.886420148,41.4019203762,11.6727890661,0.0,10.5075,1.16528906605
 07/06  15:00:00,283.43075171,34.3311473931,4.74873475159,0.0,62.886420148,41.4019203762,11.6725124079,0.0,10.5075,1.16501240788
 07/06  16:00:00,285.125655429,34.3311473931,5.08233131297,0.0,62.886420148,41.4019203762,11.672610432,0.0,10.5075,1.16511043198
 07/06  17:00:00,283.752821687,34.3311473931,5.09713823308,0.0,62.886420148,41.4019203762,11.6727259582,0.0,10.5075,1.16522595823
 07/06  18:00:00,277.431423625,34.3311473931,4.23278598556,0.0,41.9242800987,36.8599292233,10.5051663282,0.0,9.34,1.16516632823
 07/06  19:00:00,260.292738071,34.3311473931,3.20971916754,0.0,41.9242800987,36.8599292233,25.2074037304,14.7024802751,9.34,1.16492345523
 07/06  20:00:00,228.325932726,34.3311473931,1.91671304133,0.0,34.9369000822,32.3179380704,53.4286845658,44.0912228316,8.1725,1.16496173412
 07/06  21:00:00,173.060490505,34.3311473931,0.361742418518,0.0,13.9747600329,18.6919646116,41.3355710253,36.6455710253,4.67,0.02
 07/06  22:00:00,106.87233858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948109047,0.0,2.335,1.16448109047
 07/06  23:00:00,137.825588211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,109.81091239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992264881,0.0,2.335,1.1642264881
 07/07  01:00:00,100.591213952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,98.9508828208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,97.7093016565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,119.043688364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923876885,0.0,2.335,1.16423876885
 07/07  05:00:00,108.169880025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,162.922072472,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,153.045484246,148.355484246,4.67,0.02
 07/07  07:00:00,170.613618244,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,151.000980381,145.166458983,4.67,1.16452139816
 07/07  08:00:00,242.395165895,34.3311473931,0.402162546038,0.0,34.9369000822,32.3179380704,117.498244797,108.161153586,8.1725,1.1645912105
 07/07  09:00:00,280.895830226,34.3311473931,1.80526205661,0.0,62.886420148,41.4019203762,68.6789040116,58.1514040116,10.5075,0.02
 07/07  10:00:00,282.543602648,34.3311473931,2.80837350459,0.0,62.886420148,41.4019203762,40.4491261092,28.7766238642,10.5075,1.16500224503
 07/07  11:00:00,309.87671388,34.3311473931,3.64471699328,0.0,62.886420148,41.4019203762,19.6244666249,6.80625233899,10.5075,2.31071428586
 07/07  12:00:00,302.554279763,34.3311473931,4.72600351166,0.0,62.886420148,41.4019203762,11.6729769792,0.0,10.5075,1.16547697921
 07/07  13:00:00,307.780528473,34.3311473931,6.11611020808,0.0,62.886420148,41.4019203762,11.6729877184,0.0,10.5075,1.16548771841
 07/07  14:00:00,303.992096061,34.3311473931,6.85524605498,0.0,62.886420148,41.4019203762,12.8178960001,0.0,10.5075,2.31039600011
 07/07  15:00:00,299.769895267,34.3311473931,7.37228451358,0.0,62.886420148,41.4019203762,11.672608841,0.0,10.5075,1.16510884099
 07/07  16:00:00,300.305157519,34.3311473931,7.72702712285,0.0,62.886420148,41.4019203762,11.672709785,0.0,10.5075,1.165209785
 07/07  17:00:00,298.693935406,34.3311473931,7.43129230678,0.0,62.886420148,41.4019203762,11.6725720837,0.0,10.5075,1.16507208366
 07/07  18:00:00,288.658751228,34.3311473931,5.78526112319,0.0,41.9242800987,36.8599292233,11.8218526888,1.31684134628,9.34,1.16501134248
 07/07  19:00:00,265.236792839,34.3311473931,4.65928501913,0.0,41.9242800987,36.8599292233,12.0966127112,1.59164533643,9.34,1.16496737477
 07/07  20:00:00,240.794016429,34.3311473931,3.27765466312,0.0,34.9369000822,32.3179380704,15.625398535,6.28809378205,8.1725,1.16480475291
 07/07  21:00:00,180.077240956,34.3311473931,1.12894753195,0.0,13.9747600329,18.6919646116,6.47551745944,1.78551745944,4.67,0.02
 07/07  22:00:00,118.080277961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943237912,0.0,2.335,1.16443237912
 07/07  23:00:00,147.778969277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,122.460178125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,110.417400319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562407851,0.0,1.75125,1.16437407851
 07/08  02:00:00,108.640022377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,107.289010251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,113.283164304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555090838,0.0,1.75125,1.16430090838
 07/08  05:00:00,105.285337587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,145.68509717,34.3311473931,0.0133461591063,0.0,6.98738001645,14.1499734587,84.2738626378,80.7513626378,3.5025,0.02
 07/08  07:00:00,165.27669304,34.3311473931,0.00653987939101,0.0,6.98738001645,14.1499734587,97.2754962326,92.6083403323,3.5025,1.16465590025
 07/08  08:00:00,230.182947483,34.3311473931,0.414804181066,0.0,20.9621400493,23.2339557645,81.1729520605,74.170760353,5.8375,1.1646917075
 07/08  09:00:00,256.455168023,34.3311473931,1.59280348996,0.0,41.9242800987,36.8599292233,63.1025908586,52.5979345923,9.34,1.16465626622
 07/08  10:00:00,284.568836055,34.3311473931,2.99868791902,0.0,62.886420148,41.4019203762,38.6136235572,26.9411715713,10.5075,1.16495198591
 07/08  11:00:00,316.92022145,34.3311473931,5.12477457323,0.0,62.886420148,41.4019203762,13.2699737299,1.59707541865,10.5075,1.16539831121
 07/08  12:00:00,312.474502402,34.3311473931,6.46621159596,0.0,62.886420148,41.4019203762,11.672991057,0.0,10.5075,1.16549105705
 07/08  13:00:00,311.749302461,34.3311473931,6.59772013998,0.0,62.886420148,41.4019203762,11.6730164935,0.0,10.5075,1.1655164935
 07/08  14:00:00,304.565628209,34.3311473931,6.92899730911,0.0,62.886420148,41.4019203762,12.8179113629,0.0,10.5075,2.31041136295
 07/08  15:00:00,301.685105881,34.3311473931,7.43398289888,0.0,62.886420148,41.4019203762,11.6727359353,0.0,10.5075,1.16523593533
 07/08  16:00:00,300.152421492,34.3311473931,7.3844835067,0.0,62.886420148,41.4019203762,11.6725592735,0.0,10.5075,1.16505927347
 07/08  17:00:00,297.64796658,34.3311473931,6.983060322,0.0,62.886420148,41.4019203762,11.6726250937,0.0,10.5075,1.16512509369
 07/08  18:00:00,274.587023733,34.3311473931,4.54352098205,0.0,34.9369000822,32.3179380704,10.4733754707,1.13573366342,8.1725,1.16514180731
 07/08  19:00:00,233.673513014,34.3311473931,2.58905961145,0.0,20.9621400493,23.2339557645,12.4891344396,5.48670248645,5.8375,1.16493195312
 07/08  20:00:00,221.73276999,34.3311473931,2.04587298341,0.0,20.9621400493,23.2339557645,22.7731010135,15.7708078804,5.8375,1.16479313309
 07/08  21:00:00,174.864887091,34.3311473931,0.753051128999,0.0,6.98738001645,14.1499734587,5.25201617894,1.72951617894,3.5025,0.02
 07/08  22:00:00,120.47258217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576475017,0.0,1.75125,1.16451475017
 07/08  23:00:00,150.420955842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,126.525109848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565920679,0.0,1.75125,1.16440920679
 07/09  01:00:00,116.599450916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,114.316448074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,112.433393156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555379681,0.0,1.75125,1.16430379681
 07/09  04:00:00,118.407092745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,111.725476444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,155.722949283,34.3311473931,0.0167056554522,0.0,6.98738001645,14.1499734587,58.9710908563,54.3042480963,3.5025,1.16434276003
 07/09  07:00:00,178.600697399,34.3311473931,0.0438455381517,0.0,6.98738001645,14.1499734587,66.6421664859,63.1196664859,3.5025,0.02
 07/09  08:00:00,217.042880048,34.3311473931,0.720696789545,0.0,6.98738001645,14.1499734587,45.0162665773,40.3493954382,3.5025,1.16437113906
 07/09  09:00:00,202.730882668,34.3311473931,1.22325288111,0.0,6.98738001645,14.1499734587,26.9371014754,23.4146014754,3.5025,0.02
 07/09  10:00:00,239.983361131,34.3311473931,3.59685126865,0.0,27.9495200658,27.7759469175,10.9197080867,2.7498517923,7.005,1.16485629437
 07/09  11:00:00,264.467965576,34.3311473931,5.43956944174,0.0,27.9495200658,27.7759469175,8.16989141956,0.0,7.005,1.16489141956
 07/09  12:00:00,295.443329867,34.3311473931,11.4964276652,0.0,41.9242800987,36.8599292233,10.5048924003,0.0,9.34,1.16489240033
 07/09  13:00:00,300.621681407,34.3311473931,13.3900303474,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  14:00:00,294.524930223,34.3311473931,14.8181597986,0.0,41.9242800987,36.8599292233,10.5049599446,0.0,9.34,1.16495994462
 07/09  15:00:00,291.641533598,34.3311473931,16.7731783963,0.0,41.9242800987,36.8599292233,10.5048548383,0.0,9.34,1.16485483834
 07/09  16:00:00,297.956400589,34.3311473931,21.6539625429,0.0,41.9242800987,36.8599292233,10.505002422,0.0,9.34,1.16500242203
 07/09  17:00:00,266.460556946,34.3311473931,19.0083680695,0.0,27.9495200658,27.7759469175,8.16984319607,0.0,7.005,1.16484319607
 07/09  18:00:00,262.026312095,34.3311473931,13.3996987668,0.0,13.9747600329,18.6919646116,6.29450777107,0.459881257576,4.67,1.1646265135
 07/09  19:00:00,249.756652623,34.3311473931,11.3787581897,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  20:00:00,232.308158765,34.3311473931,8.69794178837,0.0,13.9747600329,18.6919646116,7.81066202515,1.97605735527,4.67,1.16460466988
 07/09  21:00:00,205.977948695,34.3311473931,7.12974492875,0.0,13.9747600329,18.6919646116,5.83449860905,0.0,4.67,1.16449860905
 07/09  22:00:00,129.599637937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,156.258924566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,135.444793371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559298,0.0,1.75125,1.16434298
 07/10  01:00:00,125.921765213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,124.766582357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,124.215589228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924086548,0.0,2.335,1.16424086548
 07/10  04:00:00,131.538868523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,123.934616317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,176.580338203,34.3311473931,0.895283744445,0.0,13.9747600329,18.6919646116,23.9778789897,18.1436615591,4.67,1.1642174306
 07/10  07:00:00,199.894321919,34.3311473931,1.24686501123,0.0,13.9747600329,18.6919646116,33.1539573296,28.4639573296,4.67,0.02
 07/10  08:00:00,282.406941745,34.3311473931,4.62581949769,0.0,34.9369000822,32.3179380704,13.2341836166,3.89695878545,8.1725,1.16472483118
 07/10  09:00:00,321.523814287,34.3311473931,9.70734544974,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,323.502842414,34.3311473931,13.2138123959,0.0,62.886420148,41.4019203762,11.6726300754,0.0,10.5075,1.16513007544
 07/10  11:00:00,341.343796707,34.3311473931,16.7051896887,0.0,62.886420148,41.4019203762,12.8184536905,0.0,10.5075,2.31095369049
 07/10  12:00:00,342.65880529,34.3311473931,20.5855551232,0.0,62.886420148,41.4019203762,11.673089946,0.0,10.5075,1.16558994597
 07/10  13:00:00,350.286725593,34.3311473931,25.4223093268,0.0,62.886420148,41.4019203762,12.8183985573,0.0,10.5075,2.31089855726
 07/10  14:00:00,350.434165547,34.3311473931,31.2538855577,0.0,62.886420148,41.4019203762,11.6727413252,0.0,10.5075,1.16524132524
 07/10  15:00:00,347.981508802,34.3311473931,35.5802457262,0.0,62.886420148,41.4019203762,11.6727074664,0.0,10.5075,1.16520746643
 07/10  16:00:00,344.686059631,34.3311473931,33.9624579507,0.0,62.886420148,41.4019203762,11.6725534503,0.0,10.5075,1.1650534503
 07/10  17:00:00,341.298483254,34.3311473931,31.4172952361,0.0,62.886420148,41.4019203762,11.6726630123,0.0,10.5075,1.1651630123
 07/10  18:00:00,327.45610125,34.3311473931,24.7553832899,0.0,41.9242800987,36.8599292233,10.5050988423,0.0,9.34,1.16509884233
 07/10  19:00:00,312.660932329,34.3311473931,18.7539016226,0.0,41.9242800987,36.8599292233,10.5048526991,0.0,9.34,1.16485269911
 07/10  20:00:00,286.543045484,34.3311473931,15.2145215812,0.0,34.9369000822,32.3179380704,9.33738604664,0.0,8.1725,1.16488604664
 07/10  21:00:00,212.949319454,34.3311473931,12.5028442379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  22:00:00,132.153636494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945874336,0.0,2.335,1.16445874336
 07/10  23:00:00,159.335151341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,140.201538397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,129.522677075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924125742,0.0,2.335,1.16424125742
 07/11  02:00:00,128.851215697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,127.58070493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,152.600992707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922853871,0.0,2.335,1.16422853871
 07/11  05:00:00,144.870663396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,197.875327854,34.3311473931,1.33620748768,0.0,13.9747600329,18.6919646116,13.1490130155,8.45901301546,4.67,0.02
 07/11  07:00:00,210.951367947,34.3311473931,1.32799300169,0.0,13.9747600329,18.6919646116,33.5009170518,27.66647845,4.67,1.16443860176
 07/11  08:00:00,279.344323347,34.3311473931,4.17567865035,0.0,34.9369000822,32.3179380704,13.7930590231,5.60055902311,8.1725,0.02
 07/11  09:00:00,319.937626948,34.3311473931,9.94345261929,0.0,62.886420148,41.4019203762,11.6723647982,0.0,10.5075,1.16486479817
 07/11  10:00:00,322.724243995,34.3311473931,13.2085405696,0.0,62.886420148,41.4019203762,11.6726359244,0.0,10.5075,1.16513592435
 07/11  11:00:00,341.114584486,34.3311473931,16.6363591978,0.0,62.886420148,41.4019203762,12.8180039872,0.0,10.5075,2.31050398724
 07/11  12:00:00,341.600069343,34.3311473931,20.8870520523,0.0,62.886420148,41.4019203762,11.6728629028,0.0,10.5075,1.16536290281
 07/11  13:00:00,349.848867361,34.3311473931,26.0724556235,0.0,62.886420148,41.4019203762,11.6728683125,0.0,10.5075,1.16536831247
 07/11  14:00:00,346.43390902,34.3311473931,29.497070579,0.0,62.886420148,41.4019203762,11.6726337518,0.0,10.5075,1.16513375182
 07/11  15:00:00,342.070710164,34.3311473931,32.2045235725,0.0,62.886420148,41.4019203762,11.6726633421,0.0,10.5075,1.1651633421
 07/11  16:00:00,341.694190902,34.3311473931,32.3209074681,0.0,62.886420148,41.4019203762,12.8178171708,0.0,10.5075,2.3103171708
 07/11  17:00:00,337.131145585,34.3311473931,29.1225494514,0.0,62.886420148,41.4019203762,11.672684081,0.0,10.5075,1.165184081
 07/11  18:00:00,325.912394088,34.3311473931,24.0038355983,0.0,41.9242800987,36.8599292233,10.505097278,0.0,9.34,1.16509727798
 07/11  19:00:00,301.703191421,34.3311473931,18.1853038115,0.0,41.9242800987,36.8599292233,10.5048159519,0.0,9.34,1.16481595192
 07/11  20:00:00,273.431469107,34.3311473931,13.2807508109,0.0,34.9369000822,32.3179380704,9.23457471676,1.04207471676,8.1725,0.02
 07/11  21:00:00,202.18374638,34.3311473931,9.84376174918,0.0,13.9747600329,18.6919646116,5.83468838821,0.0,4.67,1.16468838821
