Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  22:00:00,130.687511885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,158.093078393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937585997,0.0,2.335,1.16437585997
 07/11  24:00:00,139.395813999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,127.559072549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,126.113889029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929880111,0.0,2.335,1.16429880111
 07/12  03:00:00,124.926997084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,131.796069783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,124.166509489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926850744,0.0,2.335,1.16426850744
 07/12  06:00:00,176.973107544,34.3311473931,1.1925416821,0.0,13.9747600329,18.6919646116,15.7040713205,11.0140713205,4.67,0.02
 07/12  07:00:00,200.015213917,34.3311473931,1.47575872927,0.0,13.9747600329,18.6919646116,29.4338381853,23.5994034996,4.67,1.1644346857
 07/12  08:00:00,280.418330388,34.3311473931,4.51273633626,0.0,34.9369000822,32.3179380704,10.9359214839,2.74342148385,8.1725,0.02
 07/12  09:00:00,316.43550959,34.3311473931,8.72792899034,0.0,62.886420148,41.4019203762,11.6723142985,0.0,10.5075,1.16481429851
 07/12  10:00:00,317.059369995,34.3311473931,11.3275480124,0.0,62.886420148,41.4019203762,11.6726240298,0.0,10.5075,1.16512402985
 07/12  11:00:00,335.888253774,34.3311473931,14.4681990531,0.0,62.886420148,41.4019203762,11.672823298,0.0,10.5075,1.16532329802
 07/12  12:00:00,334.656427357,34.3311473931,17.1781481351,0.0,62.886420148,41.4019203762,12.818342855,0.0,10.5075,2.31084285501
 07/12  13:00:00,342.294093029,34.3311473931,20.6989906789,0.0,62.886420148,41.4019203762,11.6729367916,0.0,10.5075,1.1654367916
 07/12  14:00:00,340.225680209,34.3311473931,25.3328379304,0.0,62.886420148,41.4019203762,11.6726538692,0.0,10.5075,1.16515386922
 07/12  15:00:00,339.674714355,34.3311473931,30.6844497442,0.0,62.886420148,41.4019203762,11.6726605081,0.0,10.5075,1.1651605081
 07/12  16:00:00,339.309073949,34.3311473931,30.9878494864,0.0,62.886420148,41.4019203762,11.672745709,0.0,10.5075,1.16524570895
 07/12  17:00:00,334.51386353,34.3311473931,27.4905317497,0.0,62.886420148,41.4019203762,11.6725938298,0.0,10.5075,1.16509382976
 07/12  18:00:00,323.726191914,34.3311473931,22.5183609773,0.0,41.9242800987,36.8599292233,10.5050706004,0.0,9.34,1.16507060037
 07/12  19:00:00,313.661101153,34.3311473931,19.5789869887,0.0,41.9242800987,36.8599292233,10.5048919573,0.0,9.34,1.16489195728
 07/12  20:00:00,284.301963345,34.3311473931,14.5240939731,0.0,34.9369000822,32.3179380704,10.4889158829,1.15148444928,8.1725,1.16493143364
 07/12  21:00:00,211.666919396,34.3311473931,12.2142708229,0.0,13.9747600329,18.6919646116,5.83465909853,0.0,4.67,1.16465909853
 07/12  22:00:00,132.193041413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,159.349772647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929319956,0.0,2.335,1.16429319956
 07/12  24:00:00,140.197445403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,128.763395261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,126.767226103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926383069,0.0,2.335,1.16426383069
 07/13  03:00:00,125.075159436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,131.906992108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,124.253350169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,177.019582535,34.3311473931,1.19330327452,0.0,13.9747600329,18.6919646116,15.6691112068,9.83483894673,4.67,1.16427226003
 07/13  07:00:00,198.539572744,34.3311473931,1.31819797151,0.0,13.9747600329,18.6919646116,31.1456065858,26.4556065858,4.67,0.02
 07/13  08:00:00,278.006722,34.3311473931,3.92940529096,0.0,34.9369000822,32.3179380704,13.476239639,4.13910946063,8.1725,1.16463017836
 07/13  09:00:00,314.608879885,34.3311473931,8.20871082472,0.0,62.886420148,41.4019203762,11.6722454309,0.0,10.5075,1.16474543089
 07/13  10:00:00,316.340842788,34.3311473931,11.4065192123,0.0,62.886420148,41.4019203762,11.6725920994,0.0,10.5075,1.16509209943
 07/13  11:00:00,333.538219964,34.3311473931,12.8056575601,0.0,62.886420148,41.4019203762,11.6728583672,0.0,10.5075,1.16535836725
 07/13  12:00:00,327.513018146,34.3311473931,14.0119864185,0.0,62.886420148,41.4019203762,11.6729609012,0.0,10.5075,1.16546090124
 07/13  13:00:00,334.432618888,34.3311473931,16.8583717621,0.0,62.886420148,41.4019203762,12.8184528385,0.0,10.5075,2.31095283848
 07/13  14:00:00,328.026024287,34.3311473931,20.1357335243,0.0,62.886420148,41.4019203762,11.672654072,0.0,10.5075,1.16515407195
 07/13  15:00:00,328.740609399,34.3311473931,24.9212124183,0.0,62.886420148,41.4019203762,11.6726379808,0.0,10.5075,1.16513798083
 07/13  16:00:00,331.322881806,34.3311473931,26.679955525,0.0,62.886420148,41.4019203762,11.6727261627,0.0,10.5075,1.16522616266
 07/13  17:00:00,329.225061675,34.3311473931,25.4664847441,0.0,62.886420148,41.4019203762,11.6725776306,0.0,10.5075,1.1650776306
 07/13  18:00:00,317.112111391,34.3311473931,20.190737662,0.0,41.9242800987,36.8599292233,10.5050316218,0.0,9.34,1.1650316218
 07/13  19:00:00,302.991482319,34.3311473931,15.2137235252,0.0,41.9242800987,36.8599292233,10.5048175554,0.0,9.34,1.16481755542
 07/13  20:00:00,270.472503335,34.3311473931,9.20368725326,0.0,34.9369000822,32.3179380704,10.9926371955,1.65528551701,8.1725,1.16485167849
 07/13  21:00:00,198.090558243,34.3311473931,4.29867224426,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,127.251308748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949193356,0.0,2.335,1.16449193356
 07/13  23:00:00,155.544038219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,134.446526128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923787265,0.0,2.335,1.16423787265
 07/14  01:00:00,123.523057666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,123.387245481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,123.379806841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992471789,0.0,2.335,1.1642471789
 07/14  04:00:00,148.821462431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,141.613785754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,194.943659724,34.3311473931,0.986832975542,0.0,13.9747600329,18.6919646116,20.8740323899,16.1840323899,4.67,0.02
 07/14  07:00:00,204.777230816,34.3311473931,0.872132063615,0.0,13.9747600329,18.6919646116,49.8614955223,44.0269611907,4.67,1.1645343316
 07/14  08:00:00,269.510031512,34.3311473931,2.40790843102,0.0,34.9369000822,32.3179380704,36.7167384144,27.3795844064,8.1725,1.16465400801
 07/14  09:00:00,300.766688485,34.3311473931,4.64313126216,0.0,62.886420148,41.4019203762,18.0320294489,7.50452944888,10.5075,0.02
 07/14  10:00:00,296.276792162,34.3311473931,5.06609191639,0.0,62.886420148,41.4019203762,12.3940019813,0.721449801836,10.5075,1.16505217948
 07/14  11:00:00,317.332269312,34.3311473931,6.0057507944,0.0,62.886420148,41.4019203762,12.8182790864,0.0,10.5075,2.31077908643
 07/14  12:00:00,311.249326327,34.3311473931,7.02930376669,0.0,62.886420148,41.4019203762,11.6729941931,0.0,10.5075,1.16549419315
 07/14  13:00:00,316.572421828,34.3311473931,9.13226718836,0.0,62.886420148,41.4019203762,11.6729955802,0.0,10.5075,1.16549558019
 07/14  14:00:00,315.273445495,34.3311473931,12.3994430686,0.0,62.886420148,41.4019203762,12.8178910902,0.0,10.5075,2.31039109023
 07/14  15:00:00,312.470815017,34.3311473931,13.1820267165,0.0,62.886420148,41.4019203762,11.6725943187,0.0,10.5075,1.16509431871
 07/14  16:00:00,308.923561743,34.3311473931,11.746573143,0.0,62.886420148,41.4019203762,11.6726854859,0.0,10.5075,1.16518548592
 07/14  17:00:00,303.465405642,34.3311473931,9.3250319345,0.0,62.886420148,41.4019203762,11.6725403575,0.0,10.5075,1.16504035747
 07/14  18:00:00,293.692767619,34.3311473931,7.015347638,0.0,41.9242800987,36.8599292233,10.931582413,0.426610673497,9.34,1.16497173953
 07/14  19:00:00,269.280116446,34.3311473931,5.51623576076,0.0,41.9242800987,36.8599292233,12.5209277366,2.01600735211,9.34,1.16492038451
 07/14  20:00:00,242.357749208,34.3311473931,3.76565698319,0.0,34.9369000822,32.3179380704,10.020836561,1.82833656101,8.1725,0.02
 07/14  21:00:00,181.475697372,34.3311473931,1.7646010398,0.0,13.9747600329,18.6919646116,5.83471507471,0.0,4.67,1.16471507471
 07/14  22:00:00,119.378282632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948439509,0.0,2.335,1.16448439509
 07/14  23:00:00,149.498877148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,125.458500729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,113.906204037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565989339,0.0,1.75125,1.16440989339
 07/15  02:00:00,113.066339865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,111.545687553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,117.248664426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155663119,0.0,1.75125,1.1643163119
 07/15  05:00:00,109.109148474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,149.518783954,34.3311473931,0.0150221220389,0.0,6.98738001645,14.1499734587,67.9916020643,64.4691020643,3.5025,0.02
 07/15  07:00:00,171.858686597,34.3311473931,0.0885587969842,0.0,6.98738001645,14.1499734587,75.2722181248,70.6051316208,3.5025,1.16458650404
 07/15  08:00:00,240.966392102,34.3311473931,1.13859043902,0.0,20.9621400493,23.2339557645,42.7202341188,35.7181194272,5.8375,1.16461469166
 07/15  09:00:00,273.757004604,34.3311473931,4.10569341555,0.0,41.9242800987,36.8599292233,13.5358416686,4.17584166857,9.34,0.02
 07/15  10:00:00,307.38220485,34.3311473931,7.96474863825,0.0,62.886420148,41.4019203762,11.6725867546,0.0,10.5075,1.16508675461
 07/15  11:00:00,335.53334426,34.3311473931,13.1248999124,0.0,62.886420148,41.4019203762,12.8181511929,0.0,10.5075,2.31065119287
 07/15  12:00:00,335.499966342,34.3311473931,16.3557110584,0.0,62.886420148,41.4019203762,11.6728706266,0.0,10.5075,1.1653706266
 07/15  13:00:00,344.742539684,34.3311473931,20.3977698874,0.0,62.886420148,41.4019203762,11.6728868837,0.0,10.5075,1.16538688372
 07/15  14:00:00,347.386178128,34.3311473931,27.8228710525,0.0,62.886420148,41.4019203762,11.6726358734,0.0,10.5075,1.16513587343
 07/15  15:00:00,323.359229167,34.3311473931,17.9589304796,0.0,62.886420148,41.4019203762,13.5570262541,0.739207713768,10.5075,2.31031854037
 07/15  16:00:00,319.34591751,34.3311473931,16.1244734774,0.0,62.886420148,41.4019203762,12.3672728194,0.694620113225,10.5075,1.16515270614
 07/15  17:00:00,327.387514883,34.3311473931,19.8512205377,0.0,62.886420148,41.4019203762,11.6727051278,0.0,10.5075,1.16520512781
 07/15  18:00:00,303.172314738,34.3311473931,15.109611261,0.0,34.9369000822,32.3179380704,10.5603981751,1.22269372492,8.1725,1.16520445018
 07/15  19:00:00,261.401607045,34.3311473931,10.7318534507,0.0,20.9621400493,23.2339557645,8.12820489647,1.12575050717,5.8375,1.1649543893
 07/15  20:00:00,248.630400149,34.3311473931,9.31624276949,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  21:00:00,193.110421644,34.3311473931,7.46352980943,0.0,6.98738001645,14.1499734587,4.66719213177,0.0,3.5025,1.16469213177
 07/15  22:00:00,131.203863906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575177548,0.0,1.75125,1.16450177548
 07/15  23:00:00,157.552810856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,138.156180504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,127.420904543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556747471,0.0,1.75125,1.16431747471
 07/16  02:00:00,125.351034874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,123.846704398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155088668,0.0,1.75125,1.1642588668
 07/16  04:00:00,131.251979695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,123.592149154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,161.88047638,34.3311473931,0.435485659381,0.0,6.98738001645,14.1499734587,23.2871014991,18.6202989123,3.5025,1.16430258681
 07/16  07:00:00,180.649569172,34.3311473931,0.426057190295,0.0,6.98738001645,14.1499734587,52.2706067542,48.7481067542,3.5025,0.02
 07/16  08:00:00,213.642933624,34.3311473931,0.598642870741,0.0,6.98738001645,14.1499734587,47.5887142695,44.0662142695,3.5025,0.02
 07/16  09:00:00,195.485773087,34.3311473931,0.796018997507,0.0,6.98738001645,14.1499734587,38.3819241461,33.715010326,3.5025,1.1644138201
 07/16  10:00:00,231.541011854,34.3311473931,2.37883588971,0.0,27.9495200658,27.7759469175,24.0099056205,15.8400948301,7.005,1.16481079043
 07/16  11:00:00,256.425514197,34.3311473931,3.26565627568,0.0,27.9495200658,27.7759469175,10.4036756881,3.37867568812,7.005,0.02
 07/16  12:00:00,283.609376282,34.3311473931,7.80698898397,0.0,41.9242800987,36.8599292233,10.5049611771,0.0,9.34,1.16496117714
 07/16  13:00:00,291.813545558,34.3311473931,11.0123408086,0.0,41.9242800987,36.8599292233,10.5048602855,0.0,9.34,1.16486028553
 07/16  14:00:00,291.058497794,34.3311473931,13.6480006068,0.0,41.9242800987,36.8599292233,10.5049107366,0.0,9.34,1.16491073656
 07/16  15:00:00,288.652311083,34.3311473931,14.4653738868,0.0,41.9242800987,36.8599292233,10.5048029389,0.0,9.34,1.16480293886
 07/16  16:00:00,287.608440722,34.3311473931,14.330276488,0.0,41.9242800987,36.8599292233,10.5049496736,0.0,9.34,1.16494967359
 07/16  17:00:00,254.904229657,34.3311473931,11.8295045139,0.0,27.9495200658,27.7759469175,8.16996850904,0.0,7.005,1.16496850904
 07/16  18:00:00,250.523848929,34.3311473931,8.08006703351,0.0,13.9747600329,18.6919646116,6.16603646586,1.47603646586,4.67,0.02
 07/16  19:00:00,233.461175938,34.3311473931,5.71640359655,0.0,13.9747600329,18.6919646116,7.25584810494,1.42113234791,4.67,1.16471575703
 07/16  20:00:00,218.388781668,34.3311473931,3.55899188084,0.0,13.9747600329,18.6919646116,6.28832946923,0.453723009148,4.67,1.16460646009
 07/16  21:00:00,195.90023237,34.3311473931,2.47448938235,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,125.178612467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563319784,0.0,1.75125,1.16438319784
 07/16  23:00:00,154.345726595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,133.158864422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,125.778912765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924505557,0.0,2.335,1.16424505557
 07/17  02:00:00,125.38263128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  03:00:00,125.077966815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,131.898144286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922587982,0.0,2.335,1.16422587982
 07/17  05:00:00,123.842937253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,176.447278293,34.3311473931,0.820392653506,0.0,13.9747600329,18.6919646116,24.6222491038,19.9322491038,4.67,0.02
 07/17  07:00:00,201.304576983,34.3311473931,1.47309570289,0.0,13.9747600329,18.6919646116,30.8947376031,25.0602592454,4.67,1.16447835774
 07/17  08:00:00,287.338792278,34.3311473931,5.8698074007,0.0,34.9369000822,32.3179380704,8.86896845464,0.676468454643,8.1725,0.02
 07/17  09:00:00,327.466836905,34.3311473931,11.7806157962,0.0,62.886420148,41.4019203762,11.6723732697,0.0,10.5075,1.16487326972
 07/17  10:00:00,328.69070389,34.3311473931,14.7732285833,0.0,62.886420148,41.4019203762,11.6725410954,0.0,10.5075,1.16504109543
 07/17  11:00:00,348.381549461,34.3311473931,20.8727369835,0.0,62.886420148,41.4019203762,11.6729596159,0.0,10.5075,1.16545961585
 07/17  12:00:00,357.162346227,34.3311473931,29.8994071042,0.0,62.886420148,41.4019203762,12.8185947436,0.0,10.5075,2.3110947436
 07/17  13:00:00,367.834835456,34.3311473931,37.7046475111,0.0,62.886420148,41.4019203762,11.6730531756,0.0,10.5075,1.16555317558
 07/17  14:00:00,363.677445333,34.3311473931,40.5771515643,0.0,62.886420148,41.4019203762,11.6727661265,0.0,10.5075,1.16526612651
 07/17  15:00:00,357.209134668,34.3311473931,42.0555965099,0.0,62.886420148,41.4019203762,11.6725231583,0.0,10.5075,1.16502315825
 07/17  16:00:00,355.856229924,34.3311473931,42.0378983059,0.0,62.886420148,41.4019203762,11.6725976802,0.0,10.5075,1.16509768025
 07/17  17:00:00,344.565452457,34.3311473931,33.9571076125,0.0,62.886420148,41.4019203762,12.8177118769,0.0,10.5075,2.31021187686
 07/17  18:00:00,329.903048952,34.3311473931,26.3842177158,0.0,41.9242800987,36.8599292233,10.5049296701,0.0,9.34,1.1649296701
 07/17  19:00:00,314.974487833,34.3311473931,19.8800446391,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  20:00:00,287.750418654,34.3311473931,15.3373664917,0.0,34.9369000822,32.3179380704,9.33731853466,0.0,8.1725,1.16481853466
 07/17  21:00:00,215.066191436,34.3311473931,13.4594926751,0.0,13.9747600329,18.6919646116,5.83458586172,0.0,4.67,1.16458586172
 07/17  22:00:00,133.77246217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,159.778154568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936894856,0.0,2.335,1.16436894856
 07/17  24:00:00,140.455658699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,128.209448577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,125.444802157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992644088,0.0,2.335,1.1642644088
 07/18  03:00:00,123.600516088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,147.046817415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,138.756578664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922364713,0.0,2.335,1.16422364713
 07/18  06:00:00,191.781214458,34.3311473931,0.687487032974,0.0,13.9747600329,18.6919646116,29.2628636336,24.5728636336,4.67,0.02
 07/18  07:00:00,202.452944393,34.3311473931,0.730177686486,0.0,13.9747600329,18.6919646116,53.2165564803,48.5265564803,4.67,0.02
 07/18  08:00:00,267.825701028,34.3311473931,2.05296566528,0.0,34.9369000822,32.3179380704,38.1120537796,28.7748581303,8.1725,1.16469564934
 07/18  09:00:00,297.816060349,34.3311473931,3.84565093612,0.0,62.886420148,41.4019203762,20.4614703031,8.78916556049,10.5075,1.16480474258
 07/18  10:00:00,290.908623945,34.3311473931,4.128894612,0.0,62.886420148,41.4019203762,15.9027304459,4.23031357376,10.5075,1.16491687216
 07/18  11:00:00,312.588416876,34.3311473931,4.65713317183,0.0,62.886420148,41.4019203762,11.6729016684,0.0,10.5075,1.16540166836
 07/18  12:00:00,303.374863095,34.3311473931,5.28911313437,0.0,62.886420148,41.4019203762,11.6729973071,0.0,10.5075,1.16549730714
 07/18  13:00:00,304.08261055,34.3311473931,5.70978765985,0.0,62.886420148,41.4019203762,12.8185071218,0.0,10.5075,2.31100712178
 07/18  14:00:00,296.917145664,34.3311473931,5.68023015088,0.0,62.886420148,41.4019203762,11.6726745538,0.0,10.5075,1.16517455378
 07/18  15:00:00,290.771647426,34.3311473931,5.50672888812,0.0,62.886420148,41.4019203762,11.6726529761,0.0,10.5075,1.16515297606
 07/18  16:00:00,289.931173101,34.3311473931,5.36385892855,0.0,62.886420148,41.4019203762,11.6727347567,0.0,10.5075,1.16523475673
 07/18  17:00:00,287.932578938,34.3311473931,4.91364020163,0.0,62.886420148,41.4019203762,11.6725813188,0.0,10.5075,1.16508131878
 07/18  18:00:00,278.550782267,34.3311473931,3.62153620288,0.0,41.9242800987,36.8599292233,15.8128713577,5.3078413026,9.34,1.16503005514
 07/18  19:00:00,256.914636199,34.3311473931,3.20805110821,0.0,41.9242800987,36.8599292233,27.1189877356,16.6141757177,9.34,1.1648120179
 07/18  20:00:00,231.623177653,34.3311473931,2.44529968287,0.0,34.9369000822,32.3179380704,36.8862362246,27.5488956036,8.1725,1.16484062103
 07/18  21:00:00,174.441203959,34.3311473931,0.800965357493,0.0,13.9747600329,18.6919646116,16.8110827671,12.1210827671,4.67,0.02
 07/18  22:00:00,114.039250408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947889715,0.0,2.335,1.16447889715
 07/18  23:00:00,145.334898089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,119.027204094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922360278,0.0,2.335,1.16422360278
 07/19  01:00:00,109.09078447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,107.670366995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,105.967344322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992308978,0.0,2.335,1.1642308978
 07/19  04:00:00,111.663405247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,103.015543514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,154.033878615,34.3311473931,0.00996334393282,0.0,13.9747600329,18.6919646116,111.0450571,106.3550571,4.67,0.02
 07/19  07:00:00,171.914244742,34.3311473931,0.0103374796247,0.0,13.9747600329,18.6919646116,113.776931355,107.94247535,4.67,1.16445600534
 07/19  08:00:00,249.774445558,34.3311473931,0.779678968265,0.0,34.9369000822,32.3179380704,92.2607423156,82.9236139122,8.1725,1.16462840344
 07/19  09:00:00,281.216207296,34.3311473931,2.10859827575,0.0,62.886420148,41.4019203762,62.2837460536,51.7562460536,10.5075,0.02
 07/19  10:00:00,277.551184528,34.3311473931,2.82837054076,0.0,62.886420148,41.4019203762,40.6125179547,28.9399995719,10.5075,1.16501838277
 07/19  11:00:00,305.872190203,34.3311473931,3.61590518279,0.0,62.886420148,41.4019203762,18.8873393051,6.06914985511,10.5075,2.31068944995
 07/19  12:00:00,298.481449425,34.3311473931,4.60580894741,0.0,62.886420148,41.4019203762,11.6729396462,0.0,10.5075,1.16543964623
 07/19  13:00:00,304.798820003,34.3311473931,5.72911904737,0.0,62.886420148,41.4019203762,11.6729351133,0.0,10.5075,1.16543511329
 07/19  14:00:00,305.910492367,34.3311473931,8.29590444771,0.0,62.886420148,41.4019203762,11.6726936878,0.0,10.5075,1.16519368781
 07/19  15:00:00,306.682444904,34.3311473931,10.9804714733,0.0,62.886420148,41.4019203762,12.8177332249,0.0,10.5075,2.31023322492
 07/19  16:00:00,310.67286675,34.3311473931,12.4868212515,0.0,62.886420148,41.4019203762,11.6726044429,0.0,10.5075,1.16510444291
 07/19  17:00:00,309.712688792,34.3311473931,12.2143403578,0.0,62.886420148,41.4019203762,11.6727063687,0.0,10.5075,1.16520636868
 07/19  18:00:00,295.889046668,34.3311473931,7.75453154266,0.0,41.9242800987,36.8599292233,12.5357576922,2.0306462192,9.34,1.16511147301
 07/19  19:00:00,277.378878054,34.3311473931,5.46140151868,0.0,41.9242800987,36.8599292233,13.413529706,2.90870508974,9.34,1.16482461631
 07/19  20:00:00,249.587909533,34.3311473931,3.58860942008,0.0,34.9369000822,32.3179380704,11.8117610901,3.61926109015,8.1725,0.02
 07/19  21:00:00,186.333961574,34.3311473931,1.4206424013,0.0,13.9747600329,18.6919646116,5.98553040955,0.150839862812,4.67,1.16469054674
 07/19  22:00:00,118.995594946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,148.87755255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937517524,0.0,2.335,1.16437517524
 07/19  24:00:00,125.167004336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,118.458277285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,121.371765551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929531397,0.0,2.335,1.16429531397
 07/20  03:00:00,121.84891123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,129.550472604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,121.539300976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926230521,0.0,2.335,1.16426230521
 07/20  06:00:00,174.511427131,34.3311473931,0.738551951808,0.0,13.9747600329,18.6919646116,28.8276675113,24.1376675113,4.67,0.02
 07/20  07:00:00,195.092329435,34.3311473931,0.861713041852,0.0,13.9747600329,18.6919646116,47.8041389317,41.9697175793,4.67,1.16442135244
 07/20  08:00:00,271.041804496,34.3311473931,2.28471626527,0.0,34.9369000822,32.3179380704,34.8420080015,26.6495080015,8.1725,0.02
 07/20  09:00:00,306.14591502,34.3311473931,5.0380989912,0.0,62.886420148,41.4019203762,13.7470189245,2.07473031987,10.5075,1.16478860461
 07/20  10:00:00,305.080351678,34.3311473931,6.42520432625,0.0,62.886420148,41.4019203762,11.6725862201,0.0,10.5075,1.16508622009
 07/20  11:00:00,330.37104161,34.3311473931,10.6231430942,0.0,62.886420148,41.4019203762,11.6727736098,0.0,10.5075,1.1652736098
 07/20  12:00:00,329.883534871,34.3311473931,13.7917940169,0.0,62.886420148,41.4019203762,12.8182122404,0.0,10.5075,2.31071224036
 07/20  13:00:00,337.237959969,34.3311473931,15.9786805611,0.0,62.886420148,41.4019203762,11.6728569615,0.0,10.5075,1.16535696153
 07/20  14:00:00,335.085473753,34.3311473931,20.4050884012,0.0,62.886420148,41.4019203762,11.6728322471,0.0,10.5075,1.16533224709
 07/20  15:00:00,342.828348356,34.3311473931,30.6280928121,0.0,62.886420148,41.4019203762,11.6725653964,0.0,10.5075,1.16506539642
 07/20  16:00:00,339.312140455,34.3311473931,28.3852030915,0.0,62.886420148,41.4019203762,11.6726407589,0.0,10.5075,1.16514075889
 07/20  17:00:00,326.857275873,34.3311473931,20.6217985696,0.0,62.886420148,41.4019203762,11.6727329348,0.0,10.5075,1.16523293484
 07/20  18:00:00,311.417554486,34.3311473931,14.2288890111,0.0,41.9242800987,36.8599292233,10.5049492521,0.0,9.34,1.16494925206
 07/20  19:00:00,296.833957342,34.3311473931,11.1521807789,0.0,41.9242800987,36.8599292233,11.4220907877,0.91713061481,9.34,1.16496017289
 07/20  20:00:00,264.765131325,34.3311473931,6.9273063892,0.0,34.9369000822,32.3179380704,11.2540399948,1.91674554847,8.1725,1.16479444635
 07/20  21:00:00,196.042232273,34.3311473931,3.31818554716,0.0,13.9747600329,18.6919646116,5.83466702209,0.0,4.67,1.16466702209
 07/20  22:00:00,125.427524744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,153.893488155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,129.391086316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923029065,0.0,2.335,1.16423029065
 07/21  01:00:00,118.293399847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,116.781916352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,114.591041853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923710962,0.0,2.335,1.16423710962
 07/21  04:00:00,134.258859295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,124.130109036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,177.597914112,34.3311473931,0.0370130061704,0.0,13.9747600329,18.6919646116,74.7326256749,68.8983470597,4.67,1.16427861518
 07/21  07:00:00,191.971318092,34.3311473931,0.345569000903,0.0,13.9747600329,18.6919646116,74.2896440577,69.5996440577,4.67,0.02
 07/21  08:00:00,261.134974331,34.3311473931,1.42590603752,0.0,34.9369000822,32.3179380704,51.5963630996,42.2592433876,8.1725,1.16461971201
 07/21  09:00:00,292.66935998,34.3311473931,3.01526015138,0.0,62.886420148,41.4019203762,30.3454534908,18.6731899577,10.5075,1.16476353311
 07/21  10:00:00,289.269378063,34.3311473931,3.90515073204,0.0,62.886420148,41.4019203762,15.3430828552,3.6706728607,10.5075,1.16490999448
 07/21  11:00:00,316.826319718,34.3311473931,5.37507810184,0.0,62.886420148,41.4019203762,11.6729571371,0.0,10.5075,1.16545713709
 07/21  12:00:00,308.707466898,34.3311473931,6.20190634299,0.0,62.886420148,41.4019203762,11.6730700988,0.0,10.5075,1.16557009882
 07/21  13:00:00,309.729670711,34.3311473931,6.9271904012,0.0,62.886420148,41.4019203762,11.6730632077,0.0,10.5075,1.16556320775
 07/21  14:00:00,304.942263876,34.3311473931,8.02887393979,0.0,62.886420148,41.4019203762,12.8180080118,0.0,10.5075,2.31050801176
 07/21  15:00:00,303.149943148,34.3311473931,9.63531354998,0.0,62.886420148,41.4019203762,11.6726422115,0.0,10.5075,1.16514221154
 07/21  16:00:00,305.476387657,34.3311473931,10.9035830251,0.0,62.886420148,41.4019203762,11.6727247035,0.0,10.5075,1.1652247035
 07/21  17:00:00,303.839057238,34.3311473931,10.2275354197,0.0,62.886420148,41.4019203762,11.672572837,0.0,10.5075,1.165072837
 07/21  18:00:00,294.228002006,34.3311473931,7.36476897293,0.0,41.9242800987,36.8599292233,10.5049974438,0.0,9.34,1.16499744384
 07/21  19:00:00,273.263489475,34.3311473931,6.09288864963,0.0,41.9242800987,36.8599292233,10.9210970934,0.416157623205,9.34,1.16493947018
 07/21  20:00:00,246.268285888,34.3311473931,4.46281340995,0.0,34.9369000822,32.3179380704,11.3924100702,2.05514558137,8.1725,1.16476448881
 07/21  21:00:00,183.665912435,34.3311473931,2.1098982623,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,121.216973761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938782188,0.0,2.335,1.16438782188
 07/21  23:00:00,151.303659438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,126.177672111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,112.934828276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566750043,0.0,1.75125,1.16441750043
 07/22  02:00:00,111.113071139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,109.943792345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,116.286750823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557119851,0.0,1.75125,1.16432119851
 07/22  05:00:00,108.422918499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,148.013368424,34.3311473931,0.00942767771185,0.0,6.98738001645,14.1499734587,76.8434783228,73.3209783228,3.5025,0.02
 07/22  07:00:00,166.946881451,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,91.9458149861,87.2787300965,3.5025,1.16458488955
 07/22  08:00:00,231.811486074,34.3311473931,0.626815024084,0.0,20.9621400493,23.2339557645,68.2156714282,61.2135650136,5.8375,1.16460641457
 07/22  09:00:00,260.282999139,34.3311473931,2.18677878018,0.0,41.9242800987,36.8599292233,36.1118349554,26.7518349554,9.34,0.02
 07/22  10:00:00,286.72823317,34.3311473931,3.67694225698,0.0,62.886420148,41.4019203762,15.5252581853,3.8526931702,10.5075,1.16506501508
 07/22  11:00:00,314.842878462,34.3311473931,5.05451918681,0.0,62.886420148,41.4019203762,12.8180842052,0.0,10.5075,2.31058420524
 07/22  12:00:00,309.038743351,34.3311473931,6.86539935721,0.0,62.886420148,41.4019203762,11.6728246646,0.0,10.5075,1.16532466462
 07/22  13:00:00,311.153901037,34.3311473931,8.50909830869,0.0,62.886420148,41.4019203762,11.6728327696,0.0,10.5075,1.16533276959
 07/22  14:00:00,305.186842377,34.3311473931,9.38334927659,0.0,62.886420148,41.4019203762,11.672576363,0.0,10.5075,1.16507636302
 07/22  15:00:00,305.902643797,34.3311473931,11.1023447103,0.0,62.886420148,41.4019203762,11.6726672596,0.0,10.5075,1.16516725961
 07/22  16:00:00,309.740526531,34.3311473931,12.8515838247,0.0,62.886420148,41.4019203762,12.8178113667,0.0,10.5075,2.3103113667
 07/22  17:00:00,310.51310409,34.3311473931,13.2477965441,0.0,62.886420148,41.4019203762,11.6726144745,0.0,10.5075,1.16511447446
 07/22  18:00:00,288.379990879,34.3311473931,9.90134079167,0.0,34.9369000822,32.3179380704,10.0597335554,0.722127063439,8.1725,1.16510649194
 07/22  19:00:00,244.331313442,34.3311473931,5.81305742797,0.0,20.9621400493,23.2339557645,9.26749430657,2.26514255186,5.8375,1.16485175471
 07/22  20:00:00,227.698227161,34.3311473931,3.81027309939,0.0,20.9621400493,23.2339557645,7.65309232738,1.79559232738,5.8375,0.02
 07/22  21:00:00,179.245297292,34.3311473931,2.14540018676,0.0,6.98738001645,14.1499734587,4.66715741433,0.0,3.5025,1.16465741433
 07/22  22:00:00,122.561561002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,151.85335269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569234247,0.0,1.75125,1.16444234247
 07/22  24:00:00,128.583925197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,116.898387909,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553536012,0.0,1.75125,1.16428536012
 07/23  02:00:00,115.744685462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,115.201127034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,122.138366318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554672726,0.0,1.75125,1.16429672726
 07/23  05:00:00,114.23108704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,153.340046941,34.3311473931,0.0391499247804,0.0,6.98738001645,14.1499734587,42.135848597,38.613348597,3.5025,0.02
 07/23  07:00:00,170.706845139,34.3311473931,0.0579139844694,0.0,6.98738001645,14.1499734587,73.922595582,69.255763419,3.5025,1.16433216298
 07/23  08:00:00,204.671483386,34.3311473931,0.241890844683,0.0,6.98738001645,14.1499734587,63.6224200523,60.0999200523,3.5025,0.02
 07/23  09:00:00,184.807846597,34.3311473931,0.348561783159,0.0,6.98738001645,14.1499734587,55.9198694548,51.2528592914,3.5025,1.16451016335
 07/23  10:00:00,221.842077728,34.3311473931,1.37780900252,0.0,27.9495200658,27.7759469175,36.7203106644,29.6953106644,7.005,0.02
 07/23  11:00:00,245.703142921,34.3311473931,1.40641079599,0.0,27.9495200658,27.7759469175,41.0538244396,32.883929723,7.005,1.1648947166
 07/23  12:00:00,259.187432775,34.3311473931,2.32098095494,0.0,41.9242800987,36.8599292233,46.2099080541,35.7050913311,9.34,1.164816723
 07/23  13:00:00,258.498488223,34.3311473931,2.56091321587,0.0,41.9242800987,36.8599292233,43.297444655,32.7925307672,9.34,1.16491388783
 07/23  14:00:00,255.340845785,34.3311473931,3.03634686501,0.0,41.9242800987,36.8599292233,32.7736838381,22.268735318,9.34,1.16494852008
 07/23  15:00:00,257.081391054,34.3311473931,3.99688260051,0.0,41.9242800987,36.8599292233,15.8282039012,5.32336518723,9.34,1.16483871395
 07/23  16:00:00,258.58598628,34.3311473931,4.23578726782,0.0,41.9242800987,36.8599292233,15.1452874285,4.6403018474,9.34,1.16498558114
 07/23  17:00:00,226.091331051,34.3311473931,2.26051111274,0.0,27.9495200658,27.7759469175,28.9439221823,20.7741332137,7.005,1.16478896852
 07/23  18:00:00,226.346089183,34.3311473931,0.986740933282,0.0,13.9747600329,18.6919646116,40.2297385741,35.5397385741,4.67,0.02
 07/23  19:00:00,213.065213018,34.3311473931,0.867837407738,0.0,13.9747600329,18.6919646116,45.6823922133,39.847693543,4.67,1.16469867033
 07/23  20:00:00,204.253380792,34.3311473931,0.822251679342,0.0,13.9747600329,18.6919646116,48.2055284793,42.370969717,4.67,1.16455876225
 07/23  21:00:00,189.023928724,34.3311473931,0.701330059296,0.0,13.9747600329,18.6919646116,14.776000466,10.086000466,4.67,0.02
 07/23  22:00:00,121.109190339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,151.533798059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553940306,0.0,1.75125,1.16428940306
 07/23  24:00:00,129.535209341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,123.353187702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,122.97684587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927102341,0.0,2.335,1.16427102341
 07/24  03:00:00,122.414955186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,129.733847857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,125.525990314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923687363,0.0,2.335,1.16423687363
 07/24  06:00:00,175.57037318,34.3311473931,0.619327992019,0.0,13.9747600329,18.6919646116,30.9300925709,26.2400925709,4.67,0.02
 07/24  07:00:00,198.104152118,34.3311473931,0.990343450879,0.0,13.9747600329,18.6919646116,44.4617443721,39.7717443721,4.67,0.02
 07/24  08:00:00,278.955139638,34.3311473931,3.40684192308,0.0,34.9369000822,32.3179380704,22.2187122448,12.8815215306,8.1725,1.16469071419
 07/24  09:00:00,315.536688905,34.3311473931,6.87768215464,0.0,62.886420148,41.4019203762,11.6722545299,0.0,10.5075,1.16475452993
 07/24  10:00:00,316.16276294,34.3311473931,9.40180399478,0.0,62.886420148,41.4019203762,11.6725468136,0.0,10.5075,1.16504681356
 07/24  11:00:00,334.646744121,34.3311473931,12.1256297904,0.0,62.886420148,41.4019203762,11.672729086,0.0,10.5075,1.165229086
 07/24  12:00:00,329.465410838,34.3311473931,13.6858774519,0.0,62.886420148,41.4019203762,12.8181093842,0.0,10.5075,2.31060938415
 07/24  13:00:00,332.131194286,34.3311473931,15.7595418514,0.0,62.886420148,41.4019203762,11.6727991773,0.0,10.5075,1.16529917726
 07/24  14:00:00,320.998705586,34.3311473931,16.7738809146,0.0,62.886420148,41.4019203762,11.6727706143,0.0,10.5075,1.1652706143
 07/24  15:00:00,317.350805605,34.3311473931,18.8658649052,0.0,62.886420148,41.4019203762,11.6725012756,0.0,10.5075,1.16500127557
 07/24  16:00:00,315.782912493,34.3311473931,17.9090324626,0.0,62.886420148,41.4019203762,11.6725721407,0.0,10.5075,1.16507214067
 07/24  17:00:00,319.79842845,34.3311473931,18.9344956145,0.0,62.886420148,41.4019203762,11.6726599105,0.0,10.5075,1.1651599105
 07/24  18:00:00,312.968298028,34.3311473931,15.6429644383,0.0,41.9242800987,36.8599292233,10.5051029164,0.0,9.34,1.16510291642
 07/24  19:00:00,298.488807169,34.3311473931,11.9290928979,0.0,41.9242800987,36.8599292233,10.5048805969,0.0,9.34,1.16488059687
 07/24  20:00:00,268.587960905,34.3311473931,8.25400518552,0.0,34.9369000822,32.3179380704,11.1019015774,1.76449833381,8.1725,1.16490324362
 07/24  21:00:00,199.829985239,34.3311473931,4.14144937842,0.0,13.9747600329,18.6919646116,5.83458158974,0.0,4.67,1.16458158974
 07/24  22:00:00,130.299254813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,158.831962569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,135.172103601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928249826,0.0,2.335,1.16428249826
 07/25  01:00:00,123.607580712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,125.196116938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,125.211460445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921907595,0.0,2.335,1.16421907595
 07/25  04:00:00,151.086778388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,146.415095577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,196.227572388,34.3311473931,0.965781500399,0.0,13.9747600329,18.6919646116,20.2622958527,15.5722958527,4.67,0.02
 07/25  07:00:00,206.966884619,34.3311473931,0.9184620599,0.0,13.9747600329,18.6919646116,46.8267959865,40.9922869515,4.67,1.16450903503
 07/25  08:00:00,269.999274742,34.3311473931,2.19948498039,0.0,34.9369000822,32.3179380704,40.2304661718,30.8932911221,8.1725,1.16467504969
 07/25  09:00:00,302.544492821,34.3311473931,4.4621164896,0.0,62.886420148,41.4019203762,17.0702671159,6.54276711592,10.5075,0.02
 07/25  10:00:00,303.977507922,34.3311473931,6.50699285345,0.0,62.886420148,41.4019203762,11.6725562455,0.0,10.5075,1.16505624549
 07/25  11:00:00,324.297813154,34.3311473931,8.28275970344,0.0,62.886420148,41.4019203762,12.818241231,0.0,10.5075,2.31074123099
 07/25  12:00:00,316.442172612,34.3311473931,9.07126287996,0.0,62.886420148,41.4019203762,11.6729551993,0.0,10.5075,1.16545519931
 07/25  13:00:00,320.391477704,34.3311473931,10.3573242174,0.0,62.886420148,41.4019203762,11.6729442975,0.0,10.5075,1.16544429745
 07/25  14:00:00,310.734786536,34.3311473931,9.74147648304,0.0,62.886420148,41.4019203762,11.6726984852,0.0,10.5075,1.16519848517
 07/25  15:00:00,299.494728342,34.3311473931,7.18971401941,0.0,62.886420148,41.4019203762,12.8177257812,0.0,10.5075,2.31022578116
 07/25  16:00:00,291.329686835,34.3311473931,5.78699692495,0.0,62.886420148,41.4019203762,13.8618591158,2.18926741252,10.5075,1.16509170332
 07/25  17:00:00,287.068958582,34.3311473931,4.96029506764,0.0,62.886420148,41.4019203762,12.979445406,1.30675858117,10.5075,1.16518682479
 07/25  18:00:00,279.804511546,34.3311473931,3.78240304191,0.0,41.9242800987,36.8599292233,20.3991289344,9.89404213875,9.34,1.16508679562
 07/25  19:00:00,259.595746886,34.3311473931,3.28456776189,0.0,41.9242800987,36.8599292233,31.4345434628,20.9297470518,9.34,1.16479641101
 07/25  20:00:00,237.131964355,34.3311473931,2.36318068463,0.0,34.9369000822,32.3179380704,41.0133865184,32.8208865184,8.1725,0.02
 07/25  21:00:00,178.685235465,34.3311473931,0.663163231025,0.0,13.9747600329,18.6919646116,22.1639970293,16.3294142442,4.67,1.16458278512
 07/25  22:00:00,118.212115974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,148.745835783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993409232,0.0,2.335,1.1643409232
 07/25  24:00:00,123.606443945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,113.614786551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,111.48236784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925932615,0.0,2.335,1.16425932615
 07/26  03:00:00,109.192282943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,113.25490472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,106.014598667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992246052,0.0,2.335,1.1642246052
 07/26  06:00:00,150.766022304,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,134.531632345,129.841632345,4.67,0.02
 07/26  07:00:00,164.42582919,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,141.37264924,136.68264924,4.67,0.02
 07/26  08:00:00,242.734445639,34.3311473931,0.410667112726,0.0,34.9369000822,32.3179380704,115.645495467,106.308318788,8.1725,1.16467667897
 07/26  09:00:00,273.664549595,34.3311473931,1.41905772435,0.0,62.886420148,41.4019203762,86.3393231571,74.6670848344,10.5075,1.16473832268
 07/26  10:00:00,266.568044029,34.3311473931,1.84895548721,0.0,62.886420148,41.4019203762,75.5787609115,63.906232761,10.5075,1.16502815056
 07/26  11:00:00,293.761030442,34.3311473931,2.29975836258,0.0,62.886420148,41.4019203762,59.420632931,47.7479248728,10.5075,1.16520805821
 07/26  12:00:00,279.162230087,34.3311473931,2.70803275732,0.0,62.886420148,41.4019203762,47.5199896418,34.7016160768,10.5075,2.31087356507
 07/26  13:00:00,278.690591649,34.3311473931,2.93819297467,0.0,62.886420148,41.4019203762,38.5771070271,26.9043353174,10.5075,1.16527170973
 07/26  14:00:00,273.999050054,34.3311473931,3.09643977185,0.0,62.886420148,41.4019203762,35.0605908203,23.3878494715,10.5075,1.1652413488
 07/26  15:00:00,270.476437813,34.3311473931,3.27563949081,0.0,62.886420148,41.4019203762,30.6490141202,18.9763019117,10.5075,1.16521220853
 07/26  16:00:00,271.82288781,34.3311473931,3.49310691929,0.0,62.886420148,41.4019203762,27.0448669447,15.372327539,10.5075,1.16503940569
 07/26  17:00:00,272.386532613,34.3311473931,3.56808851619,0.0,62.886420148,41.4019203762,27.5117444747,15.8391193448,10.5075,1.16512512982
 07/26  18:00:00,268.549855371,34.3311473931,2.97032024125,0.0,41.9242800987,36.8599292233,32.4526698828,21.9476034029,9.34,1.16506647988
 07/26  19:00:00,256.499715334,34.3311473931,2.68900311599,0.0,41.9242800987,36.8599292233,43.0806136018,32.5757706967,9.34,1.16484290507
 07/26  20:00:00,230.295426101,34.3311473931,1.86594333078,0.0,34.9369000822,32.3179380704,56.3010546135,46.9636908066,8.1725,1.16486380698
 07/26  21:00:00,174.057261924,34.3311473931,0.441686793229,0.0,13.9747600329,18.6919646116,35.897012415,31.207012415,4.67,0.02
 07/26  22:00:00,108.562495924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946399563,0.0,2.335,1.16446399563
 07/26  23:00:00,138.579563508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,110.183857309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924234809,0.0,2.335,1.16424234809
 07/27  01:00:00,100.237854935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,98.0472445142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,96.1969417205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924687483,0.0,2.335,1.16424687483
 07/27  04:00:00,101.088301562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,95.7573878758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,142.892278427,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,190.710955498,186.020955498,4.67,0.02
 07/27  07:00:00,158.772101788,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,162.228806396,156.394339584,4.67,1.16446681285
 07/27  08:00:00,246.071196151,34.3311473931,0.468164543018,0.0,34.9369000822,32.3179380704,107.10530156,97.7681702643,8.1725,1.16463129527
 07/27  09:00:00,281.744156024,34.3311473931,1.78724497273,0.0,62.886420148,41.4019203762,66.9412924041,56.4137924041,10.5075,0.02
 07/27  10:00:00,275.100574357,34.3311473931,2.45026939692,0.0,62.886420148,41.4019203762,51.2895962651,39.6170863529,10.5075,1.16500991221
 07/27  11:00:00,301.346963234,34.3311473931,3.11727785686,0.0,62.886420148,41.4019203762,28.4782800031,15.6601382381,10.5075,2.31064176498
 07/27  12:00:00,289.497966151,34.3311473931,3.74877005495,0.0,62.886420148,41.4019203762,12.8738205733,1.20091821723,10.5075,1.16540235606
 07/27  13:00:00,291.160525907,34.3311473931,4.48932864029,0.0,62.886420148,41.4019203762,11.6728895968,0.0,10.5075,1.16538959685
 07/27  14:00:00,290.584369393,34.3311473931,5.23660929336,0.0,62.886420148,41.4019203762,11.6726424971,0.0,10.5075,1.16514249713
 07/27  15:00:00,290.832749369,34.3311473931,5.88305650196,0.0,62.886420148,41.4019203762,11.6726545496,0.0,10.5075,1.16515454956
 07/27  16:00:00,290.799355032,34.3311473931,6.12404349862,0.0,62.886420148,41.4019203762,12.8177483861,0.0,10.5075,2.31024838613
 07/27  17:00:00,288.589974379,34.3311473931,5.94211007478,0.0,62.886420148,41.4019203762,11.6726234122,0.0,10.5075,1.16512341222
 07/27  18:00:00,274.6797703,34.3311473931,3.74574603627,0.0,41.9242800987,36.8599292233,16.0613809467,5.55624267454,9.34,1.16513827216
 07/27  19:00:00,258.772715192,34.3311473931,2.78677448465,0.0,41.9242800987,36.8599292233,34.526236577,25.166236577,9.34,0.02
 07/27  20:00:00,238.826380478,34.3311473931,1.93872535823,0.0,34.9369000822,32.3179380704,51.7084842824,42.3710813762,8.1725,1.16490290617
 07/27  21:00:00,178.776904049,34.3311473931,0.541990251812,0.0,13.9747600329,18.6919646116,26.8684002465,21.0337359023,4.67,1.16466434417
 07/27  22:00:00,114.671783167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,145.748534751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935839916,0.0,2.335,1.16435839916
 07/27  24:00:00,120.183082955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,110.569714179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,109.30805826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926370533,0.0,2.335,1.16426370533
 07/28  03:00:00,107.619137372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,128.192108498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,123.86877738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922429027,0.0,2.335,1.16422429027
 07/28  06:00:00,172.663974974,34.3311473931,0.00837607053467,0.0,13.9747600329,18.6919646116,111.437120297,106.747120297,4.67,0.02
 07/28  07:00:00,181.927290291,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,121.241401426,116.551401426,4.67,0.02
