Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/28  08:00:00,248.779998819,34.3311473931,0.523151066723,0.0,34.9369000822,32.3179380704,106.717026672,97.3798219185,8.1725,1.16470475304
 07/28  09:00:00,278.907940198,34.3311473931,1.50145000661,0.0,62.886420148,41.4019203762,82.4316652795,70.7593132205,10.5075,1.16485205906
 07/28  10:00:00,277.732263548,34.3311473931,2.24475431108,0.0,62.886420148,41.4019203762,61.0928458887,49.4203928566,10.5075,1.16495303211
 07/28  11:00:00,305.869630276,34.3311473931,2.9644827309,0.0,62.886420148,41.4019203762,36.0661102955,24.3931886098,10.5075,1.16542168571
 07/28  12:00:00,296.661154388,34.3311473931,3.62638318452,0.0,62.886420148,41.4019203762,16.0416610986,4.36865555121,10.5075,1.16550554743
 07/28  13:00:00,298.828145205,34.3311473931,4.28401484607,0.0,62.886420148,41.4019203762,12.8184923435,0.0,10.5075,2.31099234354
 07/28  14:00:00,294.110504716,34.3311473931,4.73049269331,0.0,62.886420148,41.4019203762,11.6726561157,0.0,10.5075,1.16515611567
 07/28  15:00:00,292.716956918,34.3311473931,5.44511449205,0.0,62.886420148,41.4019203762,11.6726251647,0.0,10.5075,1.16512516466
 07/28  16:00:00,290.856781914,34.3311473931,5.36069911884,0.0,62.886420148,41.4019203762,11.672696206,0.0,10.5075,1.16519620595
 07/28  17:00:00,285.721668849,34.3311473931,4.83668870712,0.0,62.886420148,41.4019203762,11.6725346511,0.0,10.5075,1.1650346511
 07/28  18:00:00,278.901646164,34.3311473931,3.80716783675,0.0,41.9242800987,36.8599292233,10.9421668193,0.437192495391,9.34,1.16497432393
 07/28  19:00:00,257.152840755,34.3311473931,3.24537910199,0.0,41.9242800987,36.8599292233,18.5678718173,8.06292740067,9.34,1.16494441662
 07/28  20:00:00,232.790232391,34.3311473931,2.12268431653,0.0,34.9369000822,32.3179380704,40.6936408514,31.3563721357,8.1725,1.16476871569
 07/28  21:00:00,171.58385411,34.3311473931,0.461242371501,0.0,13.9747600329,18.6919646116,29.034439591,24.344439591,4.67,0.02
 07/28  22:00:00,111.246303266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994744566,0.0,2.335,1.1644744566
 07/28  23:00:00,141.780038134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,113.414488713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921490616,0.0,2.335,1.16421490616
 07/29  01:00:00,100.396318319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,97.171280769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,94.6923372638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552693049,0.0,1.75125,1.16427693049
 07/29  04:00:00,99.3881200577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,94.4237469703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,131.009329527,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,166.924164287,162.257354118,3.5025,1.16431016902
 07/29  07:00:00,150.364200045,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,145.632135557,142.109635557,3.5025,0.02
 07/29  08:00:00,220.636450003,34.3311473931,0.0850883782322,0.0,20.9621400493,23.2339557645,106.945547778,99.9433404043,5.8375,1.16470737398
 07/29  09:00:00,247.780732504,34.3311473931,1.27355374728,0.0,41.9242800987,36.8599292233,69.9954827412,59.4907544535,9.34,1.16472828777
 07/29  10:00:00,270.966425715,34.3311473931,2.6072603989,0.0,62.886420148,41.4019203762,44.7106890592,33.0381960005,10.5075,1.16499305868
 07/29  11:00:00,297.541205369,34.3311473931,3.2451341411,0.0,62.886420148,41.4019203762,26.9518118275,15.2789082803,10.5075,1.16540354719
 07/29  12:00:00,283.575186154,34.3311473931,3.83726803491,0.0,62.886420148,41.4019203762,14.2719993707,2.59902980794,10.5075,1.16546956272
 07/29  13:00:00,286.353313161,34.3311473931,4.61049573299,0.0,62.886420148,41.4019203762,11.6729706997,0.0,10.5075,1.16547069972
 07/29  14:00:00,285.537257016,34.3311473931,5.17220864321,0.0,62.886420148,41.4019203762,12.8177683882,0.0,10.5075,2.31026838824
 07/29  15:00:00,283.377951444,34.3311473931,5.51772924213,0.0,62.886420148,41.4019203762,11.6726296335,0.0,10.5075,1.16512963347
 07/29  16:00:00,284.186469261,34.3311473931,5.77869803188,0.0,62.886420148,41.4019203762,11.6726840744,0.0,10.5075,1.16518407443
 07/29  17:00:00,283.942703374,34.3311473931,5.84626226304,0.0,62.886420148,41.4019203762,11.672721591,0.0,10.5075,1.16522159097
 07/29  18:00:00,261.354769912,34.3311473931,4.00993650646,0.0,34.9369000822,32.3179380704,10.5618400978,1.22436950031,8.1725,1.16497059748
 07/29  19:00:00,216.954887232,34.3311473931,2.19076030625,0.0,20.9621400493,23.2339557645,16.0801956832,9.07774734027,5.8375,1.16494834295
 07/29  20:00:00,206.451751869,34.3311473931,1.48558293802,0.0,20.9621400493,23.2339557645,32.512566245,26.655066245,5.8375,0.02
 07/29  21:00:00,163.254944496,34.3311473931,0.491533024252,0.0,6.98738001645,14.1499734587,16.88771051,12.2205316925,3.5025,1.16467881757
 07/29  22:00:00,111.392046827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573083346,0.0,1.75125,1.16448083346
 07/29  23:00:00,141.882541702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,115.627290863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,105.782289434,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554132548,0.0,1.75125,1.16429132548
 07/30  02:00:00,104.852576664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,104.974345595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,112.539136168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555420373,0.0,1.75125,1.16430420373
 07/30  05:00:00,109.051760127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,147.426654103,34.3311473931,0.00771351204872,0.0,6.98738001645,14.1499734587,79.4949443489,75.9724443489,3.5025,0.02
 07/30  07:00:00,168.145782533,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,93.5942958718,88.9273826483,3.5025,1.16441322349
 07/30  08:00:00,205.149716775,34.3311473931,0.0178041703289,0.0,6.98738001645,14.1499734587,75.9979282311,72.4754282311,3.5025,0.02
 07/30  09:00:00,188.261831545,34.3311473931,0.223493351435,0.0,6.98738001645,14.1499734587,61.8465009201,57.1795254285,3.5025,1.1644754916
 07/30  10:00:00,226.968926638,34.3311473931,1.71500037304,0.0,27.9495200658,27.7759469175,30.0917333256,21.9219896264,7.005,1.16474369914
 07/30  11:00:00,255.978949625,34.3311473931,3.02857418425,0.0,27.9495200658,27.7759469175,8.2994995586,1.2744995586,7.005,0.02
 07/30  12:00:00,279.896082459,34.3311473931,5.88088474724,0.0,41.9242800987,36.8599292233,10.504981932,0.0,9.34,1.16498193197
 07/30  13:00:00,282.007473589,34.3311473931,7.13177432483,0.0,41.9242800987,36.8599292233,10.504969358,0.0,9.34,1.16496935799
 07/30  14:00:00,274.139808819,34.3311473931,6.90492789006,0.0,41.9242800987,36.8599292233,10.5048033939,0.0,9.34,1.16480339388
 07/30  15:00:00,270.312707626,34.3311473931,7.88875874521,0.0,41.9242800987,36.8599292233,10.5048829979,0.0,9.34,1.16488299793
 07/30  16:00:00,269.613044412,34.3311473931,7.97392704856,0.0,41.9242800987,36.8599292233,10.5050227678,0.0,9.34,1.16502276781
 07/30  17:00:00,234.10569557,34.3311473931,4.58636230688,0.0,27.9495200658,27.7759469175,9.73535613119,1.56553452143,7.005,1.16482160976
 07/30  18:00:00,232.773090379,34.3311473931,2.57746229847,0.0,13.9747600329,18.6919646116,5.52618167758,0.836181677581,4.67,0.02
 07/30  19:00:00,216.566081972,34.3311473931,1.72607745398,0.0,13.9747600329,18.6919646116,9.0421417892,3.2074150691,4.67,1.1647267201
 07/30  20:00:00,205.957020028,34.3311473931,1.04493912568,0.0,13.9747600329,18.6919646116,27.3437063288,21.5091236327,4.67,1.16458269612
 07/30  21:00:00,187.06709275,34.3311473931,0.734961351089,0.0,13.9747600329,18.6919646116,7.48435903602,2.79435903602,4.67,0.02
 07/30  22:00:00,118.725323546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,148.238290757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556159495,0.0,1.75125,1.16431159495
 07/30  24:00:00,123.117398606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,115.626115973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,115.044007964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929080041,0.0,2.335,1.16429080041
 07/31  03:00:00,114.672980088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,121.330851719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,116.132412913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925483081,0.0,2.335,1.16425483081
 07/31  06:00:00,165.582638045,34.3311473931,0.1088985828,0.0,13.9747600329,18.6919646116,64.0754813786,59.3854813786,4.67,0.02
 07/31  07:00:00,185.932172901,34.3311473931,0.274763233752,0.0,13.9747600329,18.6919646116,79.7313295905,75.0413295905,4.67,0.02
 07/31  08:00:00,263.977915524,34.3311473931,1.39876480893,0.0,34.9369000822,32.3179380704,60.9218329475,51.5846308123,8.1725,1.16470213519
 07/31  09:00:00,300.773720576,34.3311473931,3.90609338121,0.0,62.886420148,41.4019203762,22.7874643867,11.1152047918,10.5075,1.16475959487
 07/31  10:00:00,305.985284207,34.3311473931,6.878003959,0.0,62.886420148,41.4019203762,11.67254384,0.0,10.5075,1.16504383999
 07/31  11:00:00,332.068445908,34.3311473931,11.3864765385,0.0,62.886420148,41.4019203762,11.6727181604,0.0,10.5075,1.16521816042
 07/31  12:00:00,331.992061078,34.3311473931,14.7727399684,0.0,62.886420148,41.4019203762,12.8180371445,0.0,10.5075,2.31053714449
 07/31  13:00:00,340.35269788,34.3311473931,17.4972137922,0.0,62.886420148,41.4019203762,11.672768123,0.0,10.5075,1.16526812298
 07/31  14:00:00,340.907980223,34.3311473931,23.5705911285,0.0,62.886420148,41.4019203762,11.6727337053,0.0,10.5075,1.16523370534
 07/31  15:00:00,344.960243826,34.3311473931,32.0663289592,0.0,62.886420148,41.4019203762,11.6727005333,0.0,10.5075,1.16520053329
 07/31  16:00:00,344.242473109,34.3311473931,32.078805149,0.0,62.886420148,41.4019203762,11.6725243061,0.0,10.5075,1.16502430615
 07/31  17:00:00,338.069041309,34.3311473931,27.6700509521,0.0,62.886420148,41.4019203762,11.6726053175,0.0,10.5075,1.1651053175
 07/31  18:00:00,326.055653537,34.3311473931,21.840911773,0.0,41.9242800987,36.8599292233,10.5050428291,0.0,9.34,1.16504282911
 07/31  19:00:00,314.936579733,34.3311473931,18.6789700667,0.0,41.9242800987,36.8599292233,10.5048163814,0.0,9.34,1.16481638136
 07/31  20:00:00,288.799410542,34.3311473931,13.2331990693,0.0,34.9369000822,32.3179380704,10.9096522538,1.57231896298,8.1725,1.16483329078
 07/31  21:00:00,210.612610428,34.3311473931,10.5574155996,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,133.28331763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947473251,0.0,2.335,1.16447473251
 07/31  23:00:00,159.201180223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,138.424245807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927799314,0.0,2.335,1.16427799314
 08/01  01:00:00,126.295137396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,123.893958837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,121.633163822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,143.654088978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928096381,0.0,2.335,1.16428096381
 08/01  05:00:00,137.795786124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,184.869116118,34.3311473931,0.0911350892838,0.0,13.9747600329,18.6919646116,61.1558368642,56.4658368642,4.67,0.02
 08/01  07:00:00,194.586576453,34.3311473931,0.247114952805,0.0,13.9747600329,18.6919646116,82.4759225495,76.6414927334,4.67,1.16442981608
 08/01  08:00:00,263.616529198,34.3311473931,1.43697653506,0.0,34.9369000822,32.3179380704,57.718075134,48.380984913,8.1725,1.16459022097
 08/01  09:00:00,296.801582476,34.3311473931,3.37408709154,0.0,62.886420148,41.4019203762,28.0491965255,17.5216965255,10.5075,0.02
 08/01  10:00:00,294.699154331,34.3311473931,4.36947291662,0.0,62.886420148,41.4019203762,14.076855757,2.40439277318,10.5075,1.1649629838
 08/01  11:00:00,315.153846922,34.3311473931,5.07925621673,0.0,62.886420148,41.4019203762,12.8180322667,0.0,10.5075,2.31053226674
 08/01  12:00:00,305.681905694,34.3311473931,5.56619673345,0.0,62.886420148,41.4019203762,11.6728406182,0.0,10.5075,1.16534061816
 08/01  13:00:00,307.444576853,34.3311473931,6.29994174146,0.0,62.886420148,41.4019203762,11.6728236237,0.0,10.5075,1.16532362368
 08/01  14:00:00,304.565692211,34.3311473931,7.34100008836,0.0,62.886420148,41.4019203762,11.6725735895,0.0,10.5075,1.1650735895
 08/01  15:00:00,301.952891842,34.3311473931,8.58636269852,0.0,62.886420148,41.4019203762,11.6725814833,0.0,10.5075,1.16508148329
 08/01  16:00:00,300.574542101,34.3311473931,8.04116474303,0.0,62.886420148,41.4019203762,11.6726407368,0.0,10.5075,1.16514073678
 08/01  17:00:00,301.685522785,34.3311473931,8.37145575805,0.0,62.886420148,41.4019203762,12.8177547312,0.0,10.5075,2.31025473123
 08/01  18:00:00,294.766038244,34.3311473931,6.88198731697,0.0,41.9242800987,36.8599292233,10.5049332497,0.0,9.34,1.16493324975
 08/01  19:00:00,272.865062728,34.3311473931,5.78148554686,0.0,41.9242800987,36.8599292233,10.759602547,1.39960254703,9.34,0.02
 08/01  20:00:00,249.391661708,34.3311473931,3.93495170451,0.0,34.9369000822,32.3179380704,13.3489381762,4.01162687619,8.1725,1.16481129998
 08/01  21:00:00,183.978417226,34.3311473931,1.72342734723,0.0,13.9747600329,18.6919646116,5.83457020267,0.0,4.67,1.16457020267
 08/01  22:00:00,122.917923889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,152.518252079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934863899,0.0,2.335,1.16434863899
 08/01  24:00:00,129.0736561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,118.806880404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,117.34793919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924040019,0.0,2.335,1.16424040019
 08/02  03:00:00,115.473159487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,120.171398708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,113.318797926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,158.352375692,34.3311473931,0.00989939618582,0.0,13.9747600329,18.6919646116,100.713307694,94.8790297112,4.67,1.16427798228
 08/02  07:00:00,172.572690538,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,117.664889229,112.974889229,4.67,0.02
 08/02  08:00:00,251.027714873,34.3311473931,0.773482635634,0.0,34.9369000822,32.3179380704,94.4715098643,85.1343587351,8.1725,1.16465112919
 08/02  09:00:00,286.030094513,34.3311473931,2.16957403369,0.0,62.886420148,41.4019203762,62.1536072795,50.4813615963,10.5075,1.16474568317
 08/02  10:00:00,285.501259442,34.3311473931,3.07325642164,0.0,62.886420148,41.4019203762,40.7142880986,29.0417227197,10.5075,1.16506537882
 08/02  11:00:00,311.039651619,34.3311473931,3.97684334532,0.0,62.886420148,41.4019203762,20.9576797676,9.28487557804,10.5075,1.16530418958
 08/02  12:00:00,303.504339552,34.3311473931,4.8361686404,0.0,62.886420148,41.4019203762,11.6728835898,0.0,10.5075,1.16538358978
 08/02  13:00:00,302.448719745,34.3311473931,5.07513508465,0.0,62.886420148,41.4019203762,12.8182361019,0.0,10.5075,2.31073610189
 08/02  14:00:00,291.885591098,34.3311473931,4.67026737255,0.0,62.886420148,41.4019203762,12.3625924884,0.689807993305,10.5075,1.16528449509
 08/02  15:00:00,287.832227036,34.3311473931,4.90592382494,0.0,62.886420148,41.4019203762,11.6724889263,0.0,10.5075,1.16498892633
 08/02  16:00:00,289.290001427,34.3311473931,5.18968337396,0.0,62.886420148,41.4019203762,11.6725557056,0.0,10.5075,1.16505570562
 08/02  17:00:00,289.342025641,34.3311473931,5.10002590733,0.0,62.886420148,41.4019203762,11.6726392134,0.0,10.5075,1.1651392134
 08/02  18:00:00,283.70511849,34.3311473931,4.17617957594,0.0,41.9242800987,36.8599292233,15.6431254677,5.13807106072,9.34,1.16505440698
 08/02  19:00:00,269.40290443,34.3311473931,3.45012957049,0.0,41.9242800987,36.8599292233,30.3331355995,19.8283421348,9.34,1.16479346463
 08/02  20:00:00,249.437617694,34.3311473931,2.50696679001,0.0,34.9369000822,32.3179380704,40.8196978973,31.4823931029,8.1725,1.16480479447
 08/02  21:00:00,186.706875805,34.3311473931,0.899566651959,0.0,13.9747600329,18.6919646116,11.2864509574,6.59645095738,4.67,0.02
 08/02  22:00:00,120.895877874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942532992,0.0,2.335,1.16442532992
 08/02  23:00:00,150.140501749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,124.226328245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,113.936012388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929554764,0.0,2.335,1.16429554764
 08/03  02:00:00,112.488522888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,110.154864124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,114.374293532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926712402,0.0,2.335,1.16426712402
 08/03  05:00:00,108.415498984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,155.034794946,34.3311473931,0.00733475538631,0.0,13.9747600329,18.6919646116,120.097805352,115.407805352,4.67,0.02
 08/03  07:00:00,170.659499928,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,129.171665683,123.337226513,4.67,1.16443917012
 08/03  08:00:00,248.767428311,34.3311473931,0.536644950071,0.0,34.9369000822,32.3179380704,104.17049702,95.9779970205,8.1725,0.02
 08/03  09:00:00,280.466049041,34.3311473931,1.50927587744,0.0,62.886420148,41.4019203762,81.6338567567,69.9614521957,10.5075,1.16490456105
 08/03  10:00:00,279.228951505,34.3311473931,2.326051975,0.0,62.886420148,41.4019203762,58.2854233639,46.6129607122,10.5075,1.16496265171
 08/03  11:00:00,309.267742627,34.3311473931,3.37755342221,0.0,62.886420148,41.4019203762,25.2950817702,13.6222247953,10.5075,1.1653569749
 08/03  12:00:00,299.656688817,34.3311473931,4.02526388025,0.0,62.886420148,41.4019203762,13.5611085388,0.742771516769,10.5075,2.31083702199
 08/03  13:00:00,302.511190573,34.3311473931,4.86357527617,0.0,62.886420148,41.4019203762,11.672899726,0.0,10.5075,1.16539972604
 08/03  14:00:00,299.508571167,34.3311473931,5.68076492265,0.0,62.886420148,41.4019203762,11.6726026642,0.0,10.5075,1.16510266416
 08/03  15:00:00,296.317426866,34.3311473931,6.22132874171,0.0,62.886420148,41.4019203762,11.6725880777,0.0,10.5075,1.16508807771
 08/03  16:00:00,296.150318262,34.3311473931,6.3460720964,0.0,62.886420148,41.4019203762,11.672649918,0.0,10.5075,1.16514991799
 08/03  17:00:00,295.787195603,34.3311473931,6.31375721653,0.0,62.886420148,41.4019203762,11.6727283179,0.0,10.5075,1.16522831791
 08/03  18:00:00,288.587452288,34.3311473931,5.21056088514,0.0,41.9242800987,36.8599292233,10.5049364696,0.0,9.34,1.16493646956
 08/03  19:00:00,275.673182178,34.3311473931,4.53373452193,0.0,41.9242800987,36.8599292233,10.9314989486,0.426563054861,9.34,1.16493589374
 08/03  20:00:00,253.72110711,34.3311473931,3.2390010684,0.0,34.9369000822,32.3179380704,16.6441591499,7.30689826299,8.1725,1.16476088691
 08/03  21:00:00,186.582557186,34.3311473931,1.03798755817,0.0,13.9747600329,18.6919646116,8.43225329919,2.5976280929,4.67,1.16462520629
 08/03  22:00:00,119.657794263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,148.965890892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,123.281257261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925675817,0.0,2.335,1.16425675817
 08/04  01:00:00,112.098251604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,109.504228268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,108.692994169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925921325,0.0,2.335,1.16425921325
 08/04  04:00:00,131.761320329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,126.660869709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,173.642067695,34.3311473931,0.00221882369107,0.0,13.9747600329,18.6919646116,116.349653365,110.515425058,4.67,1.1642283075
 08/04  07:00:00,182.33252672,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,124.348551753,119.658551753,4.67,0.02
 08/04  08:00:00,253.332975196,34.3311473931,0.700189965288,0.0,34.9369000822,32.3179380704,93.2570382464,83.9198363437,8.1725,1.16470190268
 08/04  09:00:00,292.170001769,34.3311473931,2.44054830278,0.0,62.886420148,41.4019203762,47.4795013467,36.9520013467,10.5075,0.02
 08/04  10:00:00,293.003640476,34.3311473931,3.60038498586,0.0,62.886420148,41.4019203762,21.3306124088,9.65804095224,10.5075,1.16507145658
 08/04  11:00:00,316.973931227,34.3311473931,4.76530512234,0.0,62.886420148,41.4019203762,12.8182400773,0.0,10.5075,2.31074007732
 08/04  12:00:00,310.680873591,34.3311473931,6.20213510141,0.0,62.886420148,41.4019203762,11.6729409025,0.0,10.5075,1.16544090248
 08/04  13:00:00,313.927690124,34.3311473931,7.76466315988,0.0,62.886420148,41.4019203762,11.6729215851,0.0,10.5075,1.16542158514
 08/04  14:00:00,309.311026797,34.3311473931,9.06215246577,0.0,62.886420148,41.4019203762,11.6726699733,0.0,10.5075,1.16516997334
 08/04  15:00:00,305.440937779,34.3311473931,9.86165742296,0.0,62.886420148,41.4019203762,12.8176462832,0.0,10.5075,2.31014628325
 08/04  16:00:00,305.58629003,34.3311473931,10.2095955804,0.0,62.886420148,41.4019203762,11.6725399463,0.0,10.5075,1.16503994633
 08/04  17:00:00,304.970162594,34.3311473931,10.1761428075,0.0,62.886420148,41.4019203762,11.6726260724,0.0,10.5075,1.16512607236
 08/04  18:00:00,296.762996008,34.3311473931,8.07142144317,0.0,41.9242800987,36.8599292233,10.5050193067,0.0,9.34,1.16501930668
 08/04  19:00:00,275.582508132,34.3311473931,6.19245209915,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,252.609849016,34.3311473931,4.57993912037,0.0,34.9369000822,32.3179380704,11.34544639,2.00805079053,8.1725,1.16489559951
 08/04  21:00:00,184.298515743,34.3311473931,1.92262876048,0.0,13.9747600329,18.6919646116,5.9942039537,0.159550637937,4.67,1.16465331576
 08/04  22:00:00,122.093374979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,150.938512165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934561318,0.0,2.335,1.16434561318
 08/04  24:00:00,126.564881975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,114.774049922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,113.262441795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557766453,0.0,1.75125,1.16432766453
 08/05  03:00:00,111.679407708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,117.63069578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,113.627548966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556601693,0.0,1.75125,1.16431601693
 08/05  06:00:00,151.868721557,34.3311473931,0.0175750248326,0.0,6.98738001645,14.1499734587,67.0602855443,63.5377855443,3.5025,0.02
 08/05  07:00:00,174.10611661,34.3311473931,0.040800788088,0.0,6.98738001645,14.1499734587,75.8274013365,71.1602904745,3.5025,1.164610862
 08/05  08:00:00,239.189538944,34.3311473931,0.899010006267,0.0,20.9621400493,23.2339557645,56.2715009657,50.4140009657,5.8375,0.02
 08/05  09:00:00,268.251850288,34.3311473931,2.8094838283,0.0,41.9242800987,36.8599292233,30.3440455755,19.8393217326,9.34,1.16472384294
 08/05  10:00:00,300.838214683,34.3311473931,5.6369839202,0.0,62.886420148,41.4019203762,11.8824446808,0.209924284745,10.5075,1.16502039604
 08/05  11:00:00,324.256215814,34.3311473931,7.48188294279,0.0,62.886420148,41.4019203762,11.6728229538,0.0,10.5075,1.16532295384
 08/05  12:00:00,316.537869044,34.3311473931,8.12772898457,0.0,62.886420148,41.4019203762,12.8181521672,0.0,10.5075,2.31065216722
 08/05  13:00:00,319.844593767,34.3311473931,9.54161962563,0.0,62.886420148,41.4019203762,11.6728104941,0.0,10.5075,1.16531049411
 08/05  14:00:00,308.276074278,34.3311473931,8.66439833092,0.0,62.886420148,41.4019203762,11.672755946,0.0,10.5075,1.16525594597
 08/05  15:00:00,301.8619353,34.3311473931,7.9105841466,0.0,62.886420148,41.4019203762,11.6725736849,0.0,10.5075,1.16507368487
 08/05  16:00:00,302.589790642,34.3311473931,8.17896819647,0.0,62.886420148,41.4019203762,11.6726308515,0.0,10.5075,1.16513085148
 08/05  17:00:00,302.332756864,34.3311473931,7.95710877154,0.0,62.886420148,41.4019203762,11.6726713654,0.0,10.5075,1.16517136542
 08/05  18:00:00,279.407650028,34.3311473931,5.52512096287,0.0,34.9369000822,32.3179380704,10.4658255589,1.12815695037,8.1725,1.16516860851
 08/05  19:00:00,238.520413792,34.3311473931,3.38483823014,0.0,20.9621400493,23.2339557645,8.84768037916,1.84520740746,5.8375,1.1649729717
 08/05  20:00:00,228.995448651,34.3311473931,2.54149573514,0.0,20.9621400493,23.2339557645,15.5746790918,8.57233567661,5.8375,1.16484341519
 08/05  21:00:00,177.994404137,34.3311473931,1.13754858533,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,124.314724048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579832371,0.0,1.75125,1.16454832371
 08/05  23:00:00,154.104363914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,132.140259032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566098773,0.0,1.75125,1.16441098773
 08/06  01:00:00,122.008714875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,121.420308451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552516765,0.0,1.75125,1.16427516765
 08/06  03:00:00,121.102443461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,128.465879024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,127.389073064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551093904,0.0,1.75125,1.16426093904
 08/06  06:00:00,160.106013925,34.3311473931,0.0355625833024,0.0,6.98738001645,14.1499734587,38.846998509,35.324498509,3.5025,0.02
 08/06  07:00:00,179.760505158,34.3311473931,0.198191324863,0.0,6.98738001645,14.1499734587,62.5017456333,58.9792456333,3.5025,0.02
 08/06  08:00:00,213.249891751,34.3311473931,0.405278068262,0.0,6.98738001645,14.1499734587,57.2905751913,52.623648204,3.5025,1.16442698724
 08/06  09:00:00,196.600416373,34.3311473931,0.706821884609,0.0,6.98738001645,14.1499734587,39.9205089383,36.3980089383,3.5025,0.02
 08/06  10:00:00,231.669122757,34.3311473931,2.12814298452,0.0,27.9495200658,27.7759469175,22.9202578045,14.7504533305,7.005,1.16480447401
 08/06  11:00:00,254.694947262,34.3311473931,2.52451544949,0.0,27.9495200658,27.7759469175,14.770915677,6.6011100567,7.005,1.16480562032
 08/06  12:00:00,275.963723408,34.3311473931,4.53268622357,0.0,41.9242800987,36.8599292233,10.504961358,0.0,9.34,1.16496135801
 08/06  13:00:00,277.667435573,34.3311473931,5.35900924419,0.0,41.9242800987,36.8599292233,10.5048447329,0.0,9.34,1.16484473293
 08/06  14:00:00,274.661088614,34.3311473931,7.04717922749,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  15:00:00,269.466689444,34.3311473931,7.34304350236,0.0,41.9242800987,36.8599292233,10.504874332,0.0,9.34,1.16487433205
 08/06  16:00:00,273.118885328,34.3311473931,9.00318931205,0.0,41.9242800987,36.8599292233,10.5049918836,0.0,9.34,1.16499188356
 08/06  17:00:00,243.235655349,34.3311473931,7.80685995369,0.0,27.9495200658,27.7759469175,8.16981216473,0.0,7.005,1.16481216473
 08/06  18:00:00,239.46370747,34.3311473931,4.06388872706,0.0,13.9747600329,18.6919646116,7.57002270682,1.73528765418,4.67,1.16473505263
 08/06  19:00:00,224.641143418,34.3311473931,2.59635240579,0.0,13.9747600329,18.6919646116,5.28414835112,0.59414835112,4.67,0.02
 08/06  20:00:00,213.38306823,34.3311473931,1.59820896387,0.0,13.9747600329,18.6919646116,14.6742360602,8.83970099533,4.67,1.16453506486
 08/06  21:00:00,191.282108411,34.3311473931,1.08176588161,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,122.148496911,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564667625,0.0,1.75125,1.16439667625
 08/06  23:00:00,151.720308163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,129.311675997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558086815,0.0,1.75125,1.16433086815
 08/07  01:00:00,121.632076858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,118.789117778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,116.835443037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,122.472657415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927760733,0.0,2.335,1.16427760733
 08/07  05:00:00,120.359342289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,163.952421274,34.3311473931,0.011737334099,0.0,13.9747600329,18.6919646116,83.9878637257,79.2978637257,4.67,0.02
 08/07  07:00:00,185.247925182,34.3311473931,0.179244256353,0.0,13.9747600329,18.6919646116,84.3849594422,78.5505354426,4.67,1.16442399953
 08/07  08:00:00,269.413716544,34.3311473931,1.7191033984,0.0,34.9369000822,32.3179380704,47.0322553679,37.6951749863,8.1725,1.16458038163
 08/07  09:00:00,302.914446134,34.3311473931,3.74493104877,0.0,62.886420148,41.4019203762,21.9959118961,11.4684118961,10.5075,0.02
 08/07  10:00:00,299.306825941,34.3311473931,4.4468884008,0.0,62.886420148,41.4019203762,12.9548220281,1.28237466444,10.5075,1.16494736365
 08/07  11:00:00,320.437535308,34.3311473931,6.134115923,0.0,62.886420148,41.4019203762,12.8179854453,0.0,10.5075,2.31048544529
 08/07  12:00:00,315.382977916,34.3311473931,8.01697472747,0.0,62.886420148,41.4019203762,11.6728103509,0.0,10.5075,1.16531035094
 08/07  13:00:00,319.136182111,34.3311473931,9.8074938631,0.0,62.886420148,41.4019203762,11.6727891702,0.0,10.5075,1.16528917023
 08/07  14:00:00,312.132983218,34.3311473931,10.2976336371,0.0,62.886420148,41.4019203762,11.6727959187,0.0,10.5075,1.16529591872
 08/07  15:00:00,307.762048226,34.3311473931,10.9168600214,0.0,62.886420148,41.4019203762,11.6725398592,0.0,10.5075,1.16503985918
 08/07  16:00:00,307.618793923,34.3311473931,11.1244666068,0.0,62.886420148,41.4019203762,11.6725947943,0.0,10.5075,1.16509479427
 08/07  17:00:00,306.759570046,34.3311473931,10.9201075773,0.0,62.886420148,41.4019203762,11.6726662444,0.0,10.5075,1.16516624439
 08/07  18:00:00,298.147140805,34.3311473931,8.64346116117,0.0,41.9242800987,36.8599292233,10.5051202147,0.0,9.34,1.16512021469
 08/07  19:00:00,283.330064051,34.3311473931,6.16043936083,0.0,41.9242800987,36.8599292233,11.8491419565,1.34421801941,9.34,1.16492393714
 08/07  20:00:00,263.051586116,34.3311473931,4.51788153778,0.0,34.9369000822,32.3179380704,10.9930216948,1.65577055182,8.1725,1.16475114299
 08/07  21:00:00,191.941985997,34.3311473931,2.32803785208,0.0,13.9747600329,18.6919646116,5.83465537225,0.0,4.67,1.16465537225
 08/07  22:00:00,123.98758099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,153.857562589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936988769,0.0,2.335,1.16436988769
 08/07  24:00:00,130.771832401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,119.149159844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,116.161134091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924827251,0.0,2.335,1.16424827251
 08/08  03:00:00,114.104253859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,136.00800559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,133.874595448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,178.083105815,34.3311473931,0.0108049805857,0.0,13.9747600329,18.6919646116,90.0689953453,84.234728506,4.67,1.16426683925
 08/08  07:00:00,189.088402986,34.3311473931,0.0244912094714,0.0,13.9747600329,18.6919646116,98.6329686334,93.9429686334,4.67,0.02
 08/08  08:00:00,259.755893636,34.3311473931,1.11584928407,0.0,34.9369000822,32.3179380704,74.1573184532,64.82023809,8.1725,1.16458036317
 08/08  09:00:00,295.418472418,34.3311473931,3.03511580071,0.0,62.886420148,41.4019203762,39.7568891834,28.0845333141,10.5075,1.16485586928
 08/08  10:00:00,295.256417571,34.3311473931,4.17212197064,0.0,62.886420148,41.4019203762,18.3167937731,6.64430853482,10.5075,1.16498523827
 08/08  11:00:00,320.064972667,34.3311473931,6.2641559708,0.0,62.886420148,41.4019203762,11.6727187526,0.0,10.5075,1.1652187526
 08/08  12:00:00,314.696742383,34.3311473931,8.02515446914,0.0,62.886420148,41.4019203762,11.6727935869,0.0,10.5075,1.16529358688
 08/08  13:00:00,316.997413883,34.3311473931,9.36931694267,0.0,62.886420148,41.4019203762,12.8180439926,0.0,10.5075,2.31054399264
 08/08  14:00:00,312.205376932,34.3311473931,10.4939186601,0.0,62.886420148,41.4019203762,11.6726830924,0.0,10.5075,1.16518309238
 08/08  15:00:00,308.911595959,34.3311473931,11.3775414039,0.0,62.886420148,41.4019203762,11.6726241103,0.0,10.5075,1.16512411028
 08/08  16:00:00,308.638072422,34.3311473931,11.7049774666,0.0,62.886420148,41.4019203762,11.6726907225,0.0,10.5075,1.16519072254
 08/08  17:00:00,306.32132054,34.3311473931,10.9241087914,0.0,62.886420148,41.4019203762,11.6725267814,0.0,10.5075,1.16502678138
 08/08  18:00:00,297.134969744,34.3311473931,8.48623201112,0.0,41.9242800987,36.8599292233,10.935207952,0.430269344715,9.34,1.16493860728
 08/08  19:00:00,275.858634806,34.3311473931,6.45750585913,0.0,41.9242800987,36.8599292233,10.9486152057,0.443746605061,9.34,1.16486860069
 08/08  20:00:00,256.017628258,34.3311473931,4.70139188277,0.0,34.9369000822,32.3179380704,10.2617089296,2.06920892956,8.1725,0.02
 08/08  21:00:00,185.182797682,34.3311473931,2.19629333537,0.0,13.9747600329,18.6919646116,5.83464939976,0.0,4.67,1.16464939976
 08/08  22:00:00,123.921544359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940863025,0.0,2.335,1.16440863025
 08/08  23:00:00,151.424863742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,126.397456014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,115.376441688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924517173,0.0,2.335,1.16424517173
 08/09  02:00:00,113.233913824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,110.697991643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,115.247115649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,113.753246136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927993297,0.0,2.335,1.16427993297
 08/09  06:00:00,159.806377347,34.3311473931,0.0113204377111,0.0,13.9747600329,18.6919646116,89.626615652,84.936615652,4.67,0.02
 08/09  07:00:00,182.734030201,34.3311473931,0.182217664836,0.0,13.9747600329,18.6919646116,88.0750487867,82.2406221272,4.67,1.16442665953
 08/09  08:00:00,268.025293373,34.3311473931,1.71536129704,0.0,34.9369000822,32.3179380704,47.6695711969,39.4770711969,8.1725,0.02
 08/09  09:00:00,305.553394285,34.3311473931,4.45366477457,0.0,62.886420148,41.4019203762,15.5902413026,3.91796889812,10.5075,1.1647724045
 08/09  10:00:00,304.39450938,34.3311473931,5.9397619512,0.0,62.886420148,41.4019203762,11.6725488421,0.0,10.5075,1.16504884208
 08/09  11:00:00,323.865701781,34.3311473931,7.38495195378,0.0,62.886420148,41.4019203762,11.6727154322,0.0,10.5075,1.16521543215
 08/09  12:00:00,317.99534117,34.3311473931,9.07216432114,0.0,62.886420148,41.4019203762,12.8181437324,0.0,10.5075,2.31064373239
 08/09  13:00:00,320.770069078,34.3311473931,10.1261036024,0.0,62.886420148,41.4019203762,11.6730510541,0.0,10.5075,1.16555105408
 08/09  14:00:00,315.249314986,34.3311473931,11.4195365478,0.0,62.886420148,41.4019203762,11.6727057048,0.0,10.5075,1.16520570484
 08/09  15:00:00,313.057430968,34.3311473931,12.9639618483,0.0,62.886420148,41.4019203762,11.6726669431,0.0,10.5075,1.16516694307
 08/09  16:00:00,314.754412603,34.3311473931,13.8790967532,0.0,62.886420148,41.4019203762,11.6724860003,0.0,10.5075,1.16498600026
 08/09  17:00:00,316.195763308,34.3311473931,14.5085555265,0.0,62.886420148,41.4019203762,11.6725603776,0.0,10.5075,1.1650603776
 08/09  18:00:00,306.558275145,34.3311473931,11.8545554612,0.0,41.9242800987,36.8599292233,11.4175161667,0.912523621806,9.34,1.16499254487
 08/09  19:00:00,292.356441553,34.3311473931,9.37309008186,0.0,41.9242800987,36.8599292233,11.6906951122,1.18593302629,9.34,1.16476208589
 08/09  20:00:00,270.80543364,34.3311473931,5.8321406536,0.0,34.9369000822,32.3179380704,10.9077620582,1.57048863053,8.1725,1.16477342765
 08/09  21:00:00,195.761171944,34.3311473931,3.25496136364,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,126.173737991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947602758,0.0,2.335,1.16447602758
 08/09  23:00:00,153.571460193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,131.014879565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921480139,0.0,2.335,1.16421480139
 08/10  01:00:00,122.152915107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,122.023401617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,121.096457806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,127.082854873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921572786,0.0,2.335,1.16421572786
 08/10  05:00:00,126.078276313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,172.284084621,34.3311473931,0.461990924539,0.0,13.9747600329,18.6919646116,41.8906992611,37.2006992611,4.67,0.02
 08/10  07:00:00,192.616418264,34.3311473931,0.664722028515,0.0,13.9747600329,18.6919646116,61.0719696587,55.2374942013,4.67,1.16447545741
 08/10  08:00:00,272.903858428,34.3311473931,2.43049683797,0.0,34.9369000822,32.3179380704,31.1852761658,22.9927761658,8.1725,0.02
 08/10  09:00:00,310.042213517,34.3311473931,5.72090872573,0.0,62.886420148,41.4019203762,11.6723654872,0.0,10.5075,1.16486548724
 08/10  10:00:00,311.472364044,34.3311473931,8.38954377367,0.0,62.886420148,41.4019203762,11.6726024503,0.0,10.5075,1.16510245026
 08/10  11:00:00,331.200451649,34.3311473931,10.8481542463,0.0,62.886420148,41.4019203762,11.6727018489,0.0,10.5075,1.16520184887
 08/10  12:00:00,323.839022431,34.3311473931,11.2396852614,0.0,62.886420148,41.4019203762,12.8185888702,0.0,10.5075,2.3110888702
 08/10  13:00:00,329.503588306,34.3311473931,13.1104186748,0.0,62.886420148,41.4019203762,11.6730188143,0.0,10.5075,1.1655188143
 08/10  14:00:00,324.175764291,34.3311473931,15.3535473028,0.0,62.886420148,41.4019203762,11.6727188323,0.0,10.5075,1.1652188323
 08/10  15:00:00,308.609925627,34.3311473931,10.9538991689,0.0,62.886420148,41.4019203762,13.7507568778,2.0782950863,10.5075,1.16496179146
 08/10  16:00:00,299.896962562,34.3311473931,7.77402492515,0.0,62.886420148,41.4019203762,12.6868829721,1.01436813042,10.5075,1.16501484163
 08/10  17:00:00,299.015295282,34.3311473931,7.43988229891,0.0,62.886420148,41.4019203762,11.6725845835,0.0,10.5075,1.16508458353
 08/10  18:00:00,292.674051901,34.3311473931,6.24252117341,0.0,41.9242800987,36.8599292233,10.5050370949,0.0,9.34,1.16503709488
 08/10  19:00:00,282.522266306,34.3311473931,5.74644888837,0.0,41.9242800987,36.8599292233,10.5048396411,0.0,9.34,1.16483964108
 08/10  20:00:00,264.720646516,34.3311473931,4.35679628884,0.0,34.9369000822,32.3179380704,11.1423758142,1.80502125634,8.1725,1.16485455783
 08/10  21:00:00,193.412503623,34.3311473931,2.27643074986,0.0,13.9747600329,18.6919646116,5.83456847925,0.0,4.67,1.16456847925
 08/10  22:00:00,126.680047543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,155.536213663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,133.483014969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927867052,0.0,2.335,1.16427867052
 08/11  01:00:00,123.971160587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,123.583090808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,123.286739162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927983092,0.0,2.335,1.16427983092
 08/11  04:00:00,147.721402311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,146.167749801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,190.38804522,34.3311473931,0.311514095567,0.0,13.9747600329,18.6919646116,52.9062860917,47.0720383192,4.67,1.16424777255
 08/11  07:00:00,198.784912372,34.3311473931,0.290218097797,0.0,13.9747600329,18.6919646116,80.7814524216,76.0914524216,4.67,0.02
 08/11  08:00:00,263.193655895,34.3311473931,1.27539512847,0.0,34.9369000822,32.3179380704,68.0391863606,58.7020484992,8.1725,1.16463786143
 08/11  09:00:00,292.610936569,34.3311473931,2.75133227284,0.0,62.886420148,41.4019203762,47.7034344846,36.0311705228,10.5075,1.16476396175
 08/11  10:00:00,285.938593367,34.3311473931,3.02385794545,0.0,62.886420148,41.4019203762,40.5053905726,28.8329990593,10.5075,1.16489151327
 08/11  11:00:00,308.24072348,34.3311473931,3.56331804225,0.0,62.886420148,41.4019203762,24.1767045216,12.5037937594,10.5075,1.16541076216
 08/11  12:00:00,296.238425383,34.3311473931,3.91306335948,0.0,62.886420148,41.4019203762,18.6434389625,6.97043456478,10.5075,1.16550439773
 08/11  13:00:00,294.599284868,34.3311473931,4.03193549361,0.0,62.886420148,41.4019203762,14.6738978664,3.00091702721,10.5075,1.16548083921
 08/11  14:00:00,289.342906616,34.3311473931,4.33630114107,0.0,62.886420148,41.4019203762,12.8178066542,0.0,10.5075,2.31030665423
 08/11  15:00:00,286.807582082,34.3311473931,4.71373774179,0.0,62.886420148,41.4019203762,11.6725197971,0.0,10.5075,1.16501979706
 08/11  16:00:00,287.505734804,34.3311473931,4.93805656651,0.0,62.886420148,41.4019203762,11.6725848307,0.0,10.5075,1.16508483074
 08/11  17:00:00,286.416107354,34.3311473931,4.86010746127,0.0,62.886420148,41.4019203762,11.6726663942,0.0,10.5075,1.16516639423
 08/11  18:00:00,279.204671903,34.3311473931,3.82513295893,0.0,41.9242800987,36.8599292233,11.4934788208,0.988422708741,9.34,1.16505611203
 08/11  19:00:00,257.258929188,34.3311473931,3.29265368625,0.0,41.9242800987,36.8599292233,23.4593210207,14.0993210207,9.34,0.02
 08/11  20:00:00,236.342278864,34.3311473931,2.1507539719,0.0,34.9369000822,32.3179380704,47.0168966616,37.6794673554,8.1725,1.1649293062
 08/11  21:00:00,173.446754343,34.3311473931,0.537763196694,0.0,13.9747600329,18.6919646116,30.6431310983,24.8084464002,4.67,1.16468469814
 08/11  22:00:00,113.693645737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,144.333257889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929081053,0.0,2.335,1.16429081053
 08/11  24:00:00,116.972742811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,104.330563975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,101.914841476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560611234,0.0,1.75125,1.16435611234
 08/12  03:00:00,99.6976290773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,104.572721161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551620667,0.0,1.75125,1.16426620667
 08/12  05:00:00,102.666189815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,133.894850438,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,160.27042218,156.74792218,3.5025,0.02
 08/12  07:00:00,150.226499419,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,152.293808691,147.626674695,3.5025,1.16463399597
 08/12  08:00:00,218.254448186,34.3311473931,0.0545769360696,0.0,20.9621400493,23.2339557645,118.934466872,113.076966872,5.8375,0.02
 08/12  09:00:00,251.001509217,34.3311473931,1.1055457466,0.0,41.9242800987,36.8599292233,77.0864329142,66.581689426,9.34,1.1647434882
 08/12  10:00:00,283.196130724,34.3311473931,2.59264497347,0.0,62.886420148,41.4019203762,41.4282235421,29.7556890495,10.5075,1.16503449263
 08/12  11:00:00,313.070725685,34.3311473931,3.69111790668,0.0,62.886420148,41.4019203762,14.7373822493,3.06455058679,10.5075,1.16533166255
 08/12  12:00:00,305.98610154,34.3311473931,4.95460171384,0.0,62.886420148,41.4019203762,12.8181572766,0.0,10.5075,2.31065727657
 08/12  13:00:00,307.870981568,34.3311473931,6.02378205138,0.0,62.886420148,41.4019203762,11.6728070284,0.0,10.5075,1.16530702835
 08/12  14:00:00,303.144806525,34.3311473931,6.44497333223,0.0,62.886420148,41.4019203762,11.6727489274,0.0,10.5075,1.16524892737
 08/12  15:00:00,301.594485131,34.3311473931,8.24340134021,0.0,62.886420148,41.4019203762,11.6725635807,0.0,10.5075,1.16506358067
 08/12  16:00:00,305.029755787,34.3311473931,10.1040006478,0.0,62.886420148,41.4019203762,11.6726166196,0.0,10.5075,1.16511661958
 08/12  17:00:00,304.103177749,34.3311473931,9.4735676006,0.0,62.886420148,41.4019203762,11.6726531152,0.0,10.5075,1.16515311517
 08/12  18:00:00,278.461811517,34.3311473931,5.47422445527,0.0,34.9369000822,32.3179380704,10.6479359365,1.31028935411,8.1725,1.1651465824
 08/12  19:00:00,233.064648728,34.3311473931,2.86576084115,0.0,20.9621400493,23.2339557645,10.8338929864,3.83144479471,5.8375,1.1649481917
 08/12  20:00:00,223.195950093,34.3311473931,1.62687746621,0.0,20.9621400493,23.2339557645,26.1133171997,19.1110014021,5.8375,1.16481579764
 08/12  21:00:00,170.260028215,34.3311473931,0.422824428922,0.0,6.98738001645,14.1499734587,15.9672659328,12.4447659328,3.5025,0.02
 08/12  22:00:00,115.695155555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576916233,0.0,1.75125,1.16451916233
 08/12  23:00:00,146.356811031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,121.53248822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562968785,0.0,1.75125,1.16437968785
 08/13  01:00:00,110.681359927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,107.085270356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557340529,0.0,1.75125,1.16432340529
 08/13  03:00:00,103.145508917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,106.50320208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,103.575461845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555353611,0.0,1.75125,1.16430353611
 08/13  06:00:00,135.194127505,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,162.836798931,159.314298931,3.5025,0.02
 08/13  07:00:00,154.735388598,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,143.922397422,140.399897422,3.5025,0.02
 08/13  08:00:00,199.153014971,34.3311473931,0.0341095796933,0.0,6.98738001645,14.1499734587,99.984505033,95.3176148438,3.5025,1.1643901892
 08/13  09:00:00,188.843316106,34.3311473931,0.134420681006,0.0,6.98738001645,14.1499734587,61.4424218687,57.9199218687,3.5025,0.02
 08/13  10:00:00,230.219604645,34.3311473931,1.8639279488,0.0,27.9495200658,27.7759469175,23.2728983037,15.1031349437,7.005,1.16476335998
 08/13  11:00:00,255.605905679,34.3311473931,2.6077118141,0.0,27.9495200658,27.7759469175,8.77387505802,0.604113890603,7.005,1.16476116742
 08/13  12:00:00,277.777254058,34.3311473931,5.08982385299,0.0,41.9242800987,36.8599292233,10.5049128023,0.0,9.34,1.16491280235
 08/13  13:00:00,281.077515988,34.3311473931,6.28906229814,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  14:00:00,278.056569946,34.3311473931,8.18868299546,0.0,41.9242800987,36.8599292233,10.5049496863,0.0,9.34,1.16494968632
