Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  23:00:00,136.732654161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929587646,0.0,2.335,1.16429587646
 08/29  24:00:00,108.59900519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,99.718604308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,98.0310206042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992699642,0.0,2.335,1.1642699642
 08/30  03:00:00,96.4335293248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,101.811371011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,100.008487536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922264582,0.0,2.335,1.16422264582
 08/30  06:00:00,149.326804801,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,210.984475091,206.294475091,4.67,0.02
 08/30  07:00:00,154.924817802,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,187.118379526,182.428379526,4.67,0.02
 08/30  08:00:00,239.017703406,34.3311473931,0.223076793851,0.0,34.9369000822,32.3179380704,133.176349921,123.839181932,8.1725,1.16466798849
 08/30  09:00:00,276.199461825,34.3311473931,1.40840153052,0.0,62.886420148,41.4019203762,84.7309439376,73.0586916567,10.5075,1.16475228094
 08/30  10:00:00,272.417111851,34.3311473931,2.20894475103,0.0,62.886420148,41.4019203762,58.0144807773,46.3419212168,10.5075,1.16505956048
 08/30  11:00:00,300.14599261,34.3311473931,2.93011936901,0.0,62.886420148,41.4019203762,30.8735161896,19.2007304748,10.5075,1.16528571482
 08/30  12:00:00,286.610809478,34.3311473931,3.70047503066,0.0,62.886420148,41.4019203762,13.9411080835,2.26825361439,10.5075,1.16535446912
 08/30  13:00:00,283.644513227,34.3311473931,4.39090198549,0.0,62.886420148,41.4019203762,12.8181492517,0.0,10.5075,2.3106492517
 08/30  14:00:00,277.830681385,34.3311473931,5.06639696749,0.0,62.886420148,41.4019203762,11.6727282311,0.0,10.5075,1.16522823109
 08/30  15:00:00,275.262203299,34.3311473931,5.63979538063,0.0,62.886420148,41.4019203762,11.672664284,0.0,10.5075,1.16516428397
 08/30  16:00:00,274.775457963,34.3311473931,5.6143208545,0.0,62.886420148,41.4019203762,11.6724836365,0.0,10.5075,1.16498363649
 08/30  17:00:00,273.900567316,34.3311473931,5.46055492877,0.0,62.886420148,41.4019203762,11.6725569849,0.0,10.5075,1.16505698491
 08/30  18:00:00,270.096147643,34.3311473931,4.53940607477,0.0,41.9242800987,36.8599292233,10.5049643157,0.0,9.34,1.16496431568
 08/30  19:00:00,260.327326966,34.3311473931,3.71684802605,0.0,41.9242800987,36.8599292233,22.0267585589,11.5218686423,9.34,1.16488991656
 08/30  20:00:00,238.70842615,34.3311473931,2.50631033645,0.0,34.9369000822,32.3179380704,38.9122501669,30.7197501669,8.1725,0.02
 08/30  21:00:00,172.920060974,34.3311473931,0.663018742061,0.0,13.9747600329,18.6919646116,26.8767337479,21.0420662985,4.67,1.16466744938
 08/30  22:00:00,107.861018637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942436801,0.0,2.335,1.16442436801
 08/30  23:00:00,140.795387365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,115.288960687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,106.559225785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925985658,0.0,2.335,1.16425985658
 08/31  02:00:00,104.557207647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  03:00:00,102.104537378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,107.607894312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,105.499328084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922480426,0.0,2.335,1.16422480426
 08/31  06:00:00,155.266664424,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,127.762420861,123.072420861,4.67,0.02
 08/31  07:00:00,163.326282394,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,133.95224961,128.117813312,4.67,1.16443629826
 08/31  08:00:00,244.25134348,34.3311473931,0.801047550144,0.0,34.9369000822,32.3179380704,95.7589576454,87.5664576454,8.1725,0.02
 08/31  09:00:00,278.492258639,34.3311473931,2.4969417193,0.0,62.886420148,41.4019203762,57.1886319969,45.5163560419,10.5075,1.16477595492
 08/31  10:00:00,272.724962227,34.3311473931,3.3833334782,0.0,62.886420148,41.4019203762,32.3716456708,20.6990992809,10.5075,1.16504638989
 08/31  11:00:00,303.248336637,34.3311473931,4.58817397912,0.0,62.886420148,41.4019203762,12.5522041612,0.879497099769,10.5075,1.1652070614
 08/31  12:00:00,292.79180722,34.3311473931,5.75521250683,0.0,62.886420148,41.4019203762,11.6730625898,0.0,10.5075,1.16556258976
 08/31  13:00:00,291.791022287,34.3311473931,6.43343434619,0.0,62.886420148,41.4019203762,12.8185651154,0.0,10.5075,2.31106511535
 08/31  14:00:00,286.670997911,34.3311473931,7.2927445592,0.0,62.886420148,41.4019203762,11.6726779028,0.0,10.5075,1.16517790282
 08/31  15:00:00,282.415253946,34.3311473931,8.01102385476,0.0,62.886420148,41.4019203762,11.6726347895,0.0,10.5075,1.16513478946
 08/31  16:00:00,283.118858881,34.3311473931,8.34228827219,0.0,62.886420148,41.4019203762,11.6726916992,0.0,10.5075,1.16519169923
 08/31  17:00:00,280.973458254,34.3311473931,7.40044048499,0.0,62.886420148,41.4019203762,11.6725193618,0.0,10.5075,1.16501936179
 08/31  18:00:00,276.735091544,34.3311473931,5.54981018433,0.0,41.9242800987,36.8599292233,10.9254364008,0.420489086102,9.34,1.16494731475
 08/31  19:00:00,267.58120812,34.3311473931,4.37542160464,0.0,41.9242800987,36.8599292233,12.1687131222,1.66380711384,9.34,1.16490600833
 08/31  20:00:00,246.417278935,34.3311473931,3.06399069128,0.0,34.9369000822,32.3179380704,22.0608346398,12.7234258284,8.1725,1.16490881136
 08/31  21:00:00,179.015393736,34.3311473931,1.24351354141,0.0,13.9747600329,18.6919646116,5.81800039859,1.12800039859,4.67,0.02
 08/31  22:00:00,112.566695873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947443635,0.0,2.335,1.16447443635
 08/31  23:00:00,143.758232712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,117.595969539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,108.248405645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924994947,0.0,2.335,1.16424994947
 09/01  02:00:00,108.571054869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,108.587331792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,132.353197811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922722043,0.0,2.335,1.16422722043
 09/01  05:00:00,129.699020634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,179.072054083,34.3311473931,0.00109448918155,0.0,13.9747600329,18.6919646116,128.081211934,123.391211934,4.67,0.02
 09/01  07:00:00,182.809137078,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,126.240867394,120.406451526,4.67,1.16441586791
 09/01  08:00:00,258.266629832,34.3311473931,0.913231768683,0.0,34.9369000822,32.3179380704,82.0515161492,73.8590161492,8.1725,0.02
 09/01  09:00:00,298.185865425,34.3311473931,2.99235264364,0.0,62.886420148,41.4019203762,37.9021935844,26.229894023,10.5075,1.16479956146
 09/01  10:00:00,298.523859142,34.3311473931,4.20528266958,0.0,62.886420148,41.4019203762,15.5155999885,3.8430669633,10.5075,1.16503302518
 09/01  11:00:00,322.50565316,34.3311473931,6.43789003059,0.0,62.886420148,41.4019203762,11.672914702,0.0,10.5075,1.16541470198
 09/01  12:00:00,316.20622569,34.3311473931,7.21824551833,0.0,62.886420148,41.4019203762,12.8184247205,0.0,10.5075,2.31092472052
 09/01  13:00:00,316.456252614,34.3311473931,7.74613756631,0.0,62.886420148,41.4019203762,11.6729307537,0.0,10.5075,1.16543075374
 09/01  14:00:00,310.382626378,34.3311473931,8.83432486809,0.0,62.886420148,41.4019203762,11.672628344,0.0,10.5075,1.16512834397
 09/01  15:00:00,305.232219333,34.3311473931,9.31597651675,0.0,62.886420148,41.4019203762,11.6726058554,0.0,10.5075,1.16510585537
 09/01  16:00:00,305.34244376,34.3311473931,9.64612637489,0.0,62.886420148,41.4019203762,11.672658842,0.0,10.5075,1.16515884199
 09/01  17:00:00,302.235402412,34.3311473931,8.5354282907,0.0,62.886420148,41.4019203762,11.6727282301,0.0,10.5075,1.16522823014
 09/01  18:00:00,293.467304268,34.3311473931,6.16337285802,0.0,41.9242800987,36.8599292233,10.93730038,0.43236934096,9.34,1.16493103901
 09/01  19:00:00,270.503052903,34.3311473931,4.52807570099,0.0,41.9242800987,36.8599292233,13.0022244615,2.49730003561,9.34,1.16492442594
 09/01  20:00:00,248.130761142,34.3311473931,2.52632146232,0.0,34.9369000822,32.3179380704,34.1320056245,24.7947636856,8.1725,1.16474193898
 09/01  21:00:00,177.790397445,34.3311473931,0.653961492417,0.0,13.9747600329,18.6919646116,21.2087393454,15.3741385168,4.67,1.16460082854
 09/01  22:00:00,115.951287791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,145.772528178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,119.433293573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923206975,0.0,2.335,1.16423206975
 09/02  01:00:00,107.225140601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,105.082370789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,103.323945362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552152519,0.0,1.75125,1.16427152519
 09/02  04:00:00,108.667767864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,106.206921763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,143.038496009,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,159.611314644,154.944483032,3.5025,1.16433161182
 09/02  07:00:00,150.063939324,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,161.439421228,157.916921228,3.5025,0.02
 09/02  08:00:00,216.226897625,34.3311473931,0.0356199188157,0.0,20.9621400493,23.2339557645,131.579325123,124.577115201,5.8375,1.16470992226
 09/02  09:00:00,249.109894721,34.3311473931,0.977396725863,0.0,41.9242800987,36.8599292233,86.0382216482,75.5335394206,9.34,1.16468222752
 09/02  10:00:00,283.894863969,34.3311473931,2.51918966126,0.0,62.886420148,41.4019203762,48.8968954877,37.2243008411,10.5075,1.16509464665
 09/02  11:00:00,312.799568939,34.3311473931,3.51752356022,0.0,62.886420148,41.4019203762,27.4226288601,15.7499168443,10.5075,1.16521201579
 09/02  12:00:00,304.678062571,34.3311473931,4.13888954612,0.0,62.886420148,41.4019203762,18.0467436949,6.37399940282,10.5075,1.16524429205
 09/02  13:00:00,304.832900095,34.3311473931,4.44444736596,0.0,62.886420148,41.4019203762,12.8279811642,1.15525232257,10.5075,1.16522884162
 09/02  14:00:00,296.002419047,34.3311473931,4.32409993638,0.0,62.886420148,41.4019203762,19.0459231722,6.22806633627,10.5075,2.31035683597
 09/02  15:00:00,290.885568569,34.3311473931,4.40407705873,0.0,62.886420148,41.4019203762,17.8413749249,6.16871881869,10.5075,1.16515610622
 09/02  16:00:00,291.387761342,34.3311473931,4.66158339375,0.0,62.886420148,41.4019203762,15.7011958972,4.02849803413,10.5075,1.16519786306
 09/02  17:00:00,293.423395294,34.3311473931,4.94252698653,0.0,62.886420148,41.4019203762,14.2830106134,2.61052920095,10.5075,1.16498141244
 09/02  18:00:00,274.920473989,34.3311473931,3.40831318898,0.0,34.9369000822,32.3179380704,21.4017115952,12.0642477267,8.1725,1.16496386847
 09/02  19:00:00,233.792514186,34.3311473931,1.33136425192,0.0,20.9621400493,23.2339557645,45.8781288415,38.8756977049,5.8375,1.1649311366
 09/02  20:00:00,223.303910252,34.3311473931,0.715751061932,0.0,20.9621400493,23.2339557645,73.6718166403,67.8143166403,5.8375,0.02
 09/02  21:00:00,168.01145872,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,54.0211726815,49.3540170831,3.5025,1.16465559837
 09/02  22:00:00,113.652334204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570122452,0.0,1.75125,1.16445122452
 09/02  23:00:00,143.244350384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,116.95362208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,107.92514529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558819815,0.0,1.75125,1.16433819815
 09/03  02:00:00,105.155406742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,103.906320656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,109.954858337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551551752,0.0,1.75125,1.16426551752
 09/03  05:00:00,108.948103971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,149.601799879,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,153.965564705,150.443064705,3.5025,0.02
 09/03  07:00:00,161.879751897,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,147.789399053,143.122530577,3.5025,1.16436847554
 09/03  08:00:00,201.738135741,34.3311473931,0.0564224881451,0.0,6.98738001645,14.1499734587,107.126882212,103.604382212,3.5025,0.02
 09/03  09:00:00,185.470042356,34.3311473931,0.0146594509011,0.0,6.98738001645,14.1499734587,86.2269022224,81.5599792184,3.5025,1.16442300393
 09/03  10:00:00,226.212299616,34.3311473931,1.14884565976,0.0,27.9495200658,27.7759469175,46.6651732733,38.4954952348,7.005,1.16467803849
 09/03  11:00:00,256.227264824,34.3311473931,2.17262285098,0.0,27.9495200658,27.7759469175,16.7537858672,9.72878586716,7.005,0.02
 09/03  12:00:00,281.117306366,34.3311473931,4.95425391105,0.0,41.9242800987,36.8599292233,10.5048014427,0.0,9.34,1.16480144274
 09/03  13:00:00,281.132707805,34.3311473931,4.77934056985,0.0,41.9242800987,36.8599292233,10.5048807168,0.0,9.34,1.16488071677
 09/03  14:00:00,268.600474491,34.3311473931,4.09885434764,0.0,41.9242800987,36.8599292233,11.243174789,0.738275831059,9.34,1.1648989579
 09/03  15:00:00,263.127689707,34.3311473931,4.02652657305,0.0,41.9242800987,36.8599292233,11.3885127399,0.883867096879,9.34,1.164645643
 09/03  16:00:00,264.845106536,34.3311473931,4.5370465647,0.0,41.9242800987,36.8599292233,10.5049027595,0.0,9.34,1.1649027595
 09/03  17:00:00,233.158759884,34.3311473931,2.7577062089,0.0,27.9495200658,27.7759469175,11.3917481104,4.36674811037,7.005,0.02
 09/03  18:00:00,231.84290782,34.3311473931,1.17677135082,0.0,13.9747600329,18.6919646116,27.8220202394,21.987333665,4.67,1.16468657442
 09/03  19:00:00,225.473294127,34.3311473931,1.00874040187,0.0,13.9747600329,18.6919646116,37.8903808402,32.0556258219,4.67,1.16475501832
 09/03  20:00:00,217.997612083,34.3311473931,0.813390991111,0.0,13.9747600329,18.6919646116,47.4529085611,42.7629085611,4.67,0.02
 09/03  21:00:00,189.823412953,34.3311473931,0.524881241327,0.0,13.9747600329,18.6919646116,21.4856934934,15.6512254476,4.67,1.16446804585
 09/03  22:00:00,121.069260955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,151.100039532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556991284,0.0,1.75125,1.16431991284
 09/03  24:00:00,126.757327143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,117.535575295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,115.243685813,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155501499,0.0,1.75125,1.1643001499
 09/04  03:00:00,113.642239459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,121.030702335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,119.742616337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553770218,0.0,1.75125,1.16428770218
 09/04  06:00:00,158.852040513,34.3311473931,0.0047679752977,0.0,6.98738001645,14.1499734587,116.456429324,112.933929324,3.5025,0.02
 09/04  07:00:00,171.500269798,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,115.047232281,111.524732281,3.5025,0.02
 09/04  08:00:00,210.220768746,34.3311473931,0.103214259031,0.0,6.98738001645,14.1499734587,82.2141695478,77.5472446435,3.5025,1.16442490427
 09/04  09:00:00,196.57160131,34.3311473931,0.293958413578,0.0,6.98738001645,14.1499734587,49.9869192737,46.4644192737,3.5025,0.02
 09/04  10:00:00,235.952086817,34.3311473931,2.13516487034,0.0,27.9495200658,27.7759469175,15.8314005218,7.66161671245,7.005,1.16478380935
 09/04  11:00:00,259.258528494,34.3311473931,2.85568254641,0.0,27.9495200658,27.7759469175,8.16971281858,0.0,7.005,1.16471281858
 09/04  12:00:00,282.005492112,34.3311473931,5.23818945812,0.0,41.9242800987,36.8599292233,10.5048417476,0.0,9.34,1.16484174756
 09/04  13:00:00,280.724905176,34.3311473931,4.9453951979,0.0,41.9242800987,36.8599292233,10.5049212173,0.0,9.34,1.16492121734
 09/04  14:00:00,272.714752721,34.3311473931,5.04180569634,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,269.018398479,34.3311473931,6.06743182191,0.0,41.9242800987,36.8599292233,10.5049453223,0.0,9.34,1.16494532231
 09/04  16:00:00,268.234283613,34.3311473931,6.48207129568,0.0,41.9242800987,36.8599292233,10.5048520141,0.0,9.34,1.16485201408
 09/04  17:00:00,235.035054083,34.3311473931,4.61931735177,0.0,27.9495200658,27.7759469175,8.65246396577,0.4825909264,7.005,1.16487303937
 09/04  18:00:00,231.52841966,34.3311473931,2.02062211537,0.0,13.9747600329,18.6919646116,8.17221883442,2.33758234229,4.67,1.16463649213
 09/04  19:00:00,219.299058059,34.3311473931,0.996457558902,0.0,13.9747600329,18.6919646116,21.3196894116,16.6296894116,4.67,0.02
 09/04  20:00:00,211.006104082,34.3311473931,0.746174893412,0.0,13.9747600329,18.6919646116,37.9480565434,32.1134681521,4.67,1.16458839138
 09/04  21:00:00,187.049363144,34.3311473931,0.598143409741,0.0,13.9747600329,18.6919646116,11.1664163758,5.33195422896,4.67,1.16446214681
 09/04  22:00:00,119.241955571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,149.750263564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,125.531438235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554795749,0.0,1.75125,1.16429795749
 09/05  01:00:00,118.225435634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,117.229280938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,116.276883371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925576885,0.0,2.335,1.16425576885
 09/05  04:00:00,139.245840464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,137.143311245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,187.310040479,34.3311473931,0.00283289782422,0.0,13.9747600329,18.6919646116,106.486626969,101.796626969,4.67,0.02
 09/05  07:00:00,191.917636591,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,108.137618945,102.303151686,4.67,1.16446725885
 09/05  08:00:00,264.261982461,34.3311473931,1.1100088015,0.0,34.9369000822,32.3179380704,71.8692483255,62.532129423,8.1725,1.1646189025
 09/05  09:00:00,298.782540218,34.3311473931,2.99266360218,0.0,62.886420148,41.4019203762,39.1657769032,28.6382769032,10.5075,0.02
 09/05  10:00:00,293.006062364,34.3311473931,3.2565187657,0.0,62.886420148,41.4019203762,37.0361600414,25.3636809306,10.5075,1.16497911081
 09/05  11:00:00,308.00734668,34.3311473931,3.19999795705,0.0,62.886420148,41.4019203762,35.5123160945,22.6942856179,10.5075,2.31053047659
 09/05  12:00:00,295.49628358,34.3311473931,3.34977751137,0.0,62.886420148,41.4019203762,26.2401677252,14.5673428178,10.5075,1.16532490739
 09/05  13:00:00,294.31442974,34.3311473931,3.60808194239,0.0,62.886420148,41.4019203762,17.2980389713,5.62524015279,10.5075,1.16529881855
 09/05  14:00:00,287.122490978,34.3311473931,3.69901011885,0.0,62.886420148,41.4019203762,16.2008083239,4.5280075507,10.5075,1.16530077324
 09/05  15:00:00,281.255176932,34.3311473931,3.70291235362,0.0,62.886420148,41.4019203762,18.5915081249,6.91896679964,10.5075,1.16504132529
 09/05  16:00:00,279.484605338,34.3311473931,3.60749158735,0.0,62.886420148,41.4019203762,25.4090083751,13.7364171461,10.5075,1.165091229
 09/05  17:00:00,277.828222308,34.3311473931,3.4399294361,0.0,62.886420148,41.4019203762,34.5335803209,22.8609228068,10.5075,1.1651575141
 09/05  18:00:00,271.962491649,34.3311473931,2.64706789267,0.0,41.9242800987,36.8599292233,46.6715723037,36.1664652149,9.34,1.16510708878
 09/05  19:00:00,259.148517951,34.3311473931,2.36672671567,0.0,41.9242800987,36.8599292233,56.5642397997,46.0593323898,9.34,1.16490740988
 09/05  20:00:00,241.561048164,34.3311473931,1.78171751081,0.0,34.9369000822,32.3179380704,61.0031376569,51.665718306,8.1725,1.16491935084
 09/05  21:00:00,178.070396802,34.3311473931,0.622995898367,0.0,13.9747600329,18.6919646116,26.6709772018,20.8363454819,4.67,1.16463171994
 09/05  22:00:00,120.053158018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,151.779776737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993451988,0.0,2.335,1.1643451988
 09/05  24:00:00,127.773336617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,119.007734249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,119.182426326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,119.608742611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927281355,0.0,2.335,1.16427281355
 09/06  04:00:00,127.743716519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,128.301219374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,182.556040565,34.3311473931,0.424921870674,0.0,13.9747600329,18.6919646116,51.1606428154,45.3264028172,4.67,1.16423999824
 09/06  07:00:00,197.094023712,34.3311473931,0.683958638657,0.0,13.9747600329,18.6919646116,63.1183786228,58.4283786228,4.67,0.02
 09/06  08:00:00,276.72294207,34.3311473931,2.64673990995,0.0,34.9369000822,32.3179380704,38.2699247153,28.9327287677,8.1725,1.16469594757
 09/06  09:00:00,313.750880304,34.3311473931,6.14760181059,0.0,62.886420148,41.4019203762,14.2888188212,2.61649928364,10.5075,1.16481953758
 09/06  10:00:00,321.53339299,34.3311473931,10.1658076926,0.0,62.886420148,41.4019203762,11.672557145,0.0,10.5075,1.16505714504
 09/06  11:00:00,341.531592449,34.3311473931,14.9209049406,0.0,62.886420148,41.4019203762,11.6729597847,0.0,10.5075,1.16545978466
 09/06  12:00:00,352.131917686,34.3311473931,21.3382750586,0.0,62.886420148,41.4019203762,11.6730504325,0.0,10.5075,1.16555043252
 09/06  13:00:00,354.961354593,34.3311473931,22.8922804834,0.0,62.886420148,41.4019203762,11.6730244341,0.0,10.5075,1.16552443405
 09/06  14:00:00,348.324921352,34.3311473931,22.941250535,0.0,62.886420148,41.4019203762,12.8178884988,0.0,10.5075,2.3103884988
 09/06  15:00:00,348.240483762,34.3311473931,28.3590359534,0.0,62.886420148,41.4019203762,11.6725576915,0.0,10.5075,1.16505769151
 09/06  16:00:00,339.021868572,34.3311473931,22.9763884053,0.0,62.886420148,41.4019203762,11.6726201856,0.0,10.5075,1.1651201856
 09/06  17:00:00,328.361372219,34.3311473931,17.3910402978,0.0,62.886420148,41.4019203762,12.7337058122,1.06100667069,10.5075,1.16519914153
 09/06  18:00:00,310.682070653,34.3311473931,11.9130593521,0.0,41.9242800987,36.8599292233,12.3644148973,1.85932805297,9.34,1.16508684431
 09/06  19:00:00,301.066784502,34.3311473931,9.00466447034,0.0,41.9242800987,36.8599292233,11.7899303276,1.28514226026,9.34,1.16478806731
 09/06  20:00:00,277.195054119,34.3311473931,5.61997064513,0.0,34.9369000822,32.3179380704,9.51083248778,1.31833248778,8.1725,0.02
 09/06  21:00:00,197.768310411,34.3311473931,2.95856563034,0.0,13.9747600329,18.6919646116,5.8346398799,0.0,4.67,1.1646398799
 09/06  22:00:00,128.985366545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,156.467487744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931828218,0.0,2.335,1.16431828218
 09/06  24:00:00,134.47402566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,123.90095022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,122.178877993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992325307,0.0,2.335,1.1642325307
 09/07  03:00:00,121.056245053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,126.914166252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,124.801408246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926223117,0.0,2.335,1.16426223117
 09/07  06:00:00,175.434701549,34.3311473931,0.0189502898833,0.0,13.9747600329,18.6919646116,75.2475044448,70.5575044448,4.67,0.02
 09/07  07:00:00,185.8539511,34.3311473931,0.0457186086922,0.0,13.9747600329,18.6919646116,92.3026679547,87.6126679547,4.67,0.02
 09/07  08:00:00,261.170811737,34.3311473931,1.00328343246,0.0,34.9369000822,32.3179380704,81.2508599584,71.9136796598,8.1725,1.16468029864
 09/07  09:00:00,289.365400566,34.3311473931,2.08562495598,0.0,62.886420148,41.4019203762,67.5407227882,55.8683586299,10.5075,1.1648641583
 09/07  10:00:00,283.433672371,34.3311473931,2.398045573,0.0,62.886420148,41.4019203762,61.2360758991,49.5636235464,10.5075,1.16495235266
 09/07  11:00:00,307.457532788,34.3311473931,2.967466571,0.0,62.886420148,41.4019203762,41.1188998446,29.445997444,10.5075,1.16540240056
 09/07  12:00:00,294.589612075,34.3311473931,3.14582619457,0.0,62.886420148,41.4019203762,32.4508796039,20.7779067051,10.5075,1.16547289883
 09/07  13:00:00,292.145581648,34.3311473931,3.18063419117,0.0,62.886420148,41.4019203762,36.6545737887,23.8361825161,10.5075,2.31089127269
 09/07  14:00:00,288.254379802,34.3311473931,3.58282676302,0.0,62.886420148,41.4019203762,25.3346347412,13.6620416965,10.5075,1.16509304474
 09/07  15:00:00,283.991469399,34.3311473931,3.66296975942,0.0,62.886420148,41.4019203762,22.9329742666,11.2604230315,10.5075,1.16505123508
 09/07  16:00:00,281.025241532,34.3311473931,3.46785888302,0.0,62.886420148,41.4019203762,30.8100298071,19.1374198037,10.5075,1.16511000336
 09/07  17:00:00,280.087936087,34.3311473931,3.28831547599,0.0,62.886420148,41.4019203762,41.131748409,29.4590632013,10.5075,1.16518520765
 09/07  18:00:00,273.501297346,34.3311473931,2.39145815689,0.0,41.9242800987,36.8599292233,54.1344536885,43.6293598726,9.34,1.16509381593
 09/07  19:00:00,262.991032075,34.3311473931,1.69387084571,0.0,41.9242800987,36.8599292233,78.6351318955,68.1303037012,9.34,1.16482819432
 09/07  20:00:00,236.467906831,34.3311473931,0.743433381178,0.0,34.9369000822,32.3179380704,105.419035144,96.0817025548,8.1725,1.16483258933
 09/07  21:00:00,168.53500342,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,86.3634655001,81.6734655001,4.67,0.02
 09/07  22:00:00,103.889101806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945116785,0.0,2.335,1.16445116785
 09/07  23:00:00,135.663832634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,105.817758037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,96.6892969673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924711956,0.0,2.335,1.16424711956
 09/08  02:00:00,94.2088621266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,92.2032017561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,113.127170788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922082668,0.0,2.335,1.16422082668
 09/08  05:00:00,111.980256661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,163.481364301,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,246.724629755,242.034629755,4.67,0.02
 09/08  07:00:00,162.315755486,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,213.362915404,207.528458876,4.67,1.16445652787
 09/08  08:00:00,239.27835067,34.3311473931,0.197783836918,0.0,34.9369000822,32.3179380704,140.657241985,132.464741985,8.1725,0.02
 09/08  09:00:00,284.025420433,34.3311473931,1.46830108727,0.0,62.886420148,41.4019203762,76.7845228338,65.1121693977,10.5075,1.16485343614
 09/08  10:00:00,283.274005418,34.3311473931,2.26336752913,0.0,62.886420148,41.4019203762,51.9031598098,40.2306954876,10.5075,1.16496432221
 09/08  11:00:00,307.528302775,34.3311473931,2.73524930286,0.0,62.886420148,41.4019203762,35.4526955493,23.7798466629,10.5075,1.16534888643
 09/08  12:00:00,294.507378299,34.3311473931,3.01024672892,0.0,62.886420148,41.4019203762,29.557816847,16.739517303,10.5075,2.31079954393
 09/08  13:00:00,294.341529478,34.3311473931,3.40332576235,0.0,62.886420148,41.4019203762,18.2739017477,6.60103070042,10.5075,1.16537104724
 09/08  14:00:00,291.593186492,34.3311473931,3.95880678763,0.0,62.886420148,41.4019203762,11.672569887,0.0,10.5075,1.16506988698
 09/08  15:00:00,290.867507529,34.3311473931,4.66261141579,0.0,62.886420148,41.4019203762,11.6725490821,0.0,10.5075,1.16504908207
 09/08  16:00:00,293.615187953,34.3311473931,5.0402619774,0.0,62.886420148,41.4019203762,11.6726041372,0.0,10.5075,1.16510413717
 09/08  17:00:00,293.677486941,34.3311473931,5.01123501893,0.0,62.886420148,41.4019203762,11.6726756,0.0,10.5075,1.16517559999
 09/08  18:00:00,287.823869697,34.3311473931,4.10952917748,0.0,41.9242800987,36.8599292233,10.5051052354,0.0,9.34,1.16510523543
 09/08  19:00:00,269.819926591,34.3311473931,2.95620384445,0.0,41.9242800987,36.8599292233,31.4905171953,20.9856442302,9.34,1.16487296514
 09/08  20:00:00,247.451528817,34.3311473931,1.73703514499,0.0,34.9369000822,32.3179380704,57.1002986987,47.7629169394,8.1725,1.16488175936
 09/08  21:00:00,179.025089363,34.3311473931,0.43412504936,0.0,13.9747600329,18.6919646116,30.995584275,26.305584275,4.67,0.02
 09/08  22:00:00,118.163729441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947816747,0.0,2.335,1.16447816747
 09/08  23:00:00,148.281906358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,122.133820189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925328656,0.0,2.335,1.16425328656
 09/09  01:00:00,109.713289133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,108.102676378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,107.552464835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555181957,0.0,1.75125,1.16430181957
 09/09  04:00:00,114.655393238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,115.079746429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,155.544627161,34.3311473931,0.00473102463825,0.0,6.98738001645,14.1499734587,110.569476017,105.902649605,3.5025,1.16432641173
 09/09  07:00:00,166.985004744,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,112.938754696,109.416254696,3.5025,0.02
 09/09  08:00:00,230.204480401,34.3311473931,0.0951268411164,0.0,20.9621400493,23.2339557645,94.002625723,87.0004097897,5.8375,1.16471593333
 09/09  09:00:00,255.569726749,34.3311473931,1.16006830073,0.0,41.9242800987,36.8599292233,71.3155823025,60.8109417582,9.34,1.16464054432
 09/09  10:00:00,280.993341359,34.3311473931,2.22894575464,0.0,62.886420148,41.4019203762,47.716960497,36.0444044819,10.5075,1.16505601503
 09/09  11:00:00,308.71588828,34.3311473931,2.93407321291,0.0,62.886420148,41.4019203762,21.721614573,10.0489385851,10.5075,1.16517598789
 09/09  12:00:00,298.416988533,34.3311473931,3.49560066452,0.0,62.886420148,41.4019203762,11.6730062661,0.0,10.5075,1.16550626611
 09/09  13:00:00,299.973258901,34.3311473931,4.09302596783,0.0,62.886420148,41.4019203762,11.6729967334,0.0,10.5075,1.16549673338
 09/09  14:00:00,296.072290256,34.3311473931,4.65228649068,0.0,62.886420148,41.4019203762,12.8177984525,0.0,10.5075,2.31029845253
 09/09  15:00:00,291.617485543,34.3311473931,5.03327255797,0.0,62.886420148,41.4019203762,11.6726298988,0.0,10.5075,1.16512989876
 09/09  16:00:00,291.145763622,34.3311473931,5.1356895076,0.0,62.886420148,41.4019203762,11.6726738487,0.0,10.5075,1.16517384866
 09/09  17:00:00,289.82066257,34.3311473931,4.89083801709,0.0,62.886420148,41.4019203762,11.6727011344,0.0,10.5075,1.16520113442
 09/09  18:00:00,267.787182176,34.3311473931,2.95531526185,0.0,34.9369000822,32.3179380704,17.3285178695,7.99107462269,8.1725,1.16494324679
 09/09  19:00:00,232.030843471,34.3311473931,1.25738191358,0.0,20.9621400493,23.2339557645,39.9551813865,32.9527691531,5.8375,1.16491223333
 09/09  20:00:00,221.483149516,34.3311473931,0.827421245961,0.0,20.9621400493,23.2339557645,62.1112158923,56.2537158923,5.8375,0.02
 09/09  21:00:00,167.591437267,34.3311473931,0.0360003470799,0.0,6.98738001645,14.1499734587,44.8792231064,40.2120853344,3.5025,1.16463777192
 09/09  22:00:00,113.826172405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568443162,0.0,1.75125,1.16443443162
 09/09  23:00:00,143.757344347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,116.994294419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,107.464448752,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557233277,0.0,1.75125,1.16432233277
 09/10  02:00:00,105.275731916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,102.692242471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,106.992011637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550046812,0.0,1.75125,1.16425046812
 09/10  05:00:00,104.63659721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,145.309258088,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,195.581393185,192.058893185,3.5025,0.02
 09/10  07:00:00,149.368942132,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,188.490240863,183.823386161,3.5025,1.16435470204
 09/10  08:00:00,188.756973378,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,146.210815515,142.688315515,3.5025,0.02
 09/10  09:00:00,171.641916539,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,121.243607371,116.576696559,3.5025,1.16441081214
 09/10  10:00:00,206.466084859,34.3311473931,0.247677079032,0.0,27.9495200658,27.7759469175,89.2823136185,81.1531086766,7.005,1.12420494192
 09/10  11:00:00,234.383255487,34.3311473931,0.614227831733,0.0,27.9495200658,27.7759469175,68.7382021278,61.6727630987,7.005,0.0604390290523
 09/10  12:00:00,246.691040383,34.3311473931,1.52763827387,0.0,41.9242800987,36.8599292233,51.1438626559,40.6388672631,9.34,1.16499539283
 09/10  13:00:00,243.3495208,34.3311473931,1.99718600984,0.0,41.9242800987,36.8599292233,40.8020973245,30.2972215591,9.34,1.16487576543
 09/10  14:00:00,234.603188317,34.3311473931,2.25736425539,0.0,41.9242800987,36.8599292233,38.4190076416,27.9141114993,9.34,1.1648961423
 09/10  15:00:00,230.663985831,34.3311473931,2.62216583478,0.0,41.9242800987,36.8599292233,32.818039813,22.3130688965,9.34,1.16497091648
 09/10  16:00:00,230.20719081,34.3311473931,2.92242911551,0.0,41.9242800987,36.8599292233,31.4575214379,20.9526172753,9.34,1.16490416258
 09/10  17:00:00,199.95679609,34.3311473931,1.51725236673,0.0,27.9495200658,27.7759469175,48.2282467268,41.2032467268,7.005,0.02
 09/10  18:00:00,203.115319823,34.3311473931,0.513756758338,0.0,13.9747600329,18.6919646116,71.9445769176,66.1098865895,4.67,1.16469032802
 09/10  19:00:00,194.162674728,34.3311473931,0.082677685183,0.0,13.9747600329,18.6919646116,104.486416099,98.6516561106,4.67,1.1647599886
 09/10  20:00:00,186.145784492,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,131.604125267,126.914125267,4.67,0.02
 09/10  21:00:00,167.702920611,34.3311473931,0.0123329142211,0.0,13.9747600329,18.6919646116,99.5825146229,93.7480405745,4.67,1.1644740484
 09/10  22:00:00,102.451231021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,134.972156613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91530639719,0.0,1.75125,1.16405639719
 09/10  24:00:00,107.042378879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,99.7287042528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,97.2424730023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929432449,0.0,2.335,1.16429432449
 09/11  03:00:00,95.1637046433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,100.280740593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,99.0059625454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924785882,0.0,2.335,1.16424785882
 09/11  06:00:00,153.237448093,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,224.814856885,220.124856885,4.67,0.02
 09/11  07:00:00,155.298395658,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,207.066696505,202.376696505,4.67,0.02
 09/11  08:00:00,232.767641865,34.3311473931,0.0716962765068,0.0,34.9369000822,32.3179380704,164.07949376,154.742296762,8.1725,1.16469699764
 09/11  09:00:00,262.750127264,34.3311473931,0.748997159924,0.0,62.886420148,41.4019203762,127.132289677,115.46000492,10.5075,1.16478475614
 09/11  10:00:00,255.402639275,34.3311473931,1.04270241126,0.0,62.886420148,41.4019203762,108.488340622,96.8157441512,10.5075,1.16509647027
 09/11  11:00:00,285.895136388,34.3311473931,1.54582785102,0.0,62.886420148,41.4019203762,87.2639754342,75.5911483572,10.5075,1.16532707691
 09/11  12:00:00,270.98711695,34.3311473931,1.94543852331,0.0,62.886420148,41.4019203762,73.2497343614,61.5768347113,10.5075,1.16539965001
 09/11  13:00:00,270.197703627,34.3311473931,2.25953407974,0.0,62.886420148,41.4019203762,64.647810279,51.8295604516,10.5075,2.31074982746
 09/11  14:00:00,266.016548129,34.3311473931,2.52717496515,0.0,62.886420148,41.4019203762,54.7922510304,43.1194679601,10.5075,1.1652830703
 09/11  15:00:00,262.798745404,34.3311473931,2.78298064536,0.0,62.886420148,41.4019203762,46.7351479712,35.0626642858,10.5075,1.16498368544
 09/11  16:00:00,262.839167658,34.3311473931,2.83854367022,0.0,62.886420148,41.4019203762,49.3476765748,37.675132429,10.5075,1.16504414581
 09/11  17:00:00,262.026777341,34.3311473931,2.7309733291,0.0,62.886420148,41.4019203762,58.1710489746,46.4984277979,10.5075,1.16512117668
 09/11  18:00:00,256.994920502,34.3311473931,1.90335664421,0.0,41.9242800987,36.8599292233,73.6861128469,63.1810815741,9.34,1.16503127282
 09/11  19:00:00,252.253364838,34.3311473931,1.38029128896,0.0,41.9242800987,36.8599292233,93.6732671409,83.1685004778,9.34,1.16476666307
 09/11  20:00:00,225.43848122,34.3311473931,0.710032680321,0.0,34.9369000822,32.3179380704,112.556961504,103.219688978,8.1725,1.16477252605
 09/11  21:00:00,163.249858841,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,90.8897515141,86.1997515141,4.67,0.02
 09/11  22:00:00,100.325968518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939161123,0.0,2.335,1.16439161123
 09/11  23:00:00,132.778754359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,103.345865351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,95.3058628871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926075939,0.0,2.335,1.16426075939
 09/12  02:00:00,94.1449191491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,93.2061386843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,114.338570755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923084249,0.0,2.335,1.16423084249
 09/12  05:00:00,113.511871609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,168.825021474,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,207.24800364,202.55800364,4.67,0.02
 09/12  07:00:00,163.686350338,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,196.28968695,190.455173382,4.67,1.16451356763
 09/12  08:00:00,229.746279203,34.3311473931,0.0613160653985,0.0,34.9369000822,32.3179380704,174.635193973,166.442693973,8.1725,0.02
 09/12  09:00:00,258.016955401,34.3311473931,0.580744547064,0.0,62.886420148,41.4019203762,141.052073813,129.379715736,10.5075,1.164858077
 09/12  10:00:00,252.280951904,34.3311473931,0.895345605679,0.0,62.886420148,41.4019203762,118.386858189,106.714446905,10.5075,1.16491128407
 09/12  11:00:00,283.561757488,34.3311473931,1.17300653375,0.0,62.886420148,41.4019203762,98.6326205715,86.9598221603,10.5075,1.16529841123
 09/12  12:00:00,267.618600318,34.3311473931,1.42625218686,0.0,62.886420148,41.4019203762,88.0393671667,75.221162647,10.5075,2.31070451971
 09/12  13:00:00,266.541604948,34.3311473931,1.67753422332,0.0,62.886420148,41.4019203762,77.004330915,65.3315046963,10.5075,1.16532621869
 09/12  14:00:00,262.569597859,34.3311473931,1.92659738381,0.0,62.886420148,41.4019203762,69.5815810206,57.9087958185,10.5075,1.1652852021
 09/12  15:00:00,259.668006589,34.3311473931,2.21496390067,0.0,62.886420148,41.4019203762,61.972951077,50.3004442189,10.5075,1.16500685808
 09/12  16:00:00,259.119202851,34.3311473931,2.27370228069,0.0,62.886420148,41.4019203762,66.3734845808,54.7009208583,10.5075,1.16506372241
 09/12  17:00:00,256.182679197,34.3311473931,2.1543613524,0.0,62.886420148,41.4019203762,78.9453310659,67.2726939687,10.5075,1.16513709716
 09/12  18:00:00,251.073878978,34.3311473931,1.56593132211,0.0,41.9242800987,36.8599292233,88.6070237406,78.1019554316,9.34,1.16506830902
 09/12  19:00:00,237.519465474,34.3311473931,1.03506155795,0.0,41.9242800987,36.8599292233,111.46651265,100.961675466,9.34,1.16483718434
 09/12  20:00:00,214.002479306,34.3311473931,0.531207989912,0.0,34.9369000822,32.3179380704,131.944868667,122.607521084,8.1725,1.16484758266
 09/12  21:00:00,155.431291233,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,92.698199457,88.008199457,4.67,0.02
 09/12  22:00:00,97.5916034039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994797352,0.0,2.335,1.1644797352
 09/12  23:00:00,130.605314186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,100.943252137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921999632,0.0,2.335,1.16421999632
 09/13  01:00:00,92.0444349451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,90.5260783585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,89.4225039836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922092599,0.0,2.335,1.16422092599
 09/13  04:00:00,95.2425023306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,94.2878538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,149.658095124,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,251.350611036,246.660611036,4.67,0.02
 09/13  07:00:00,151.924041953,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,228.634193773,222.799759247,4.67,1.16443452577
 09/13  08:00:00,228.435372885,34.3311473931,0.0542452322989,0.0,34.9369000822,32.3179380704,186.831433365,177.494344067,8.1725,1.16458929844
 09/13  09:00:00,258.121165475,34.3311473931,0.576521148491,0.0,62.886420148,41.4019203762,137.914005053,127.386505053,10.5075,0.02
 09/13  10:00:00,250.153113537,34.3311473931,0.984581093424,0.0,62.886420148,41.4019203762,112.392074042,100.719620029,10.5075,1.16495401249
 09/13  11:00:00,280.481972244,34.3311473931,1.51503027826,0.0,62.886420148,41.4019203762,88.8734540466,76.0554615136,10.5075,2.31049253297
 09/13  12:00:00,264.338405926,34.3311473931,2.0646392491,0.0,62.886420148,41.4019203762,70.3317909032,58.6589796861,10.5075,1.16531121704
 09/13  13:00:00,261.869327313,34.3311473931,2.50807748986,0.0,62.886420148,41.4019203762,57.0170935129,45.3443051229,10.5075,1.16528839004
 09/13  14:00:00,255.945210715,34.3311473931,2.84605239913,0.0,62.886420148,41.4019203762,50.5342320507,38.8614385246,10.5075,1.16529352613
 09/13  15:00:00,251.161158294,34.3311473931,3.00109128198,0.0,62.886420148,41.4019203762,50.6513413514,38.9788050047,10.5075,1.16503634672
 09/13  16:00:00,250.310927951,34.3311473931,2.92919500602,0.0,62.886420148,41.4019203762,59.0907096445,47.4181200587,10.5075,1.16508958576
 09/13  17:00:00,249.260779452,34.3311473931,2.73628902064,0.0,62.886420148,41.4019203762,71.6070886238,59.9344293184,10.5075,1.16515930533
 09/13  18:00:00,244.584001429,34.3311473931,1.81895153584,0.0,41.9242800987,36.8599292233,89.7798808915,79.2747690889,9.34,1.16511180259
 09/13  19:00:00,237.038488088,34.3311473931,1.19621283986,0.0,41.9242800987,36.8599292233,113.59060094,103.085686557,9.34,1.16491438294
 09/13  20:00:00,213.632338426,34.3311473931,0.656950095956,0.0,34.9369000822,32.3179380704,130.654345293,121.316916015,8.1725,1.16492927818
 09/13  21:00:00,154.677048255,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,107.654476731,101.819833433,4.67,1.16464329858
 09/13  22:00:00,90.8785350681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,124.594042604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935748351,0.0,2.335,1.16435748351
 09/13  24:00:00,94.573667624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,87.1875906037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,86.2525293732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923565962,0.0,2.335,1.16423565962
 09/14  03:00:00,85.457963927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,91.3930202361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,90.4589038425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,145.534086912,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,267.392261311,261.558007247,4.67,1.16425406427
 09/14  07:00:00,146.588859445,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,244.712613212,240.022613212,4.67,0.02
 09/14  08:00:00,223.709375165,34.3311473931,0.0325603320061,0.0,34.9369000822,32.3179380704,207.592245948,198.255104479,8.1725,1.16464146859
 09/14  09:00:00,251.788509436,34.3311473931,0.338960480061,0.0,62.886420148,41.4019203762,165.268631499,153.596289735,10.5075,1.16484176402
 09/14  10:00:00,243.519330376,34.3311473931,0.634580247325,0.0,62.886420148,41.4019203762,143.885296332,132.212825764,10.5075,1.16497056778
 09/14  11:00:00,274.744246424,34.3311473931,0.860714532812,0.0,62.886420148,41.4019203762,122.838476534,111.165773113,10.5075,1.16520342084
 09/14  12:00:00,258.255611711,34.3311473931,1.11346310097,0.0,62.886420148,41.4019203762,105.264896203,93.5921185203,10.5075,1.16527768283
 09/14  13:00:00,258.476798353,34.3311473931,1.45670345273,0.0,62.886420148,41.4019203762,94.3498029757,81.8652374745,10.5075,1.97706550116
 09/14  14:00:00,257.091301011,34.3311473931,1.85998133843,0.0,62.886420148,41.4019203762,80.9426772971,68.9367452727,10.5075,1.49843202446
 09/14  15:00:00,257.015760453,34.3311473931,2.23648462536,0.0,62.886420148,41.4019203762,67.100598037,55.4279916481,10.5075,1.16510638881
 09/14  16:00:00,259.943911199,34.3311473931,2.44152252408,0.0,62.886420148,41.4019203762,63.3879708825,51.7152983824,10.5075,1.16517250011
 09/14  17:00:00,262.218490125,34.3311473931,2.55235693554,0.0,62.886420148,41.4019203762,63.2657273271,51.5932191118,10.5075,1.1650082153
 09/14  18:00:00,260.025858767,34.3311473931,1.95614131144,0.0,41.9242800987,36.8599292233,69.6043603219,59.0994407554,9.34,1.16491956654
 09/14  19:00:00,259.297778034,34.3311473931,1.70898938715,0.0,41.9242800987,36.8599292233,78.2867329809,67.7818837964,9.34,1.16484918454
 09/14  20:00:00,237.067756067,34.3311473931,1.0473535914,0.0,34.9369000822,32.3179380704,84.1033486051,75.9108486051,8.1725,0.02
 09/14  21:00:00,173.90082748,34.3311473931,0.210897612896,0.0,13.9747600329,18.6919646116,55.4807118687,49.6460085714,4.67,1.16470329734
 09/14  22:00:00,110.426523693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938861095,0.0,2.335,1.16438861095
 09/14  23:00:00,141.844891919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,114.168381715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,104.386877234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,102.170246333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929785309,0.0,2.335,1.16429785309
 09/15  03:00:00,100.322263148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
