Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  04:00:00,121.437883859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,120.280027523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926016719,0.0,2.335,1.16426016719
 09/15  06:00:00,174.280694663,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,171.629513537,166.939513537,4.67,0.02
 09/15  07:00:00,170.922385432,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,164.392838376,159.702838376,4.67,0.02
 09/15  08:00:00,240.155306372,34.3311473931,0.285225566405,0.0,34.9369000822,32.3179380704,132.326278819,122.98907745,8.1725,1.16470136992
 09/15  09:00:00,272.350785091,34.3311473931,1.25181568369,0.0,62.886420148,41.4019203762,93.5401673972,81.8679138135,10.5075,1.16475358373
 09/15  10:00:00,266.095165706,34.3311473931,1.78848019044,0.0,62.886420148,41.4019203762,75.8572123586,64.1846815166,10.5075,1.16503084204
 09/15  11:00:00,293.78027761,34.3311473931,2.31803974202,0.0,62.886420148,41.4019203762,58.7493055089,47.0766071992,10.5075,1.16519830964
 09/15  12:00:00,278.115392548,34.3311473931,2.60558447668,0.0,62.886420148,41.4019203762,52.9468269137,41.2737653083,10.5075,1.16556160532
 09/15  13:00:00,275.361120586,34.3311473931,2.7382306831,0.0,62.886420148,41.4019203762,51.8109214938,38.9923418886,10.5075,2.31107960516
 09/15  14:00:00,269.310708727,34.3311473931,2.79283511547,0.0,62.886420148,41.4019203762,52.2393096655,40.5666187693,10.5075,1.16519089619
 09/15  15:00:00,264.483897099,34.3311473931,2.79854827683,0.0,62.886420148,41.4019203762,53.752933531,42.080280849,10.5075,1.16515268195
 09/15  16:00:00,263.034407276,34.3311473931,2.58999324849,0.0,62.886420148,41.4019203762,63.4342469717,51.7615317738,10.5075,1.1652151979
 09/15  17:00:00,261.511846238,34.3311473931,2.43250357714,0.0,62.886420148,41.4019203762,72.5450007419,60.8724536513,10.5075,1.1650470906
 09/15  18:00:00,257.481624045,34.3311473931,1.72098598327,0.0,41.9242800987,36.8599292233,83.3426051382,72.8376253404,9.34,1.16497979785
 09/15  19:00:00,248.093703771,34.3311473931,1.42690964253,0.0,41.9242800987,36.8599292233,93.8149891636,83.3100461519,9.34,1.16494301168
 09/15  20:00:00,224.779666748,34.3311473931,0.880591021233,0.0,34.9369000822,32.3179380704,99.5622196931,90.2249581711,8.1725,1.16476152201
 09/15  21:00:00,164.540692723,34.3311473931,0.126811701901,0.0,13.9747600329,18.6919646116,65.7684132134,61.0784132134,4.67,0.02
 09/15  22:00:00,106.23779325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946461886,0.0,2.335,1.16446461886
 09/15  23:00:00,138.483192374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,110.275641898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,99.0955090806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565578257,0.0,1.75125,1.16440578257
 09/16  02:00:00,97.3485936126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,95.5858126048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551128928,0.0,1.75125,1.16426128928
 09/16  04:00:00,100.585034931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,98.9954283405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,141.2954458,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,198.511929446,193.845137892,3.5025,1.16429155362
 09/16  07:00:00,145.846822869,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,182.389206319,178.866706319,3.5025,0.02
 09/16  08:00:00,210.508653872,34.3311473931,0.0386683318681,0.0,20.9621400493,23.2339557645,157.970717803,150.9686141,5.8375,1.16460370327
 09/16  09:00:00,233.670527211,34.3311473931,0.342112786981,0.0,41.9242800987,36.8599292233,131.457904373,120.953208756,9.34,1.16469561647
 09/16  10:00:00,262.828569667,34.3311473931,1.22746617974,0.0,62.886420148,41.4019203762,93.0100843791,81.3376325764,10.5075,1.1649518027
 09/16  11:00:00,299.186367224,34.3311473931,2.35615058089,0.0,62.886420148,41.4019203762,48.2719762499,36.5991239696,10.5075,1.16535228039
 09/16  12:00:00,289.082406681,34.3311473931,3.00958982187,0.0,62.886420148,41.4019203762,25.3636835691,13.6907724362,10.5075,1.16541113285
 09/16  13:00:00,288.288816152,34.3311473931,3.42676747528,0.0,62.886420148,41.4019203762,14.9615909317,3.28868535932,10.5075,1.16540557236
 09/16  14:00:00,285.037347063,34.3311473931,3.86148348763,0.0,62.886420148,41.4019203762,11.6726401968,0.0,10.5075,1.16514019677
 09/16  15:00:00,283.194928129,34.3311473931,4.30320796827,0.0,62.886420148,41.4019203762,12.8177645537,0.0,10.5075,2.31026455369
 09/16  16:00:00,284.761381921,34.3311473931,4.61095992977,0.0,62.886420148,41.4019203762,11.6725952785,0.0,10.5075,1.16509527853
 09/16  17:00:00,285.374332794,34.3311473931,4.5953357606,0.0,62.886420148,41.4019203762,11.6726263074,0.0,10.5075,1.16512630742
 09/16  18:00:00,266.060030081,34.3311473931,2.88421121659,0.0,34.9369000822,32.3179380704,16.0503878533,6.71278204643,8.1725,1.16510580691
 09/16  19:00:00,232.649418878,34.3311473931,1.14636163365,0.0,20.9621400493,23.2339557645,41.9155138187,34.9131708875,5.8375,1.16484293113
 09/16  20:00:00,216.36202864,34.3311473931,0.679060319352,0.0,20.9621400493,23.2339557645,67.7307487639,61.8732487639,5.8375,0.02
 09/16  21:00:00,163.640039872,34.3311473931,0.0189385430735,0.0,6.98738001645,14.1499734587,49.7688179348,45.1016767563,3.5025,1.16464117856
 09/16  22:00:00,111.480674558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,142.641507947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567000444,0.0,1.75125,1.16442000444
 09/16  24:00:00,115.014920443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,104.007440528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558886181,0.0,1.75125,1.16433886181
 09/17  02:00:00,100.775119023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,97.68461332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,101.122122257,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551424199,0.0,1.75125,1.16426424199
 09/17  05:00:00,97.913684553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,137.604828548,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,264.264674898,260.742174898,3.5025,0.02
 09/17  07:00:00,137.651165489,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,261.964856466,257.297969229,3.5025,1.16438723724
 09/17  08:00:00,172.419039188,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,214.260474432,210.737974432,3.5025,0.02
 09/17  09:00:00,148.089829929,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,182.828845619,178.161882965,3.5025,1.16446265443
 09/17  10:00:00,183.902315827,34.3311473931,0.0706263092277,0.0,27.9495200658,27.7759469175,146.75105041,139.72605041,7.005,0.02
 09/17  11:00:00,212.979372751,34.3311473931,0.0154470504799,0.0,27.9495200658,27.7759469175,130.532605296,122.362773496,7.005,1.16483179999
 09/17  12:00:00,223.747144523,34.3311473931,0.877540523037,0.0,41.9242800987,36.8599292233,107.021855887,96.5169099312,9.34,1.16494595543
 09/17  13:00:00,222.432345864,34.3311473931,1.02937611174,0.0,41.9242800987,36.8599292233,99.3689190485,88.8640896575,9.34,1.16482939098
 09/17  14:00:00,218.705529357,34.3311473931,1.17041727503,0.0,41.9242800987,36.8599292233,93.4902030118,82.9853497579,9.34,1.16485325394
 09/17  15:00:00,216.646407348,34.3311473931,1.36656863939,0.0,41.9242800987,36.8599292233,88.2778618871,77.7729300007,9.34,1.16493188641
 09/17  16:00:00,217.016582318,34.3311473931,1.40692018276,0.0,41.9242800987,36.8599292233,89.1171835144,78.6123150351,9.34,1.16486847933
 09/17  17:00:00,187.508128222,34.3311473931,0.53382426483,0.0,27.9495200658,27.7759469175,104.067846277,97.0428462774,7.005,0.02
 09/17  18:00:00,190.52039221,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,131.306318836,125.471584039,4.67,1.16473479707
 09/17  19:00:00,179.934460723,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,162.723241305,156.888511305,4.67,1.16473000055
 09/17  20:00:00,173.26052044,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,176.390581725,171.700581725,4.67,0.02
 09/17  21:00:00,156.970327863,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,152.294086868,146.459641176,4.67,1.16444569139
 09/17  22:00:00,91.572665485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,125.440651681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554978846,0.0,1.75125,1.16429978846
 09/17  24:00:00,94.9220711647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,88.93446776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,87.6566212217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926877184,0.0,2.335,1.16426877184
 09/18  03:00:00,87.0474496528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,92.8168397231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,91.9464226587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922338064,0.0,2.335,1.16422338064
 09/18  06:00:00,147.189470122,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,291.356806112,286.666806112,4.67,0.02
 09/18  07:00:00,148.930460944,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,266.725961362,262.035961362,4.67,0.02
 09/18  08:00:00,225.253082697,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,225.45603861,216.118861547,8.1725,1.16467706297
 09/18  09:00:00,253.167805886,34.3311473931,0.0938259015666,0.0,62.886420148,41.4019203762,182.862598575,171.19032974,10.5075,1.16476883495
 09/18  10:00:00,245.641463634,34.3311473931,0.491394956038,0.0,62.886420148,41.4019203762,146.315200036,134.64261423,10.5075,1.16508580666
 09/18  11:00:00,280.282493855,34.3311473931,1.02283228393,0.0,62.886420148,41.4019203762,103.352446594,91.6796247919,10.5075,1.16532180241
 09/18  12:00:00,267.78409366,34.3311473931,1.65297254865,0.0,62.886420148,41.4019203762,73.3207380554,61.6478391757,10.5075,1.16539887972
 09/18  13:00:00,271.027609487,34.3311473931,2.35638791508,0.0,62.886420148,41.4019203762,49.6574574113,36.8391970039,10.5075,2.31076040739
 09/18  14:00:00,268.564444507,34.3311473931,2.94842328816,0.0,62.886420148,41.4019203762,31.6065826766,19.933788866,10.5075,1.16529381061
 09/18  15:00:00,264.35424233,34.3311473931,3.19455785576,0.0,62.886420148,41.4019203762,28.4160458586,16.7435489623,10.5075,1.16499689626
 09/18  16:00:00,262.344127245,34.3311473931,3.04557591874,0.0,62.886420148,41.4019203762,40.5082845213,28.8357229679,10.5075,1.16506155338
 09/18  17:00:00,257.791180315,34.3311473931,2.50867202729,0.0,62.886420148,41.4019203762,66.193542275,54.520899429,10.5075,1.16514284599
 09/18  18:00:00,251.374168622,34.3311473931,1.5203298322,0.0,41.9242800987,36.8599292233,89.6321200554,79.1270637687,9.34,1.16505628669
 09/18  19:00:00,249.155958127,34.3311473931,1.02049297771,0.0,41.9242800987,36.8599292233,110.165079742,99.6602856511,9.34,1.16479409121
 09/18  20:00:00,221.967439473,34.3311473931,0.587679305027,0.0,34.9369000822,32.3179380704,125.528713444,116.191409885,8.1725,1.16480355957
 09/18  21:00:00,162.016263183,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,98.0451625898,93.3551625898,4.67,0.02
 09/18  22:00:00,98.8398055778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942358353,0.0,2.335,1.16442358353
 09/18  23:00:00,131.565953016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,101.84936921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,93.6212299498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929343136,0.0,2.335,1.16429343136
 09/19  02:00:00,92.4045761526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,91.0896832198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,112.402043191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926468796,0.0,2.335,1.16426468796
 09/19  05:00:00,112.064293221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,168.1736275,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,225.471064905,220.781064905,4.67,0.02
 09/19  07:00:00,164.373455688,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,201.749307193,195.914871051,4.67,1.16443614214
 09/19  08:00:00,233.361903816,34.3311473931,0.068424088466,0.0,34.9369000822,32.3179380704,169.681845413,161.489345413,8.1725,0.02
 09/19  09:00:00,264.091611303,34.3311473931,0.66686335414,0.0,62.886420148,41.4019203762,131.295174404,119.622773747,10.5075,1.16490065675
 09/19  10:00:00,261.219519305,34.3311473931,1.08076068425,0.0,62.886420148,41.4019203762,99.7149930515,88.0425349419,10.5075,1.16495810958
 09/19  11:00:00,295.968751316,34.3311473931,1.8896743883,0.0,62.886420148,41.4019203762,61.3714350816,49.6985835842,10.5075,1.16535149743
 09/19  12:00:00,283.713621671,34.3311473931,2.54313210515,0.0,62.886420148,41.4019203762,38.6443761603,25.8260521074,10.5075,2.31082405298
 09/19  13:00:00,283.672909829,34.3311473931,2.97668406553,0.0,62.886420148,41.4019203762,22.5977047277,10.9248124333,10.5075,1.16539229445
 09/19  14:00:00,278.214597072,34.3311473931,3.18955094898,0.0,62.886420148,41.4019203762,15.3997519703,3.72715712318,10.5075,1.16509484711
 09/19  15:00:00,271.976084264,34.3311473931,3.17469102068,0.0,62.886420148,41.4019203762,19.9475777174,8.27499805677,10.5075,1.16507966061
 09/19  16:00:00,269.259054568,34.3311473931,3.1065523622,0.0,62.886420148,41.4019203762,30.9226768248,19.2500359632,10.5075,1.16514086156
 09/19  17:00:00,265.748143875,34.3311473931,2.94588308647,0.0,62.886420148,41.4019203762,45.6765212586,34.0038026535,10.5075,1.1652186051
 09/19  18:00:00,259.492982316,34.3311473931,2.11085780067,0.0,41.9242800987,36.8599292233,64.2529538704,53.7480274912,9.34,1.16492637921
 09/19  19:00:00,251.956236082,34.3311473931,1.80116994719,0.0,41.9242800987,36.8599292233,78.2851158948,67.7801906747,9.34,1.16492522015
 09/19  20:00:00,223.93209059,34.3311473931,1.12412019932,0.0,34.9369000822,32.3179380704,88.2151908654,78.8779410936,8.1725,1.16474977175
 09/19  21:00:00,163.133889795,34.3311473931,0.204951966493,0.0,13.9747600329,18.6919646116,61.643429639,55.8088159505,4.67,1.16461368856
 09/19  22:00:00,105.081851038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,137.918892396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,110.44633101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924527385,0.0,2.335,1.16424527385
 09/20  01:00:00,102.585873044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,101.907485076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,101.564423916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924776821,0.0,2.335,1.16424776821
 09/20  04:00:00,108.121835495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,106.76304342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,160.619718344,34.3311473931,0.00239940563445,0.0,13.9747600329,18.6919646116,165.891317349,160.057100366,4.67,1.16421698349
 09/20  07:00:00,164.458746174,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,163.409439852,158.719439852,4.67,0.02
 09/20  08:00:00,239.542596457,34.3311473931,0.0997542202463,0.0,34.9369000822,32.3179380704,147.7679858,138.430794391,8.1725,1.16469140886
 09/20  09:00:00,267.214987024,34.3311473931,0.781692926817,0.0,62.886420148,41.4019203762,125.309689658,114.782189658,10.5075,0.02
 09/20  10:00:00,260.108212746,34.3311473931,0.90944897965,0.0,62.886420148,41.4019203762,116.893425579,105.220863486,10.5075,1.16506209319
 09/20  11:00:00,287.229813411,34.3311473931,1.12526169947,0.0,62.886420148,41.4019203762,107.38528481,94.5670603739,10.5075,2.31072443601
 09/20  12:00:00,271.098944529,34.3311473931,1.25548883088,0.0,62.886420148,41.4019203762,102.944494697,91.2715603074,10.5075,1.16543438999
 09/20  13:00:00,270.335219783,34.3311473931,1.41457319211,0.0,62.886420148,41.4019203762,97.3666037779,85.6936878957,10.5075,1.16541588219
 09/20  14:00:00,267.644183814,34.3311473931,1.6966521195,0.0,62.886420148,41.4019203762,87.0268082031,75.3541433768,10.5075,1.16516482638
 09/20  15:00:00,266.267558632,34.3311473931,2.01639145924,0.0,62.886420148,41.4019203762,76.0178081106,63.2001699466,10.5075,2.31013816406
 09/20  16:00:00,267.704075527,34.3311473931,2.16354097416,0.0,62.886420148,41.4019203762,70.6600479744,58.9875109499,10.5075,1.16503702449
 09/20  17:00:00,267.988391907,34.3311473931,2.20183663773,0.0,62.886420148,41.4019203762,71.7098555433,60.0372315252,10.5075,1.16512401811
 09/20  18:00:00,263.740121354,34.3311473931,1.58483794274,0.0,41.9242800987,36.8599292233,79.4246662446,68.91964833,9.34,1.1650179146
 09/20  19:00:00,263.949515945,34.3311473931,1.24441597129,0.0,41.9242800987,36.8599292233,91.0052653694,81.6452653694,9.34,0.02
 09/20  20:00:00,235.792431985,34.3311473931,0.700519506148,0.0,34.9369000822,32.3179380704,105.929897367,96.5925025737,8.1725,1.16489479351
 09/20  21:00:00,172.453748063,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,76.5116382013,70.6769852388,4.67,1.16465296254
 09/20  22:00:00,109.46408295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,140.108724699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934547425,0.0,2.335,1.16434547425
 09/20  24:00:00,111.247245627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,101.643503084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,99.1516792405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924943902,0.0,2.335,1.16424943902
 09/21  03:00:00,97.4517638244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,102.737162527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,101.247295251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927727648,0.0,2.335,1.16427727648
 09/21  06:00:00,155.013198148,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,212.944271519,208.254271519,4.67,0.02
 09/21  07:00:00,157.825448606,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,203.385412518,198.695412518,4.67,0.02
 09/21  08:00:00,233.872809738,34.3311473931,0.060651570383,0.0,34.9369000822,32.3179380704,174.634427641,165.297243122,8.1725,1.1646845187
 09/21  09:00:00,265.916270706,34.3311473931,0.607490182439,0.0,62.886420148,41.4019203762,132.914059492,121.241731941,10.5075,1.16482755077
 09/21  10:00:00,266.036791848,34.3311473931,1.0954097184,0.0,62.886420148,41.4019203762,101.048790346,89.3763661732,10.5075,1.16492417259
 09/21  11:00:00,300.239274057,34.3311473931,1.74234282474,0.0,62.886420148,41.4019203762,72.9055237866,61.2326373743,10.5075,1.1653864123
 09/21  12:00:00,292.515511466,34.3311473931,2.44641739662,0.0,62.886420148,41.4019203762,50.7462993785,39.0733335759,10.5075,1.16546580255
 09/21  13:00:00,290.080175035,34.3311473931,2.44473704996,0.0,62.886420148,41.4019203762,55.7084597517,42.8900590854,10.5075,2.31090066629
 09/21  14:00:00,285.040208346,34.3311473931,2.57935138628,0.0,62.886420148,41.4019203762,52.3445545534,40.6719484677,10.5075,1.1651060857
 09/21  15:00:00,280.734519795,34.3311473931,2.68872065539,0.0,62.886420148,41.4019203762,49.9395890905,38.2670177301,10.5075,1.16507136036
 09/21  16:00:00,276.496466835,34.3311473931,2.24612379715,0.0,62.886420148,41.4019203762,67.4405504309,55.767912183,10.5075,1.16513824791
 09/21  17:00:00,272.26435989,34.3311473931,1.93173031133,0.0,62.886420148,41.4019203762,79.0541428693,67.3814211335,10.5075,1.16522173582
 09/21  18:00:00,266.644523834,34.3311473931,1.35434790917,0.0,41.9242800987,36.8599292233,84.7521127507,74.2469759044,9.34,1.16513684635
 09/21  19:00:00,266.304289762,34.3311473931,1.11716028281,0.0,41.9242800987,36.8599292233,94.1054942771,83.6006183685,9.34,1.16487590863
 09/21  20:00:00,239.903702975,34.3311473931,0.745822380328,0.0,34.9369000822,32.3179380704,99.1188057733,89.7814184687,8.1725,1.1648873046
 09/21  21:00:00,174.77515363,34.3311473931,0.0132236738971,0.0,13.9747600329,18.6919646116,72.1959985429,67.5059985429,4.67,0.02
 09/21  22:00:00,110.261477846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945490785,0.0,2.335,1.16445490785
 09/21  23:00:00,141.153764331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,112.596419706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,103.111076708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930510708,0.0,2.335,1.16430510708
 09/22  02:00:00,100.682624878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,98.707256336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,119.581874233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928113723,0.0,2.335,1.16428113723
 09/22  05:00:00,118.472697927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,175.641515254,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,210.632376626,205.942376626,4.67,0.02
 09/22  07:00:00,168.5483094,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,192.279419093,186.444896508,4.67,1.16452258539
 09/22  08:00:00,241.13706828,34.3311473931,0.0994970675254,0.0,34.9369000822,32.3179380704,145.362970684,137.170470684,8.1725,0.02
 09/22  09:00:00,277.879033793,34.3311473931,0.955997834326,0.0,62.886420148,41.4019203762,99.4520722903,87.7796738553,10.5075,1.16489843496
 09/22  10:00:00,277.187263747,34.3311473931,1.57727692971,0.0,62.886420148,41.4019203762,76.161580588,64.4890307384,10.5075,1.16504984963
 09/22  11:00:00,303.463546009,34.3311473931,2.02155239288,0.0,62.886420148,41.4019203762,60.1227801939,48.4498337164,10.5075,1.16544647753
 09/22  12:00:00,287.938584692,34.3311473931,2.09283169647,0.0,62.886420148,41.4019203762,59.2898715095,46.4713507884,10.5075,2.31102072117
 09/22  13:00:00,286.579974316,34.3311473931,2.37415863758,0.0,62.886420148,41.4019203762,50.4650345305,38.7920406156,10.5075,1.16549391488
 09/22  14:00:00,281.026296724,34.3311473931,2.63094521767,0.0,62.886420148,41.4019203762,41.7544336678,30.0817359437,10.5075,1.16519772404
 09/22  15:00:00,277.654425261,34.3311473931,2.87000221787,0.0,62.886420148,41.4019203762,34.3827750072,22.7100902618,10.5075,1.16518474535
 09/22  16:00:00,272.986691102,34.3311473931,2.70296999907,0.0,62.886420148,41.4019203762,45.1188350175,33.4463311958,10.5075,1.16500382177
 09/22  17:00:00,271.754667496,34.3311473931,2.42363055442,0.0,62.886420148,41.4019203762,57.7792546262,46.106674787,10.5075,1.16507983924
 09/22  18:00:00,264.930808243,34.3311473931,1.56475456195,0.0,41.9242800987,36.8599292233,76.1305330932,65.625495326,9.34,1.16503776722
 09/22  19:00:00,254.342565307,34.3311473931,0.988584172477,0.0,41.9242800987,36.8599292233,100.380415059,89.8755705533,9.34,1.16484450561
 09/22  20:00:00,225.634250958,34.3311473931,0.557480095043,0.0,34.9369000822,32.3179380704,115.409203968,106.071839064,8.1725,1.16486490364
 09/22  21:00:00,163.848753074,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,88.6834868413,82.8489049526,4.67,1.16458188876
 09/22  22:00:00,105.617021417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  23:00:00,137.836762963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929770414,0.0,2.335,1.16429770414
 09/22  24:00:00,109.165807309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,98.2519223573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,96.5964284464,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561676578,0.0,1.75125,1.16436676578
 09/23  03:00:00,95.2061153151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,100.649256224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,99.3214868917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550464518,0.0,1.75125,1.16425464518
 09/23  06:00:00,144.529310711,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,216.283433631,212.760933631,3.5025,0.02
 09/23  07:00:00,144.3519814,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,201.217929469,196.550894889,3.5025,1.16453457949
 09/23  08:00:00,215.143540394,34.3311473931,0.0895219385212,0.0,20.9621400493,23.2339557645,139.225544365,133.368044365,5.8375,0.02
 09/23  09:00:00,252.859063864,34.3311473931,0.859548982813,0.0,41.9242800987,36.8599292233,77.9448666176,67.4401871678,9.34,1.16467944976
 09/23  10:00:00,283.590002671,34.3311473931,2.14795132775,0.0,62.886420148,41.4019203762,49.9317660351,38.2592212213,10.5075,1.16504481385
 09/23  11:00:00,310.775923278,34.3311473931,2.80166906201,0.0,62.886420148,41.4019203762,29.1721583299,17.4992555273,10.5075,1.16540280258
 09/23  12:00:00,299.535592345,34.3311473931,3.15868288024,0.0,62.886420148,41.4019203762,15.1670040451,3.49405797503,10.5075,1.16544607009
 09/23  13:00:00,297.85310336,34.3311473931,3.47554750353,0.0,62.886420148,41.4019203762,12.8183682608,0.0,10.5075,2.31086826078
 09/23  14:00:00,288.816726257,34.3311473931,3.68257522407,0.0,62.886420148,41.4019203762,11.6725727967,0.0,10.5075,1.16507279673
 09/23  15:00:00,284.325087043,34.3311473931,3.78361174309,0.0,62.886420148,41.4019203762,11.6726462991,0.0,10.5075,1.16514629912
 09/23  16:00:00,280.735105803,34.3311473931,3.49107669477,0.0,62.886420148,41.4019203762,14.261080273,2.58837702358,10.5075,1.16520324938
 09/23  17:00:00,275.917134304,34.3311473931,3.04270389086,0.0,62.886420148,41.4019203762,29.543032777,17.8705338867,10.5075,1.16499889038
 09/23  18:00:00,251.606228747,34.3311473931,1.38636215301,0.0,34.9369000822,32.3179380704,66.0813258938,56.7438261023,8.1725,1.16499979158
 09/23  19:00:00,218.141083729,34.3311473931,0.41880490913,0.0,20.9621400493,23.2339557645,91.5201621109,84.5178551156,5.8375,1.16480699529
 09/23  20:00:00,203.471843355,34.3311473931,0.237221608137,0.0,20.9621400493,23.2339557645,104.20787284,97.2056926235,5.8375,1.16468021648
 09/23  21:00:00,155.124219785,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,81.4075420253,77.8850420253,3.5025,0.02
 09/23  22:00:00,102.71552858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575580711,0.0,1.75125,1.16450580711
 09/23  23:00:00,134.554059931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,105.40623347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559932279,0.0,1.75125,1.16434932279
 09/24  01:00:00,95.9893303171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,93.2388240687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,91.0918638192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550739952,0.0,1.75125,1.16425739952
 09/24  04:00:00,96.0938595792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,94.2017188019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,139.529622727,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,273.319817947,268.65297506,3.5025,1.16434288782
 09/24  07:00:00,136.987880638,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,260.926713459,257.404213459,3.5025,0.02
 09/24  08:00:00,171.485395079,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,227.821820096,223.154943087,3.5025,1.16437700911
 09/24  09:00:00,145.786591153,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,209.140293135,205.617793135,3.5025,0.02
 09/24  10:00:00,180.4605709,34.3311473931,0.0234055286629,0.0,27.9495200658,27.7759469175,183.426734004,175.256901656,7.005,1.16483234836
 09/24  11:00:00,209.647262932,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,177.113539979,168.943693461,7.005,1.16484651729
 09/24  12:00:00,216.994151099,34.3311473931,0.158784792295,0.0,41.9242800987,36.8599292233,155.557916519,145.053090458,9.34,1.1648260614
 09/24  13:00:00,217.739477791,34.3311473931,0.502744260204,0.0,41.9242800987,36.8599292233,133.227190263,123.867190263,9.34,0.02
 09/24  14:00:00,215.788295454,34.3311473931,0.702496895574,0.0,41.9242800987,36.8599292233,122.262640039,111.75776845,9.34,1.16487158932
 09/24  15:00:00,214.038937978,34.3311473931,0.890314707455,0.0,41.9242800987,36.8599292233,107.550903493,97.0459564859,9.34,1.16494700686
 09/24  16:00:00,215.864944893,34.3311473931,1.09354957373,0.0,41.9242800987,36.8599292233,96.6226011766,86.117729776,9.34,1.1648714006
 09/24  17:00:00,186.031959134,34.3311473931,0.447616997859,0.0,27.9495200658,27.7759469175,111.697426286,103.527536205,7.005,1.16489008161
 09/24  18:00:00,190.521326462,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,124.707574252,118.872952063,4.67,1.16462218859
 09/24  19:00:00,185.726503045,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,130.259009897,125.569009897,4.67,0.02
 09/24  20:00:00,175.465235528,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,137.793732082,131.959166579,4.67,1.16456550289
 09/24  21:00:00,158.88124026,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,100.501528273,95.8115282734,4.67,0.02
 09/24  22:00:00,92.6459352086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566462046,0.0,1.75125,1.16441462046
 09/24  23:00:00,126.131433265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,95.5975768472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,89.8710639053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992620457,0.0,2.335,1.1642620457
 09/25  02:00:00,88.9193274589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,88.2636460244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,94.4750034378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924317352,0.0,2.335,1.16424317352
 09/25  05:00:00,93.8451994069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,153.11019624,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,243.498149353,238.808149353,4.67,0.02
 09/25  07:00:00,152.422692082,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,227.397269605,221.562829487,4.67,1.16444011764
 09/25  08:00:00,228.776436134,34.3311473931,0.0366495472389,0.0,34.9369000822,32.3179380704,192.007253954,183.814753954,8.1725,0.02
 09/25  09:00:00,258.530672756,34.3311473931,0.440751702396,0.0,62.886420148,41.4019203762,143.104292259,131.431888643,10.5075,1.16490361589
 09/25  10:00:00,255.475742106,34.3311473931,1.01168346783,0.0,62.886420148,41.4019203762,105.306664101,93.634075765,10.5075,1.16508833559
 09/25  11:00:00,286.964747372,34.3311473931,1.52700422033,0.0,62.886420148,41.4019203762,77.0303911857,65.3576934811,10.5075,1.16519770456
 09/25  12:00:00,272.19003661,34.3311473931,1.89170470016,0.0,62.886420148,41.4019203762,63.3203042024,50.501690763,10.5075,2.31111343934
 09/25  13:00:00,271.639945428,34.3311473931,2.28851716321,0.0,62.886420148,41.4019203762,48.4412470783,36.7682031093,10.5075,1.16554396896
 09/25  14:00:00,267.343653115,34.3311473931,2.71616917917,0.0,62.886420148,41.4019203762,36.8707708786,25.1980216146,10.5075,1.16524926398
 09/25  15:00:00,263.601563114,34.3311473931,3.02224392522,0.0,62.886420148,41.4019203762,31.0744819563,19.4019839705,10.5075,1.16499798579
 09/25  16:00:00,262.150758716,34.3311473931,2.91455729676,0.0,62.886420148,41.4019203762,41.8700602241,30.1975003708,10.5075,1.1650598533
 09/25  17:00:00,259.592991713,34.3311473931,2.63131880191,0.0,62.886420148,41.4019203762,59.2626725916,47.5900340537,10.5075,1.16513853791
 09/25  18:00:00,257.547551997,34.3311473931,1.75333652705,0.0,41.9242800987,36.8599292233,78.2090000678,67.7039014031,9.34,1.16509866469
 09/25  19:00:00,252.29451682,34.3311473931,1.21675281223,0.0,41.9242800987,36.8599292233,99.5446834164,89.0397762891,9.34,1.16490712731
 09/25  20:00:00,223.950947202,34.3311473931,0.692820985097,0.0,34.9369000822,32.3179380704,113.460435469,104.123005738,8.1725,1.16492973134
 09/25  21:00:00,163.545604873,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,86.6512931283,80.8166450991,4.67,1.16464802918
 09/25  22:00:00,101.12600937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,134.028547719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936415613,0.0,2.335,1.16436415613
 09/25  24:00:00,105.427585622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,97.1988159434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,95.9095506287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924438712,0.0,2.335,1.16424438712
 09/26  03:00:00,94.851793792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,116.314520849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,115.677822862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,173.836035322,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,210.643042112,204.808776859,4.67,1.16426525291
 09/26  07:00:00,165.590647475,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,206.436476738,201.746476738,4.67,0.02
 09/26  08:00:00,232.120756319,34.3311473931,0.0515530577338,0.0,34.9369000822,32.3179380704,182.076035037,172.738872161,8.1725,1.16466287632
 09/26  09:00:00,260.654026395,34.3311473931,0.428181154953,0.0,62.886420148,41.4019203762,150.697369947,139.024996881,10.5075,1.16487306669
 09/26  10:00:00,253.656866483,34.3311473931,0.641105514469,0.0,62.886420148,41.4019203762,138.119354121,126.446842332,10.5075,1.16501178968
 09/26  11:00:00,281.768482389,34.3311473931,0.770173232583,0.0,62.886420148,41.4019203762,126.774071255,115.101314905,10.5075,1.16525635042
 09/26  12:00:00,264.723744159,34.3311473931,0.883580825496,0.0,62.886420148,41.4019203762,119.340119764,107.667279244,10.5075,1.16534052001
 09/26  13:00:00,264.666547724,34.3311473931,1.03410873558,0.0,62.886420148,41.4019203762,113.683534891,100.865371978,10.5075,2.31066291244
 09/26  14:00:00,261.677632525,34.3311473931,1.20330783232,0.0,62.886420148,41.4019203762,106.660830868,94.9880770944,10.5075,1.16525377403
 09/26  15:00:00,259.154307534,34.3311473931,1.36324020509,0.0,62.886420148,41.4019203762,100.082245367,88.4095434519,10.5075,1.16520191493
 09/26  16:00:00,258.969746306,34.3311473931,1.33815368267,0.0,62.886420148,41.4019203762,103.253798761,91.5812667992,10.5075,1.16503196224
 09/26  17:00:00,258.037538776,34.3311473931,1.25048050406,0.0,62.886420148,41.4019203762,109.754324925,98.0817049142,10.5075,1.16512001043
 09/26  18:00:00,256.525286511,34.3311473931,0.731097783814,0.0,41.9242800987,36.8599292233,122.457434671,111.952395835,9.34,1.16503883628
 09/26  19:00:00,245.183959255,34.3311473931,0.527426682106,0.0,41.9242800987,36.8599292233,141.148742916,130.643962431,9.34,1.16478048486
 09/26  20:00:00,217.294854444,34.3311473931,0.213493026097,0.0,34.9369000822,32.3179380704,152.653982238,143.316686585,8.1725,1.16479565269
 09/26  21:00:00,158.00135828,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,119.744889057,115.054889057,4.67,0.02
 09/26  22:00:00,100.395185259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941726455,0.0,2.335,1.16441726455
 09/26  23:00:00,133.732257673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,104.562645768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,96.7850458428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928862148,0.0,2.335,1.16428862148
 09/27  02:00:00,95.7617886725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,95.0479329539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,101.264591336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992617728,0.0,2.335,1.1642617728
 09/27  05:00:00,100.199210125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,157.114929927,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,233.93449341,229.24449341,4.67,0.02
 09/27  07:00:00,158.165196991,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,195.847844939,190.013407181,4.67,1.16443775846
 09/27  08:00:00,243.217445604,34.3311473931,0.118880425942,0.0,34.9369000822,32.3179380704,139.116726917,130.924226917,8.1725,0.02
 09/27  09:00:00,282.462488024,34.3311473931,1.27382254685,0.0,62.886420148,41.4019203762,79.5513102876,67.878899072,10.5075,1.16491121559
 09/27  10:00:00,281.734367873,34.3311473931,2.28961010459,0.0,62.886420148,41.4019203762,46.133644178,34.4611687992,10.5075,1.16497537881
 09/27  11:00:00,307.225189409,34.3311473931,2.94614611403,0.0,62.886420148,41.4019203762,24.0966119402,12.4237334813,10.5075,1.16537845889
 09/27  12:00:00,292.377447643,34.3311473931,3.26726169378,0.0,62.886420148,41.4019203762,13.74600641,0.927607376814,10.5075,2.31089903314
 09/27  13:00:00,286.782347334,34.3311473931,3.56508299751,0.0,62.886420148,41.4019203762,11.6729396387,0.0,10.5075,1.16543963872
 09/27  14:00:00,278.355245292,34.3311473931,3.97582195327,0.0,62.886420148,41.4019203762,11.6726462297,0.0,10.5075,1.16514622967
 09/27  15:00:00,270.900663322,34.3311473931,4.26835612243,0.0,62.886420148,41.4019203762,11.6726372322,0.0,10.5075,1.16513723222
 09/27  16:00:00,267.685867911,34.3311473931,4.21274967068,0.0,62.886420148,41.4019203762,12.6347837403,0.962078613366,10.5075,1.16520512695
 09/27  17:00:00,263.701498257,34.3311473931,3.92920114852,0.0,62.886420148,41.4019203762,26.6728524605,15.0003123089,10.5075,1.16504015156
 09/27  18:00:00,255.686933349,34.3311473931,2.2742867799,0.0,41.9242800987,36.8599292233,64.8550739161,54.3500720621,9.34,1.16500185407
 09/27  19:00:00,244.276241825,34.3311473931,0.968937063667,0.0,41.9242800987,36.8599292233,116.155458904,105.650647304,9.34,1.16481159933
 09/27  20:00:00,218.015973134,34.3311473931,0.400966226742,0.0,34.9369000822,32.3179380704,139.161616353,129.824280385,8.1725,1.16483596816
 09/27  21:00:00,159.516669886,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,112.121088599,106.286384635,4.67,1.16470396373
 09/27  22:00:00,97.3063985457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,130.842096175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,101.591588353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926691418,0.0,2.335,1.16426691418
 09/28  01:00:00,93.7148856098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,92.557242282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,91.6269882763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927173718,0.0,2.335,1.16427173718
 09/28  04:00:00,97.5440795294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,96.7069380825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,155.438188535,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,220.945938026,215.111695068,4.67,1.16424295772
 09/28  07:00:00,154.667415298,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,205.302798017,200.612798017,4.67,0.02
 09/28  08:00:00,230.978146357,34.3311473931,0.0611459445186,0.0,34.9369000822,32.3179380704,176.372332439,167.035184604,8.1725,1.16464783461
 09/28  09:00:00,260.703317191,34.3311473931,0.572192970255,0.0,62.886420148,41.4019203762,138.248472829,126.576187212,10.5075,1.16478561641
 09/28  10:00:00,253.942121587,34.3311473931,0.84786085588,0.0,62.886420148,41.4019203762,121.324088174,109.651661708,10.5075,1.16492646613
 09/28  11:00:00,282.735616576,34.3311473931,1.08154088257,0.0,62.886420148,41.4019203762,105.830633473,94.1576681155,10.5075,1.1654653578
 09/28  12:00:00,265.583626963,34.3311473931,1.30584541597,0.0,62.886420148,41.4019203762,97.3695034036,85.6964309275,10.5075,1.16557247606
 09/28  13:00:00,263.147699332,34.3311473931,1.44525397589,0.0,62.886420148,41.4019203762,93.9898359325,82.3167753383,10.5075,1.16556059428
 09/28  14:00:00,257.521438072,34.3311473931,1.52956574026,0.0,62.886420148,41.4019203762,94.9563121929,82.1383203681,10.5075,2.31049182489
 09/28  15:00:00,253.640305042,34.3311473931,1.71166108756,0.0,62.886420148,41.4019203762,86.3711720512,74.6985443755,10.5075,1.16512767579
 09/28  16:00:00,252.522572147,34.3311473931,1.69697924358,0.0,62.886420148,41.4019203762,91.2301634682,79.557458516,10.5075,1.1652049522
 09/28  17:00:00,249.052304135,34.3311473931,1.54680386823,0.0,62.886420148,41.4019203762,104.068545771,92.3959966322,10.5075,1.16504913923
 09/28  18:00:00,246.337442364,34.3311473931,0.815603834434,0.0,41.9242800987,36.8599292233,125.849649437,115.34467992,9.34,1.16496951652
 09/28  19:00:00,239.68982978,34.3311473931,0.554544324424,0.0,41.9242800987,36.8599292233,149.925394279,139.42048668,9.34,1.16490759938
 09/28  20:00:00,212.715953975,34.3311473931,0.192517403053,0.0,34.9369000822,32.3179380704,162.1165269,153.9240269,8.1725,0.02
 09/28  21:00:00,153.856172039,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,135.694331488,129.859637058,4.67,1.16469443005
 09/28  22:00:00,89.9436405104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945807586,0.0,2.335,1.16445807586
 09/28  23:00:00,123.931634226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,93.0424582009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,85.7329098513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929628391,0.0,2.335,1.16429628391
 09/29  02:00:00,84.2921872573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,83.4204693342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,105.429338419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,105.421109775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926581529,0.0,2.335,1.16426581529
 09/29  06:00:00,164.163815552,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,312.122132647,307.432132647,4.67,0.02
 09/29  07:00:00,153.995868966,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,283.060639125,277.226149394,4.67,1.16448973159
 09/29  08:00:00,221.699217003,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,237.502358515,229.309858515,8.1725,0.02
 09/29  09:00:00,248.431702908,34.3311473931,0.126702815543,0.0,62.886420148,41.4019203762,188.488425369,176.816073452,10.5075,1.16485191773
 09/29  10:00:00,240.272251137,34.3311473931,0.596156023904,0.0,62.886420148,41.4019203762,151.908728107,140.236311353,10.5075,1.1649167545
 09/29  11:00:00,270.899831744,34.3311473931,0.886532231785,0.0,62.886420148,41.4019203762,131.420977589,119.748154938,10.5075,1.16532265109
 09/29  12:00:00,252.467077893,34.3311473931,1.14792669349,0.0,62.886420148,41.4019203762,119.012523909,106.194229977,10.5075,2.31079393163
 09/29  13:00:00,252.339279858,34.3311473931,1.60890707377,0.0,62.886420148,41.4019203762,102.721383106,91.0484930643,10.5075,1.16539004192
 09/29  14:00:00,248.839046142,34.3311473931,1.94303987041,0.0,62.886420148,41.4019203762,94.440521889,82.7679239721,10.5075,1.16509791698
 09/29  15:00:00,245.106283398,34.3311473931,2.25836956168,0.0,62.886420148,41.4019203762,86.847903464,75.1753127921,10.5075,1.16509067192
 09/29  16:00:00,245.965283656,34.3311473931,2.3669739238,0.0,62.886420148,41.4019203762,85.2609629643,73.5883022988,10.5075,1.16516066551
 09/29  17:00:00,244.781475017,34.3311473931,2.08906269276,0.0,62.886420148,41.4019203762,95.8899481751,84.2172008012,10.5075,1.1652473739
 09/29  18:00:00,243.200224238,34.3311473931,1.00824631395,0.0,41.9242800987,36.8599292233,118.657200949,108.152240521,9.34,1.16496042874
 09/29  19:00:00,229.006021838,34.3311473931,0.582078146922,0.0,41.9242800987,36.8599292233,148.751144107,138.246372644,9.34,1.16477146354
 09/29  20:00:00,204.051698514,34.3311473931,0.0658655604635,0.0,34.9369000822,32.3179380704,172.842915952,163.505618313,8.1725,1.16479763932
 09/29  21:00:00,148.288549963,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,147.539931566,141.705264639,4.67,1.16466692714
 09/29  22:00:00,89.9319244485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,124.332442815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,93.9935431844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923004045,0.0,2.335,1.16423004045
 09/30  01:00:00,84.5598200272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,83.7571537338,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555719772,0.0,1.75125,1.16430719772
 09/30  03:00:00,83.2292205504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,89.6456145671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,89.2296649676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552442908,0.0,1.75125,1.16427442908
 09/30  06:00:00,136.477599812,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,301.727001609,298.204501609,3.5025,0.02
 09/30  07:00:00,135.084783931,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,276.383455492,272.860955492,3.5025,0.02
 09/30  08:00:00,198.340558946,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,238.854470035,231.852259503,5.8375,1.16471053147
 09/30  09:00:00,220.59870956,34.3311473931,0.0762577093229,0.0,41.9242800987,36.8599292233,183.413159292,172.908357966,9.34,1.16480132626
 09/30  10:00:00,248.023212955,34.3311473931,0.430201732211,0.0,62.886420148,41.4019203762,137.641470088,125.968961676,10.5075,1.16500841213
 09/30  11:00:00,281.548239828,34.3311473931,0.984702931776,0.0,62.886420148,41.4019203762,106.195853115,94.5229775602,10.5075,1.16537555481
 09/30  12:00:00,268.248423481,34.3311473931,1.46060595914,0.0,62.886420148,41.4019203762,84.5532193387,72.8802934808,10.5075,1.16542585786
 09/30  13:00:00,268.525813696,34.3311473931,1.79741953901,0.0,62.886420148,41.4019203762,72.4874423564,59.6690951404,10.5075,2.31084721602
 09/30  14:00:00,264.571534485,34.3311473931,2.01819082253,0.0,62.886420148,41.4019203762,67.2812625428,55.6086935302,10.5075,1.16506901263
 09/30  15:00:00,260.276254718,34.3311473931,2.12096523501,0.0,62.886420148,41.4019203762,66.370612234,54.6979630103,10.5075,1.16514922371
 09/30  16:00:00,258.758440915,34.3311473931,2.13797181267,0.0,62.886420148,41.4019203762,70.7395683545,59.0668555622,10.5075,1.16521279221
 09/30  17:00:00,256.088300805,34.3311473931,1.95763345963,0.0,62.886420148,41.4019203762,82.4009341245,70.7284209383,10.5075,1.16501318625
 09/30  18:00:00,237.4768313,34.3311473931,0.622368508237,0.0,34.9369000822,32.3179380704,117.674898832,108.337378622,8.1725,1.16502021066
 09/30  19:00:00,200.504519313,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,143.027029541,136.024697661,5.8375,1.16483188033
 09/30  20:00:00,189.309348104,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,154.08473551,147.082525817,5.8375,1.16470969285
 09/30  21:00:00,144.940301798,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,121.221802365,117.699302365,3.5025,0.02
 09/30  22:00:00,95.1965811046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578850569,0.0,1.75125,1.16453850569
 09/30  23:00:00,129.395354037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,100.715975587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563505143,0.0,1.75125,1.16438505143
 10/01  01:00:00,93.4738022267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,93.0044396807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,92.6891127487,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155452657,0.0,1.75125,1.1642952657
 10/01  04:00:00,99.0253828698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,98.3776201777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,144.669010591,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,246.596882195,241.930039197,3.5025,1.16434299826
