Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  07:00:00,145.343885471,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,229.175877714,225.653377714,3.5025,0.02
 10/01  08:00:00,180.413483411,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,196.375514959,191.70859287,3.5025,1.16442208948
 10/01  09:00:00,160.421693091,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,172.803841868,169.281341868,3.5025,0.02
 10/01  10:00:00,201.96448041,34.3311473931,0.102139216508,0.0,27.9495200658,27.7759469175,118.665931642,110.496131969,7.005,1.16479967317
 10/01  11:00:00,236.725543317,34.3311473931,0.214585538842,0.0,27.9495200658,27.7759469175,78.9371731547,70.7674503101,7.005,1.16472284457
 10/01  12:00:00,256.921458833,34.3311473931,1.31607179362,0.0,41.9242800987,36.8599292233,48.8815609554,38.3766692393,9.34,1.16489171609
 10/01  13:00:00,261.666603514,34.3311473931,2.05477849202,0.0,41.9242800987,36.8599292233,29.1898218285,19.8298218285,9.34,0.02
 10/01  14:00:00,259.986653964,34.3311473931,2.8048880301,0.0,41.9242800987,36.8599292233,12.032159908,1.52721644443,9.34,1.16494346355
 10/01  15:00:00,258.96133479,34.3311473931,3.49027745551,0.0,41.9242800987,36.8599292233,10.5048252611,0.0,9.34,1.16482526114
 10/01  16:00:00,255.328809166,34.3311473931,3.05183030136,0.0,41.9242800987,36.8599292233,12.8637837287,2.35882836822,9.34,1.16495536053
 10/01  17:00:00,219.003539578,34.3311473931,1.11467268139,0.0,27.9495200658,27.7759469175,43.716471065,35.5466868642,7.005,1.16478420076
 10/01  18:00:00,219.247843459,34.3311473931,0.169795514219,0.0,13.9747600329,18.6919646116,79.2460306218,73.4113149317,4.67,1.16471569012
 10/01  19:00:00,207.681176536,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,106.208788842,101.518788842,4.67,0.02
 10/01  20:00:00,191.679998012,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,126.015341095,120.180677184,4.67,1.16466391047
 10/01  21:00:00,170.746737795,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,96.6665730603,91.9765730603,4.67,0.02
 10/01  22:00:00,103.914535143,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565622463,0.0,1.75125,1.16440622463
 10/01  23:00:00,135.296600938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,105.234120234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557924293,0.0,1.75125,1.16432924293
 10/02  01:00:00,97.4601384883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,94.163258264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,91.0950083915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,94.8315350464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927943657,0.0,2.335,1.16427943657
 10/02  05:00:00,92.206761223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,148.255722445,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,304.271956776,299.581956776,4.67,0.02
 10/02  07:00:00,142.811996944,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,289.202220326,283.367786625,4.67,1.16443370091
 10/02  08:00:00,218.281163681,34.3311473931,0.0123567072896,0.0,34.9369000822,32.3179380704,240.597918566,231.26081549,8.1725,1.16460307589
 10/02  09:00:00,243.087485824,34.3311473931,0.180424334352,0.0,62.886420148,41.4019203762,180.051358768,169.523858768,10.5075,0.02
 10/02  10:00:00,234.901465857,34.3311473931,0.680834681705,0.0,62.886420148,41.4019203762,147.058827434,135.386338686,10.5075,1.16498874787
 10/02  11:00:00,268.229597129,34.3311473931,1.17823822575,0.0,62.886420148,41.4019203762,114.209632609,101.391514076,10.5075,2.31061853276
 10/02  12:00:00,250.883141803,34.3311473931,1.71065733453,0.0,62.886420148,41.4019203762,94.782708227,83.1098091948,10.5075,1.16539903217
 10/02  13:00:00,250.397715659,34.3311473931,2.12129764324,0.0,62.886420148,41.4019203762,85.7372593984,74.0643680233,10.5075,1.16539137509
 10/02  14:00:00,244.949822802,34.3311473931,2.10299454326,0.0,62.886420148,41.4019203762,89.3431352525,77.6704874585,10.5075,1.165147794
 10/02  15:00:00,238.811266158,34.3311473931,1.93805937443,0.0,62.886420148,41.4019203762,93.0566486448,81.3839838651,10.5075,1.16516477976
 10/02  16:00:00,235.901534122,34.3311473931,1.62405249589,0.0,62.886420148,41.4019203762,108.390037822,95.5722546329,10.5075,2.31028318926
 10/02  17:00:00,232.973287955,34.3311473931,1.00753945322,0.0,62.886420148,41.4019203762,140.400247558,128.727599336,10.5075,1.16514822217
 10/02  18:00:00,233.94918494,34.3311473931,0.262935296441,0.0,41.9242800987,36.8599292233,182.472848387,171.967797489,9.34,1.16505089822
 10/02  19:00:00,227.102144574,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,209.418861603,200.058861603,9.34,0.02
 10/02  20:00:00,202.077218982,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,225.592134079,216.254698538,8.1725,1.16493554148
 10/02  21:00:00,144.900762646,34.3311473931,0.00645024897568,0.0,13.9747600329,18.6919646116,200.108672747,194.273972169,4.67,1.16470057776
 10/02  22:00:00,79.9588936117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,115.291045478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930956665,0.0,2.335,1.16430956665
 10/02  24:00:00,84.1702094609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,78.1504569226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,77.9016116491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930214414,0.0,2.335,1.16430214414
 10/03  03:00:00,87.093927198,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.1135585657,13.7585585657,2.335,0.02
 10/03  04:00:00,109.605165883,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.325462756,14.970462756,2.335,0.02
 10/03  05:00:00,109.722026689,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.8875811272,14.3883166465,2.335,1.16426448071
 10/03  06:00:00,160.444828064,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,372.554731225,367.864731225,4.67,0.02
 10/03  07:00:00,148.86043704,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,331.316946874,326.626946874,4.67,0.02
 10/03  08:00:00,216.010687315,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,290.549462582,281.212310599,8.1725,1.16465198322
 10/03  09:00:00,241.253472627,34.3311473931,0.0155651787768,0.0,62.886420148,41.4019203762,251.628223708,239.955814987,10.5075,1.16490872086
 10/03  10:00:00,232.921283844,34.3311473931,0.0,0.0,62.886420148,41.4019203762,237.690069457,226.017553441,10.5075,1.16501601579
 10/03  11:00:00,265.335565366,34.3311473931,0.0,0.0,62.886420148,41.4019203762,215.76593058,204.093228115,10.5075,1.16520246493
 10/03  12:00:00,245.972174001,34.3311473931,0.0,0.0,62.886420148,41.4019203762,206.335227723,193.684408923,10.5075,2.14331879945
 10/03  13:00:00,244.40294877,34.3311473931,0.0139772770288,0.0,62.886420148,41.4019203762,193.653251277,181.81298213,10.5075,1.33276914693
 10/03  14:00:00,241.462262103,34.3311473931,0.125545039606,0.0,62.886420148,41.4019203762,183.194016161,171.521259347,10.5075,1.16525681399
 10/03  15:00:00,238.600885629,34.3311473931,0.215652324366,0.0,62.886420148,41.4019203762,179.693695937,168.021206238,10.5075,1.16498969933
 10/03  16:00:00,238.395845918,34.3311473931,0.23060454498,0.0,62.886420148,41.4019203762,184.242207108,172.569643185,10.5075,1.16506392279
 10/03  17:00:00,237.666487617,34.3311473931,0.215435413097,0.0,62.886420148,41.4019203762,191.495772478,179.8231173,10.5075,1.16515517834
 10/03  18:00:00,242.543600049,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,198.959652211,188.454551165,9.34,1.16510104527
 10/03  19:00:00,227.486907328,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,207.327999817,196.823118962,9.34,1.16488085405
 10/03  20:00:00,202.08172233,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,215.548249811,206.21084335,8.1725,1.1649064605
 10/03  21:00:00,145.684292873,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,182.726707946,176.89212167,4.67,1.16458627594
 10/03  22:00:00,86.6272199721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,121.449349653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,90.4460935589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921866529,0.0,2.335,1.16421866529
 10/04  01:00:00,84.0117294116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,83.3964135549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,82.9588867859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922542518,0.0,2.335,1.16422542518
 10/04  04:00:00,89.2895999254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,88.6315863368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,147.680231021,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,303.142353147,298.452353147,4.67,0.02
 10/04  07:00:00,148.860232001,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,268.857970489,263.023452312,4.67,1.16451817707
 10/04  08:00:00,222.083268307,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,227.795546129,218.458356584,8.1725,1.16468954511
 10/04  09:00:00,248.705651091,34.3311473931,0.0905954970086,0.0,62.886420148,41.4019203762,181.043994155,170.516494155,10.5075,0.02
 10/04  10:00:00,240.821669271,34.3311473931,0.476041326219,0.0,62.886420148,41.4019203762,148.660959333,136.988381215,10.5075,1.16507811794
 10/04  11:00:00,272.591289852,34.3311473931,0.86120088941,0.0,62.886420148,41.4019203762,120.990373191,108.172068441,10.5075,2.3108047501
 10/04  12:00:00,254.747391766,34.3311473931,1.04748570053,0.0,62.886420148,41.4019203762,103.286114339,91.6131186548,10.5075,1.16549568422
 10/04  13:00:00,254.228375398,34.3311473931,1.3522128379,0.0,62.886420148,41.4019203762,89.2828681288,77.6098780248,10.5075,1.16549010401
 10/04  14:00:00,251.461003891,34.3311473931,1.65815058896,0.0,62.886420148,41.4019203762,80.9969119892,68.1790472006,10.5075,2.31036478858
 10/04  15:00:00,249.976007217,34.3311473931,2.07636112757,0.0,62.886420148,41.4019203762,70.1595850782,58.4870129278,10.5075,1.16507215043
 10/04  16:00:00,252.056684962,34.3311473931,2.41474426513,0.0,62.886420148,41.4019203762,66.0210187409,54.3483627132,10.5075,1.16515602779
 10/04  17:00:00,252.34064861,34.3311473931,2.48558480758,0.0,62.886420148,41.4019203762,70.5038755175,58.831118712,10.5075,1.16525680552
 10/04  18:00:00,256.290832864,34.3311473931,1.8665632298,0.0,41.9242800987,36.8599292233,79.9570374353,69.4521067802,9.34,1.16493065506
 10/04  19:00:00,245.225699011,34.3311473931,1.23821561317,0.0,41.9242800987,36.8599292233,104.312529472,93.807655726,9.34,1.16487374587
 10/04  20:00:00,217.693507246,34.3311473931,0.772815655923,0.0,34.9369000822,32.3179380704,113.951486126,105.758986126,8.1725,0.02
 10/04  21:00:00,157.799504274,34.3311473931,0.0198990886983,0.0,13.9747600329,18.6919646116,86.6614207415,80.826756407,4.67,1.16466433448
 10/04  22:00:00,93.6502658332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943062006,0.0,2.335,1.16443062006
 10/04  23:00:00,126.942878596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,97.1199011118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,89.6295700737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927017373,0.0,2.335,1.16427017373
 10/05  02:00:00,87.6278340795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,86.2336684292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,91.746970704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,90.6188736685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924155678,0.0,2.335,1.16424155678
 10/05  06:00:00,148.973184707,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,247.137246295,242.447246295,4.67,0.02
 10/05  07:00:00,149.590710537,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,232.333816135,226.499345873,4.67,1.16447026244
 10/05  08:00:00,224.917764456,34.3311473931,0.0712261282033,0.0,34.9369000822,32.3179380704,182.752146972,174.559646972,8.1725,0.02
 10/05  09:00:00,260.137242274,34.3311473931,0.787956425834,0.0,62.886420148,41.4019203762,123.224898586,111.552559465,10.5075,1.16483912168
 10/05  10:00:00,255.645613617,34.3311473931,1.46346313369,0.0,62.886420148,41.4019203762,87.7676281195,76.0952161827,10.5075,1.16491193681
 10/05  11:00:00,287.287117341,34.3311473931,2.15248024313,0.0,62.886420148,41.4019203762,61.5864866232,49.9136594188,10.5075,1.16532720435
 10/05  12:00:00,272.079854175,34.3311473931,2.51522374935,0.0,62.886420148,41.4019203762,49.8084375054,36.9901138753,10.5075,2.3108236301
 10/05  13:00:00,273.390771195,34.3311473931,3.12061790034,0.0,62.886420148,41.4019203762,29.1292814925,17.4563669895,10.5075,1.16541450302
 10/05  14:00:00,271.908243257,34.3311473931,3.59449994161,0.0,62.886420148,41.4019203762,16.6918332692,5.01920692755,10.5075,1.16512634168
 10/05  15:00:00,270.001162936,34.3311473931,4.08896515803,0.0,62.886420148,41.4019203762,11.6726250929,0.0,10.5075,1.16512509289
 10/05  16:00:00,272.643946299,34.3311473931,4.40371377045,0.0,62.886420148,41.4019203762,11.6727016403,0.0,10.5075,1.16520164033
 10/05  17:00:00,269.692131871,34.3311473931,3.90628113522,0.0,62.886420148,41.4019203762,22.1125743128,10.4400310553,10.5075,1.16504325746
 10/05  18:00:00,267.396427021,34.3311473931,2.578745511,0.0,41.9242800987,36.8599292233,50.6582849527,40.1532725893,9.34,1.16501236339
 10/05  19:00:00,256.383407226,34.3311473931,1.74545618987,0.0,41.9242800987,36.8599292233,82.2473060345,71.7424781475,9.34,1.16482788693
 10/05  20:00:00,226.108437921,34.3311473931,0.992021023661,0.0,34.9369000822,32.3179380704,95.0915497999,85.7541900015,8.1725,1.16485979836
 10/05  21:00:00,165.447422635,34.3311473931,0.25194891293,0.0,13.9747600329,18.6919646116,59.6100898936,53.7755067103,4.67,1.16458318329
 10/05  22:00:00,102.165184913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,135.727005324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930194707,0.0,2.335,1.16430194707
 10/05  24:00:00,108.368772912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,100.600988118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,99.4692489773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,98.5029432433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992350691,0.0,2.335,1.1642350691
 10/06  04:00:00,121.756515315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,121.728733552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,181.184832984,34.3311473931,0.0162456901978,0.0,13.9747600329,18.6919646116,153.780614573,147.94633704,4.67,1.16427753234
 10/06  07:00:00,179.568313171,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,144.76552176,140.07552176,4.67,0.02
 10/06  08:00:00,243.321087715,34.3311473931,0.347016056433,0.0,34.9369000822,32.3179380704,124.737965597,115.400773513,8.1725,1.16469208418
 10/06  09:00:00,270.993512995,34.3311473931,1.07932340373,0.0,62.886420148,41.4019203762,104.883194542,93.2108549264,10.5075,1.16483961524
 10/06  10:00:00,261.166745428,34.3311473931,1.21712476138,0.0,62.886420148,41.4019203762,100.128214553,88.4557245196,10.5075,1.16499003324
 10/06  11:00:00,285.833138298,34.3311473931,1.36975436694,0.0,62.886420148,41.4019203762,94.9801820158,83.307433605,10.5075,1.16524841076
 10/06  12:00:00,268.599100683,34.3311473931,1.5218290611,0.0,62.886420148,41.4019203762,89.512807984,77.8399637737,10.5075,1.16534421033
 10/06  13:00:00,267.096514782,34.3311473931,1.66822759153,0.0,62.886420148,41.4019203762,85.7446250419,72.9264233958,10.5075,2.31070164607
 10/06  14:00:00,262.037342847,34.3311473931,1.74410911923,0.0,62.886420148,41.4019203762,82.9461632213,71.2733759865,10.5075,1.16528723481
 10/06  15:00:00,257.397583827,34.3311473931,1.77074447116,0.0,62.886420148,41.4019203762,84.7991825839,73.1266817286,10.5075,1.16500085529
 10/06  16:00:00,256.411442431,34.3311473931,1.73391672882,0.0,62.886420148,41.4019203762,90.3706696764,78.6980868454,10.5075,1.16508283104
 10/06  17:00:00,254.311331168,34.3311473931,1.60861149335,0.0,62.886420148,41.4019203762,99.874626327,88.2019444139,10.5075,1.16518191306
 10/06  18:00:00,256.525757663,34.3311473931,0.957544465966,0.0,41.9242800987,36.8599292233,111.914845026,101.409735668,9.34,1.16510935731
 10/06  19:00:00,242.263578421,34.3311473931,0.823140957359,0.0,41.9242800987,36.8599292233,122.906914744,112.402057528,9.34,1.16485721631
 10/06  20:00:00,215.660828177,34.3311473931,0.535546249627,0.0,34.9369000822,32.3179380704,130.310042298,120.972660628,8.1725,1.16488167006
 10/06  21:00:00,157.152302263,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,98.4086752252,93.7186752252,4.67,0.02
 10/06  22:00:00,99.4363565611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945230401,0.0,2.335,1.16445230401
 10/06  23:00:00,132.428148206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,102.831174166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,92.2714910784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155974926,0.0,1.75125,1.1643474926
 10/07  02:00:00,90.4869921139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,89.0437684234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553715763,0.0,1.75125,1.16428715763
 10/07  04:00:00,94.4135506394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,92.7410195468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,138.813753174,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,262.929668983,258.262838872,3.5025,1.1643301105
 10/07  07:00:00,140.151172443,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,243.98918328,240.46668328,3.5025,0.02
 10/07  08:00:00,198.847273327,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,218.033107318,211.030870445,5.8375,1.16473687262
 10/07  09:00:00,218.47267294,34.3311473931,0.0608847620635,0.0,41.9242800987,36.8599292233,183.74793442,173.243242178,9.34,1.16469224209
 10/07  10:00:00,243.681897514,34.3311473931,0.271636097896,0.0,62.886420148,41.4019203762,156.054568653,144.382095452,10.5075,1.16497320122
 10/07  11:00:00,273.504025614,34.3311473931,0.610263095745,0.0,62.886420148,41.4019203762,134.117172888,122.444270488,10.5075,1.1654024004
 10/07  12:00:00,255.054359565,34.3311473931,0.700697437064,0.0,62.886420148,41.4019203762,122.32784644,110.654864105,10.5075,1.16548233452
 10/07  13:00:00,253.02626154,34.3311473931,0.824307266032,0.0,62.886420148,41.4019203762,113.812760933,102.139764724,10.5075,1.16549620813
 10/07  14:00:00,249.428282876,34.3311473931,1.00173160036,0.0,62.886420148,41.4019203762,106.32183614,93.5039898836,10.5075,2.31034625682
 10/07  15:00:00,246.19664954,34.3311473931,1.23086907597,0.0,62.886420148,41.4019203762,101.716673819,90.0439870529,10.5075,1.16518676575
 10/07  16:00:00,245.503243012,34.3311473931,1.28959912598,0.0,62.886420148,41.4019203762,107.524436419,95.8516824711,10.5075,1.16525394757
 10/07  17:00:00,243.83726182,34.3311473931,1.01655834875,0.0,62.886420148,41.4019203762,127.928022568,116.255466894,10.5075,1.16505567416
 10/07  18:00:00,232.601730942,34.3311473931,0.164160691726,0.0,34.9369000822,32.3179380704,166.759277744,157.421716127,8.1725,1.16506161769
 10/07  19:00:00,194.056390496,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,196.766807192,189.764462765,5.8375,1.16484442767
 10/07  20:00:00,181.64603511,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,226.53581906,219.533621153,5.8375,1.16469790688
 10/07  21:00:00,135.636355473,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,209.978635688,206.456135688,3.5025,0.02
 10/07  22:00:00,82.9785218425,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578540536,0.0,1.75125,1.16453540536
 10/07  23:00:00,117.679967005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,85.6376512259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565302628,0.0,1.75125,1.16440302628
 10/08  01:00:00,78.7545931748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,77.5373906948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,85.7730734671,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,17.0246291526,14.1090667935,1.75125,1.16431235908
 10/08  04:00:00,91.9546901744,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,16.5884322009,14.8171822009,1.75125,0.02
 10/08  05:00:00,95.9381745644,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,28.0075398863,26.2362898863,1.75125,0.02
 10/08  06:00:00,129.6853885,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,434.52951901,429.862706115,3.5025,1.16431289558
 10/08  07:00:00,128.57021368,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,397.797635324,394.275135324,3.5025,0.02
 10/08  08:00:00,161.004860713,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,322.51011553,318.98761553,3.5025,0.02
 10/08  09:00:00,136.901833439,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,283.944476238,279.27747008,3.5025,1.16450615781
 10/08  10:00:00,175.207795082,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,231.237894513,223.068167185,7.005,1.16472732854
 10/08  11:00:00,207.944337077,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,199.26981431,191.100059723,7.005,1.16475458645
 10/08  12:00:00,217.589594357,34.3311473931,0.0614884963488,0.0,41.9242800987,36.8599292233,162.991457113,153.631457113,9.34,0.02
 10/08  13:00:00,217.42511548,34.3311473931,0.175619723283,0.0,41.9242800987,36.8599292233,147.567770685,137.062817376,9.34,1.16495330956
 10/08  14:00:00,214.297242046,34.3311473931,0.406573821315,0.0,41.9242800987,36.8599292233,136.452631693,125.947825174,9.34,1.16480651912
 10/08  15:00:00,209.87052817,34.3311473931,0.47063742902,0.0,41.9242800987,36.8599292233,136.834231853,126.329335636,9.34,1.16489621738
 10/08  16:00:00,208.461048406,34.3311473931,0.429973202949,0.0,41.9242800987,36.8599292233,143.547606569,133.042563542,9.34,1.16504302731
 10/08  17:00:00,178.78372647,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,177.257599016,169.087734448,7.005,1.16486456774
 10/08  18:00:00,190.217466263,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,196.231952682,191.541952682,4.67,0.02
 10/08  19:00:00,177.803951444,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,210.052676375,204.217867202,4.67,1.16480917328
 10/08  20:00:00,168.392382745,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,222.79552613,216.96096798,4.67,1.16455814934
 10/08  21:00:00,153.063611478,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,187.512352914,182.822352914,4.67,0.02
 10/08  22:00:00,87.275231011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156638883,0.0,1.75125,1.1644138883
 10/08  23:00:00,121.622271546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,90.6454206768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,83.7251889923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556150177,0.0,1.75125,1.16431150177
 10/09  02:00:00,82.7356093599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,81.9198360812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,87.7866064856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155805593,0.0,1.75125,1.1643305593
 10/09  05:00:00,86.8682224642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,133.820739743,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,349.073264559,344.406467389,3.5025,1.16429717058
 10/09  07:00:00,135.135787104,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,313.423579184,309.901079184,3.5025,0.02
 10/09  08:00:00,167.151052244,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,279.861407082,276.338907082,3.5025,0.02
 10/09  09:00:00,140.884333081,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,277.365506719,272.698597411,3.5025,1.16440930807
 10/09  10:00:00,175.161908519,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,251.525579959,243.355771984,7.005,1.16480797503
 10/09  11:00:00,205.80564433,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,238.847226922,231.822226922,7.005,0.02
 10/09  12:00:00,213.275853643,34.3311473931,0.0217471025737,0.0,41.9242800987,36.8599292233,216.303574927,205.798612641,9.34,1.16496228587
 10/09  13:00:00,212.004718668,34.3311473931,0.0250121851688,0.0,41.9242800987,36.8599292233,198.881560337,188.376700236,9.34,1.16486010078
 10/09  14:00:00,208.29977684,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,189.457559586,178.952647716,9.34,1.16491186937
 10/09  15:00:00,204.968554398,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,184.567558377,174.062753224,9.34,1.16480515387
 10/09  16:00:00,205.127417303,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,183.234063504,172.72911017,9.34,1.16495333431
 10/09  17:00:00,175.916269309,34.3311473931,0.00833315854844,0.0,27.9495200658,27.7759469175,218.995004625,210.825031222,7.005,1.16497340251
 10/09  18:00:00,187.44508883,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,252.147284809,247.457284809,4.67,0.02
 10/09  19:00:00,174.716497717,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,281.005854168,275.171132847,4.67,1.16472132055
 10/09  20:00:00,164.906911774,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,297.252942948,291.418330036,4.67,1.16461291249
 10/09  21:00:00,148.998231121,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,268.637568388,263.947568388,4.67,0.02
 10/09  22:00:00,82.2109244372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564030869,0.0,1.75125,1.16439030869
 10/09  23:00:00,116.832479534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,84.5154396183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,84.0587722534,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,13.0552897107,9.55603717345,2.335,1.16425253724
 10/10  02:00:00,92.1329241134,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,32.1128481556,29.7578481556,2.335,0.02
 10/10  03:00:00,87.2690997013,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,26.2186280567,23.8636280567,2.335,0.02
 10/10  04:00:00,114.094998197,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,46.2112669024,42.7119982037,2.335,1.16426869865
 10/10  05:00:00,115.308583439,15.1418629329,0.00315247758604,0.0,3.49369000822,9.08398230582,46.5513127413,44.1963127413,2.335,0.02
 10/10  06:00:00,160.239261396,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,470.405744481,465.715744481,4.67,0.02
 10/10  07:00:00,151.701714498,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,419.065491633,413.231002477,4.67,1.16448915598
 10/10  08:00:00,215.403595947,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,355.860080522,347.667580522,8.1725,0.02
 10/10  09:00:00,239.778675214,34.3311473931,0.0,0.0,62.886420148,41.4019203762,295.220385537,283.548092704,10.5075,1.16479283206
 10/10  10:00:00,233.380458155,34.3311473931,0.0324276737903,0.0,62.886420148,41.4019203762,255.392408986,243.719848003,10.5075,1.16506098351
 10/10  11:00:00,266.700696919,34.3311473931,0.0404516546296,0.0,62.886420148,41.4019203762,212.15055171,200.477566599,10.5075,1.16548511073
 10/10  12:00:00,247.736315404,34.3311473931,0.0453038128766,0.0,62.886420148,41.4019203762,182.301543871,169.482885968,10.5075,2.31115790304
 10/10  13:00:00,246.198738396,34.3311473931,0.216725460247,0.0,62.886420148,41.4019203762,163.300630094,151.627539632,10.5075,1.16559046168
 10/10  14:00:00,242.157872101,34.3311473931,0.411856515099,0.0,62.886420148,41.4019203762,152.026167499,140.353361774,10.5075,1.16530572436
 10/10  15:00:00,237.783147288,34.3311473931,0.546992439878,0.0,62.886420148,41.4019203762,144.352419664,132.679854342,10.5075,1.165065322
 10/10  16:00:00,236.491382924,34.3311473931,0.601444370757,0.0,62.886420148,41.4019203762,146.992273556,135.31962973,10.5075,1.16514382622
 10/10  17:00:00,235.124316946,34.3311473931,0.526038134526,0.0,62.886420148,41.4019203762,161.971477465,149.153662584,10.5075,2.31031488046
 10/10  18:00:00,239.700628109,34.3311473931,0.0650594502734,0.0,41.9242800987,36.8599292233,185.89945631,175.394470553,9.34,1.16498575739
 10/10  19:00:00,223.100767143,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,218.128003179,208.768003179,9.34,0.02
 10/10  20:00:00,198.746424808,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,222.214646022,212.877268732,8.1725,1.16487728947
 10/10  21:00:00,143.150970141,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,191.045968206,185.211245406,4.67,1.16472280041
 10/10  22:00:00,84.2036874575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,119.509733768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934476361,0.0,2.335,1.16434476361
 10/10  24:00:00,88.2808588306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,81.9451213029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,81.229025546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925423406,0.0,2.335,1.16425423406
 10/11  03:00:00,80.5639657073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,91.173709437,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,8.44257786396,6.08757786396,2.335,0.02
 10/11  05:00:00,95.4476703892,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.3163430544,12.8171238299,2.335,1.16421922448
 10/11  06:00:00,145.111255552,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,363.84084535,359.15084535,4.67,0.02
 10/11  07:00:00,145.311971155,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,326.722068186,322.032068186,4.67,0.02
 10/11  08:00:00,219.376298269,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,267.454735606,258.117619146,8.1725,1.16461645986
 10/11  09:00:00,247.296972741,34.3311473931,0.0823918745558,0.0,62.886420148,41.4019203762,199.875007473,188.20262331,10.5075,1.16488416303
 10/11  10:00:00,240.357859886,34.3311473931,0.322091260107,0.0,62.886420148,41.4019203762,158.896387636,147.223886048,10.5075,1.16500158774
 10/11  11:00:00,272.035759681,34.3311473931,0.817038137263,0.0,62.886420148,41.4019203762,124.915909187,113.242912852,10.5075,1.16549633552
 10/11  12:00:00,252.401513984,34.3311473931,1.13581557287,0.0,62.886420148,41.4019203762,110.112623898,97.294214547,10.5075,2.31090935138
 10/11  13:00:00,249.95224928,34.3311473931,1.52018055909,0.0,62.886420148,41.4019203762,97.8137281045,86.1409189866,10.5075,1.16530911785
 10/11  14:00:00,248.177450126,34.3311473931,2.12196606255,0.0,62.886420148,41.4019203762,78.1259893357,66.4531970882,10.5075,1.16529224751
 10/11  15:00:00,246.335249043,34.3311473931,2.53129838361,0.0,62.886420148,41.4019203762,64.8300969134,53.157565699,10.5075,1.16503121441
 10/11  16:00:00,246.869215136,34.3311473931,2.62223747747,0.0,62.886420148,41.4019203762,67.3852698693,55.7126545502,10.5075,1.16511531917
 10/11  17:00:00,245.425303662,34.3311473931,2.27127040432,0.0,62.886420148,41.4019203762,83.7622262749,72.0895096944,10.5075,1.16521658054
 10/11  18:00:00,253.074694635,34.3311473931,1.39734344621,0.0,41.9242800987,36.8599292233,98.6470925468,88.1421542243,9.34,1.16493832253
 10/11  19:00:00,241.359638752,34.3311473931,1.07830376464,0.0,41.9242800987,36.8599292233,110.03110261,99.5261458349,9.34,1.16495677477
 10/11  20:00:00,214.297899914,34.3311473931,0.722372023514,0.0,34.9369000822,32.3179380704,120.064751112,110.727453931,8.1725,1.16479718052
 10/11  21:00:00,155.341358725,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,88.5771928108,82.7425176189,4.67,1.16467519191
 10/11  22:00:00,91.4596434279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,126.032108027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,95.5203071644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923868799,0.0,2.335,1.16423868799
 10/12  01:00:00,87.5728475531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,86.1555012732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,83.5299462232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924873579,0.0,2.335,1.16424873579
 10/12  04:00:00,88.0719972662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,86.2191560739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,145.122806867,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,291.664865884,285.830641397,4.67,1.16422448713
 10/12  07:00:00,144.092813449,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,265.240584096,260.550584096,4.67,0.02
 10/12  08:00:00,217.235683438,34.3311473931,0.0197553603925,0.0,34.9369000822,32.3179380704,224.096601345,214.759377761,8.1725,1.1647235843
 10/12  09:00:00,242.95498797,34.3311473931,0.188938127546,0.0,62.886420148,41.4019203762,178.788280424,167.115977681,10.5075,1.16480274276
 10/12  10:00:00,235.443350506,34.3311473931,0.586776526054,0.0,62.886420148,41.4019203762,151.665390034,139.992928522,10.5075,1.1649615119
 10/12  11:00:00,270.278091587,34.3311473931,0.988357358513,0.0,62.886420148,41.4019203762,117.582090377,105.909360611,10.5075,1.16522976579
 10/12  12:00:00,255.165617924,34.3311473931,1.43899097412,0.0,62.886420148,41.4019203762,91.9991194559,80.326285577,10.5075,1.16533387885
 10/12  13:00:00,255.678431128,34.3311473931,1.95307970372,0.0,62.886420148,41.4019203762,74.9802669867,62.1620635463,10.5075,2.31070344033
 10/12  14:00:00,253.57808771,34.3311473931,2.53905114253,0.0,62.886420148,41.4019203762,57.7142320665,46.0414338254,10.5075,1.16529824108
 10/12  15:00:00,252.170225502,34.3311473931,3.14204145081,0.0,62.886420148,41.4019203762,43.1795100091,31.5069935376,10.5075,1.16501647154
 10/12  16:00:00,253.689425585,34.3311473931,3.46449114766,0.0,62.886420148,41.4019203762,40.361838395,28.6892322251,10.5075,1.16510616987
 10/12  17:00:00,254.132262245,34.3311473931,3.38665292472,0.0,62.886420148,41.4019203762,48.6284363587,36.9557232334,10.5075,1.16521312526
 10/12  18:00:00,262.529381206,34.3311473931,2.53033262543,0.0,41.9242800987,36.8599292233,61.1877006169,50.6825538696,9.34,1.16514674737
 10/12  19:00:00,255.203133811,34.3311473931,2.08697492586,0.0,41.9242800987,36.8599292233,72.3921231046,61.8872240608,9.34,1.16489904378
 10/12  20:00:00,229.269821225,34.3311473931,1.19054819072,0.0,34.9369000822,32.3179380704,83.9810371756,74.6436070484,8.1725,1.16493012718
 10/12  21:00:00,167.158556462,34.3311473931,0.184997879998,0.0,13.9747600329,18.6919646116,59.3023050073,54.6123050073,4.67,0.02
 10/12  22:00:00,103.030446952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944837138,0.0,2.335,1.16444837138
 10/12  23:00:00,134.559427342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,104.833909641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,95.6941922935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928426447,0.0,2.335,1.16428426447
 10/13  02:00:00,93.7795359275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,92.1197760542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,113.895533335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927121639,0.0,2.335,1.16427121639
 10/13  05:00:00,114.234989437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,174.042761114,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,221.436999065,216.746999065,4.67,0.02
 10/13  07:00:00,171.600274988,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,204.595219871,198.760738853,4.67,1.1644810175
 10/13  08:00:00,235.359950566,34.3311473931,0.0488340914094,0.0,34.9369000822,32.3179380704,176.762860142,168.570360142,8.1725,0.02
 10/13  09:00:00,262.827883668,34.3311473931,0.327132197941,0.0,62.886420148,41.4019203762,150.666094714,138.993687626,10.5075,1.16490708802
 10/13  10:00:00,255.655169884,34.3311473931,0.614938723163,0.0,62.886420148,41.4019203762,131.8648335,120.192383673,10.5075,1.16494982753
 10/13  11:00:00,283.843030654,34.3311473931,0.750887623956,0.0,62.886420148,41.4019203762,117.273170199,104.45508025,10.5075,2.31058994895
 10/13  12:00:00,265.792308816,34.3311473931,0.770049696602,0.0,62.886420148,41.4019203762,112.295696453,100.622790272,10.5075,1.16540618092
 10/13  13:00:00,262.802164872,34.3311473931,0.813367642889,0.0,62.886420148,41.4019203762,111.243291816,99.570380117,10.5075,1.16541169924
 10/13  14:00:00,257.309273873,34.3311473931,0.939443190258,0.0,62.886420148,41.4019203762,105.678245655,94.0055684486,10.5075,1.16517720644
 10/13  15:00:00,253.749033275,34.3311473931,1.11196338882,0.0,62.886420148,41.4019203762,103.750715922,90.932988769,10.5075,2.31022715346
 10/13  16:00:00,253.003647014,34.3311473931,1.22245960891,0.0,62.886420148,41.4019203762,106.103381872,94.4307662704,10.5075,1.16511560201
 10/13  17:00:00,251.462789679,34.3311473931,1.18082615102,0.0,62.886420148,41.4019203762,116.175097465,104.502369213,10.5075,1.16522825204
 10/13  18:00:00,257.174583125,34.3311473931,0.783828080424,0.0,41.9242800987,36.8599292233,126.970898376,116.465756917,9.34,1.16514145899
 10/13  19:00:00,238.462637225,34.3311473931,0.646652325383,0.0,41.9242800987,36.8599292233,140.246233789,129.74137363,9.34,1.16486015955
 10/13  20:00:00,212.175930579,34.3311473931,0.364122691022,0.0,34.9369000822,32.3179380704,146.328875058,138.136375058,8.1725,0.02
 10/13  21:00:00,153.892681922,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,119.294527689,113.459870408,4.67,1.16465728029
 10/13  22:00:00,96.0633808806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942828367,0.0,2.335,1.16442828367
 10/13  23:00:00,129.484721064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,99.9365065222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,90.7208003211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560601257,0.0,1.75125,1.16435601257
 10/14  02:00:00,89.9035850852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,89.0838040065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,94.8488928061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551472087,0.0,1.75125,1.16426472087
 10/14  05:00:00,93.1523982928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,139.242047629,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,265.454044121,261.931544121,3.5025,0.02
 10/14  07:00:00,145.096540012,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,238.314322453,233.647282114,3.5025,1.16454033891
 10/14  08:00:00,201.285340811,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,200.813055205,193.81082546,5.8375,1.16472974526
 10/14  09:00:00,222.171943859,34.3311473931,0.0748638979446,0.0,41.9242800987,36.8599292233,162.482201878,153.122201878,9.34,0.02
 10/14  10:00:00,247.605205197,34.3311473931,0.488235578231,0.0,62.886420148,41.4019203762,141.059432507,129.386879306,10.5075,1.16505320089
 10/14  11:00:00,276.782292927,34.3311473931,0.629338635202,0.0,62.886420148,41.4019203762,129.334868786,116.51675728,10.5075,2.31061150594
 10/14  12:00:00,258.342146841,34.3311473931,0.716111196562,0.0,62.886420148,41.4019203762,118.55094023,106.878079249,10.5075,1.16536098087
 10/14  13:00:00,255.614220532,34.3311473931,0.837744696847,0.0,62.886420148,41.4019203762,111.008948756,99.3360647928,10.5075,1.1653839628
 10/14  14:00:00,250.402259645,34.3311473931,0.933647217254,0.0,62.886420148,41.4019203762,108.178078724,96.505441329,10.5075,1.16513739535
 10/14  15:00:00,246.001160939,34.3311473931,0.97621868587,0.0,62.886420148,41.4019203762,114.959132823,102.141291934,10.5075,2.31034088969
 10/14  16:00:00,244.935361914,34.3311473931,0.918582741313,0.0,62.886420148,41.4019203762,128.692352381,117.019679119,10.5075,1.16517326262
 10/14  17:00:00,243.88514533,34.3311473931,0.823968438472,0.0,62.886420148,41.4019203762,142.563375209,130.89064294,10.5075,1.16523226886
 10/14  18:00:00,237.229048654,34.3311473931,0.149302713431,0.0,34.9369000822,32.3179380704,168.279608641,158.942112806,8.1725,1.16499583529
 10/14  19:00:00,196.608522241,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,183.124802014,176.122310176,5.8375,1.16499183847
 10/14  20:00:00,186.505444911,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,186.985861189,181.128361189,5.8375,0.02
 10/14  21:00:00,142.742640896,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,153.949169471,149.28201009,3.5025,1.16465938107
 10/14  22:00:00,92.5792926143,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579586333,0.0,1.75125,1.16454586333
 10/14  23:00:00,127.133835308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,97.7127416451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560736994,0.0,1.75125,1.16435736994
 10/15  01:00:00,90.7240924868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,90.3716492451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,90.3439400811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555855177,0.0,1.75125,1.16430855177
 10/15  04:00:00,97.1870470071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,97.0957318784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,144.003676703,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,250.886610185,246.219836156,3.5025,1.16427402866
 10/15  07:00:00,150.971787263,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,233.864261816,230.341761816,3.5025,0.02
 10/15  08:00:00,177.923632675,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,199.046717405,195.524217405,3.5025,0.02
 10/15  09:00:00,153.772108519,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,178.504941899,173.837967585,3.5025,1.16447431374
 10/15  10:00:00,185.446739644,34.3311473931,0.043518523391,0.0,27.9495200658,27.7759469175,151.983708703,143.813913485,7.005,1.16479521774
 10/15  11:00:00,213.143274087,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,134.531787068,126.362046521,7.005,1.1647405464
 10/15  12:00:00,221.782310112,34.3311473931,0.490170994093,0.0,41.9242800987,36.8599292233,112.043135204,102.683135204,9.34,0.02
 10/15  13:00:00,220.422032209,34.3311473931,0.736529122984,0.0,41.9242800987,36.8599292233,102.279556549,91.7746071214,9.34,1.16494942708
 10/15  14:00:00,217.485389658,34.3311473931,0.940843053951,0.0,41.9242800987,36.8599292233,88.8224861225,78.3176767662,9.34,1.16480935633
 10/15  15:00:00,214.480239646,34.3311473931,1.110286323,0.0,41.9242800987,36.8599292233,83.2061808921,72.7012729638,9.34,1.16490792831
 10/15  16:00:00,214.122150069,34.3311473931,1.21802004741,0.0,41.9242800987,36.8599292233,86.8287124928,76.3238601945,9.34,1.1648522983
 10/15  17:00:00,183.46664775,34.3311473931,0.461944027135,0.0,27.9495200658,27.7759469175,112.854303265,104.684410943,7.005,1.16489232202
 10/15  18:00:00,194.902477795,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,147.604398733,141.769761902,4.67,1.16463683057
 10/15  19:00:00,177.746676899,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,160.537878898,155.847878898,4.67,0.02
 10/15  20:00:00,167.896781357,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,175.553632402,169.719034882,4.67,1.16459752056
 10/15  21:00:00,153.095934859,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,146.284104693,141.594104693,4.67,0.02
 10/15  22:00:00,87.5774338969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567557545,0.0,1.75125,1.16442557545
 10/15  23:00:00,121.889595029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,91.6719279336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552574889,0.0,1.75125,1.16427574889
 10/16  01:00:00,86.7434427063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,85.846504964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,85.1470820054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,91.2381952069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923064447,0.0,2.335,1.16423064447
 10/16  05:00:00,90.5056588927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,149.363928433,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,278.833217456,274.143217456,4.67,0.02
 10/16  07:00:00,154.703857733,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,246.714257263,240.879744972,4.67,1.1645122905
 10/16  08:00:00,225.388703822,34.3311473931,0.0490387045901,0.0,34.9369000822,32.3179380704,195.672792324,186.335634594,8.1725,1.16465772962
 10/16  09:00:00,258.18839461,34.3311473931,0.597751237896,0.0,62.886420148,41.4019203762,133.738495911,123.210995911,10.5075,0.02
 10/16  10:00:00,252.785112487,34.3311473931,1.25016326182,0.0,62.886420148,41.4019203762,96.3417650989,84.6692747546,10.5075,1.16499034433
 10/16  11:00:00,284.239338769,34.3311473931,1.987770911,0.0,62.886420148,41.4019203762,68.9447682562,56.1265822709,10.5075,2.3106859853
 10/16  12:00:00,269.102836476,34.3311473931,2.51754296919,0.0,62.886420148,41.4019203762,50.0302439495,38.3572831202,10.5075,1.16546082926
 10/16  13:00:00,268.637865689,34.3311473931,3.12350115214,0.0,62.886420148,41.4019203762,32.4922549431,20.8192845852,10.5075,1.16547035785
 10/16  14:00:00,264.734922191,34.3311473931,3.5937027693,0.0,62.886420148,41.4019203762,23.4914161857,10.6735575418,10.5075,2.31035864393
 10/16  15:00:00,260.112217262,34.3311473931,3.82396017175,0.0,62.886420148,41.4019203762,21.7748343792,10.1022458094,10.5075,1.16508856984
 10/16  16:00:00,259.22559974,34.3311473931,3.7843494671,0.0,62.886420148,41.4019203762,28.4273656427,16.7546773894,10.5075,1.16518825332
 10/16  17:00:00,258.303523936,34.3311473931,3.6198699218,0.0,62.886420148,41.4019203762,38.5125847472,26.8400351088,10.5075,1.16504963832
 10/16  18:00:00,264.790679867,34.3311473931,2.6444879095,0.0,41.9242800987,36.8599292233,56.147326445,45.642338626,9.34,1.16498781898
 10/16  19:00:00,253.154908181,34.3311473931,2.01210676732,0.0,41.9242800987,36.8599292233,77.1536858428,66.6487429229,9.34,1.16494291988
 10/16  20:00:00,222.820907209,34.3311473931,1.06829982932,0.0,34.9369000822,32.3179380704,95.4900186752,86.1527392136,8.1725,1.16477946167
 10/16  21:00:00,160.542958861,34.3311473931,0.146245072131,0.0,13.9747600329,18.6919646116,69.5385802566,64.8485802566,4.67,0.02
 10/16  22:00:00,96.1519195942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940680607,0.0,2.335,1.16440680607
 10/16  23:00:00,128.860191477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,99.0139687475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,90.8065997074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928357459,0.0,2.335,1.16428357459
 10/17  02:00:00,90.1150758054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,89.7563443653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,112.287718715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926356844,0.0,2.335,1.16426356844
 10/17  05:00:00,112.51454905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,171.980204976,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,209.448259609,204.758259609,4.67,0.02
 10/17  07:00:00,171.31137168,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,203.246795242,197.412339321,4.67,1.1644559213
 10/17  08:00:00,231.265258323,34.3311473931,0.0498910754928,0.0,34.9369000822,32.3179380704,184.365795053,176.173295053,8.1725,0.02
