Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  09:00:00,258.476042205,34.3311473931,0.306402409664,0.0,62.886420148,41.4019203762,162.10372401,150.4313564,10.5075,1.16486761022
 10/17  10:00:00,249.80808357,34.3311473931,0.428300996137,0.0,62.886420148,41.4019203762,159.305434728,147.632884619,10.5075,1.16505010894
 10/17  11:00:00,277.691337529,34.3311473931,0.505360995762,0.0,62.886420148,41.4019203762,154.237321076,142.564332977,10.5075,1.16548809962
 10/17  12:00:00,259.142243213,34.3311473931,0.60243407184,0.0,62.886420148,41.4019203762,150.367741764,137.54904764,10.5075,2.31119412406
 10/17  13:00:00,258.153505785,34.3311473931,0.720213696348,0.0,62.886420148,41.4019203762,140.231098463,128.558292509,10.5075,1.16530595425
 10/17  14:00:00,255.077972106,34.3311473931,0.815392397316,0.0,62.886420148,41.4019203762,132.494610391,120.821766358,10.5075,1.16534403244
 10/17  15:00:00,251.781461935,34.3311473931,0.882841516026,0.0,62.886420148,41.4019203762,128.070881174,116.398271262,10.5075,1.1651099125
 10/17  16:00:00,251.540888185,34.3311473931,0.865474536332,0.0,62.886420148,41.4019203762,133.207158638,120.389432001,10.5075,2.31022663645
 10/17  17:00:00,250.483758487,34.3311473931,0.690663717906,0.0,62.886420148,41.4019203762,150.192291864,138.519644938,10.5075,1.16514692512
 10/17  18:00:00,255.254134487,34.3311473931,0.311383810147,0.0,41.9242800987,36.8599292233,167.754348601,157.249283791,9.34,1.16506480923
 10/17  19:00:00,236.229373543,34.3311473931,0.183747744941,0.0,41.9242800987,36.8599292233,178.159686704,168.799686704,9.34,0.02
 10/17  20:00:00,209.309385498,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,194.106557159,184.769094203,8.1725,1.1649629556
 10/17  21:00:00,150.825993221,34.3311473931,0.00644417489283,0.0,13.9747600329,18.6919646116,168.508403089,162.673714823,4.67,1.16468826626
 10/17  22:00:00,91.7381021162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,125.802269487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935177507,0.0,2.335,1.16435177507
 10/17  24:00:00,94.2573290812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,86.7316022738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,85.2266579417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927664525,0.0,2.335,1.16427664525
 10/18  03:00:00,83.7048887515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,88.934368763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,91.8776119218,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,11.0522341697,7.55298567126,2.335,1.16424849843
 10/18  06:00:00,144.481385622,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,381.900092452,377.210092452,4.67,0.02
 10/18  07:00:00,146.220558536,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,355.590123571,350.900123571,4.67,0.02
 10/18  08:00:00,215.560633368,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,298.437070534,289.099845806,8.1725,1.16472472808
 10/18  09:00:00,240.512944488,34.3311473931,0.0502478936178,0.0,62.886420148,41.4019203762,231.687335267,220.014927842,10.5075,1.16490742467
 10/18  10:00:00,231.801268357,34.3311473931,0.0621979406275,0.0,62.886420148,41.4019203762,192.909295592,181.236664849,10.5075,1.16513074328
 10/18  11:00:00,262.559249494,34.3311473931,0.414528533701,0.0,62.886420148,41.4019203762,163.103109741,151.430269351,10.5075,1.16534038954
 10/18  12:00:00,242.073938237,34.3311473931,0.56591025816,0.0,62.886420148,41.4019203762,152.545001146,139.726597176,10.5075,2.31090397018
 10/18  13:00:00,239.977276857,34.3311473931,0.633968799234,0.0,62.886420148,41.4019203762,143.137986751,131.465006806,10.5075,1.16547994499
 10/18  14:00:00,236.121699424,34.3311473931,0.706186482527,0.0,62.886420148,41.4019203762,138.717827046,127.045124854,10.5075,1.16520219124
 10/18  15:00:00,232.729841761,34.3311473931,0.81565125016,0.0,62.886420148,41.4019203762,135.044427713,123.371711028,10.5075,1.16521668433
 10/18  16:00:00,232.433963814,34.3311473931,0.786130762022,0.0,62.886420148,41.4019203762,145.855874261,134.183315802,10.5075,1.16505845857
 10/18  17:00:00,232.035973759,34.3311473931,0.682922383888,0.0,62.886420148,41.4019203762,162.262548316,150.589882917,10.5075,1.16516539898
 10/18  18:00:00,241.033038613,34.3311473931,0.308316443976,0.0,41.9242800987,36.8599292233,176.966065131,166.460915463,9.34,1.16514966796
 10/18  19:00:00,228.018469893,34.3311473931,0.151511153336,0.0,41.9242800987,36.8599292233,188.686472397,178.181495611,9.34,1.16497678563
 10/18  20:00:00,202.812127606,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,204.972612119,195.63528382,8.1725,1.16482829952
 10/18  21:00:00,145.507733641,34.3311473931,0.00664311235819,0.0,13.9747600329,18.6919646116,183.077508991,177.242828283,4.67,1.164680708
 10/18  22:00:00,80.4959389469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,115.560977715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930483928,0.0,2.335,1.16430483928
 10/18  24:00:00,84.4309326319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,78.2827503258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,78.0133243184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929097004,0.0,2.335,1.16429097004
 10/19  03:00:00,82.4712168929,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,9.31871319783,6.96371319783,2.335,0.02
 10/19  04:00:00,98.543484345,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,22.6678449563,20.3128449563,2.335,0.02
 10/19  05:00:00,93.4684856482,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.2336226546,14.7343449683,2.335,1.16427768625
 10/19  06:00:00,143.780748299,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,383.513906979,378.823906979,4.67,0.02
 10/19  07:00:00,146.173580398,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,347.453428302,342.763428302,4.67,0.02
 10/19  08:00:00,215.562498344,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,304.693969354,295.356875592,8.1725,1.1645937614
 10/19  09:00:00,240.239622305,34.3311473931,0.0272722816192,0.0,62.886420148,41.4019203762,256.472482948,244.80011042,10.5075,1.16487252747
 10/19  10:00:00,231.514453702,34.3311473931,0.0352324409975,0.0,62.886420148,41.4019203762,221.53940684,209.866903739,10.5075,1.16500310083
 10/19  11:00:00,263.68281817,34.3311473931,0.0339171918613,0.0,62.886420148,41.4019203762,189.109556411,177.43654142,10.5075,1.16551499147
 10/19  12:00:00,245.175212008,34.3311473931,0.361896342103,0.0,62.886420148,41.4019203762,163.470642539,150.652163996,10.5075,2.31097854265
 10/19  13:00:00,244.956477242,34.3311473931,0.590179858236,0.0,62.886420148,41.4019203762,143.523822375,131.850964086,10.5075,1.16535828918
 10/19  14:00:00,241.084768024,34.3311473931,0.622285473949,0.0,62.886420148,41.4019203762,141.931851625,130.259000196,10.5075,1.16535142902
 10/19  15:00:00,237.281137014,34.3311473931,0.503563417068,0.0,62.886420148,41.4019203762,156.388786846,144.716189543,10.5075,1.16509730304
 10/19  16:00:00,237.347601555,34.3311473931,0.487953516951,0.0,62.886420148,41.4019203762,165.168941608,153.496248797,10.5075,1.16519281161
 10/19  17:00:00,236.908490391,34.3311473931,0.520653209917,0.0,62.886420148,41.4019203762,171.901593011,160.2290441,10.5075,1.16504891115
 10/19  18:00:00,248.441010429,34.3311473931,0.226806271011,0.0,41.9242800987,36.8599292233,180.713971281,170.208937002,9.34,1.16503427872
 10/19  19:00:00,232.584105137,34.3311473931,0.109035764559,0.0,41.9242800987,36.8599292233,190.079550325,179.574687838,9.34,1.16486248684
 10/19  20:00:00,206.745257828,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,198.69554999,189.358139046,8.1725,1.16491094443
 10/19  21:00:00,148.939365749,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,169.562249732,163.727606152,4.67,1.16464357978
 10/19  22:00:00,84.8408837819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,119.757438119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936630115,0.0,2.335,1.16436630115
 10/19  24:00:00,88.8737615509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,82.5915447746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,82.1857110339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925333919,0.0,2.335,1.16425333919
 10/20  03:00:00,81.7992986775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,103.871173531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,103.592525499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,162.865267579,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,322.974420561,317.140138165,4.67,1.16428239664
 10/20  07:00:00,159.77587371,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,286.431213099,281.741213099,4.67,0.02
 10/20  08:00:00,220.346279745,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,253.494473125,244.157336625,8.1725,1.16463650035
 10/20  09:00:00,246.039444433,34.3311473931,0.0394301177929,0.0,62.886420148,41.4019203762,219.224433805,207.552072018,10.5075,1.1648617864
 10/20  10:00:00,236.591909978,34.3311473931,0.0,0.0,62.886420148,41.4019203762,199.713875114,188.041247643,10.5075,1.16512747104
 10/20  11:00:00,267.115701948,34.3311473931,0.0866367647936,0.0,62.886420148,41.4019203762,180.010355024,168.337444582,10.5075,1.16541044195
 10/20  12:00:00,248.186698624,34.3311473931,0.293519194646,0.0,62.886420148,41.4019203762,163.533868648,151.860841561,10.5075,1.16552708618
 10/20  13:00:00,246.811217531,34.3311473931,0.453724725446,0.0,62.886420148,41.4019203762,150.646295726,137.827672699,10.5075,2.31112302735
 10/20  14:00:00,243.605744845,34.3311473931,0.678846232883,0.0,62.886420148,41.4019203762,137.387007483,125.714255193,10.5075,1.16525228979
 10/20  15:00:00,240.659369346,34.3311473931,0.834280805794,0.0,62.886420148,41.4019203762,131.773892951,120.101145256,10.5075,1.16524769499
 10/20  16:00:00,241.307889267,34.3311473931,0.862086375834,0.0,62.886420148,41.4019203762,135.41108897,123.738492997,10.5075,1.16509597269
 10/20  17:00:00,241.224822675,34.3311473931,0.838738625061,0.0,62.886420148,41.4019203762,143.156091208,131.483380789,10.5075,1.16521041879
 10/20  18:00:00,253.029254737,34.3311473931,0.570414987968,0.0,41.9242800987,36.8599292233,149.973946438,139.468771167,9.34,1.16517527099
 10/20  19:00:00,231.729493459,34.3311473931,0.517914109075,0.0,41.9242800987,36.8599292233,154.707129127,144.20215989,9.34,1.16496923761
 10/20  20:00:00,206.535904707,34.3311473931,0.247905559823,0.0,34.9369000822,32.3179380704,159.712176778,150.374858251,8.1725,1.16481852704
 10/20  21:00:00,150.06832607,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,129.276901249,123.442196825,4.67,1.16470442339
 10/20  22:00:00,91.6604026959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,125.727126002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,95.9467336941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926818073,0.0,2.335,1.16426818073
 10/21  01:00:00,86.6716469548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,85.7938975915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561033963,0.0,1.75125,1.16436033963
 10/21  03:00:00,85.3744844587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,91.78956603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,91.4411231898,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550863683,0.0,1.75125,1.16425863683
 10/21  06:00:00,138.975391142,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,253.893054766,250.370554766,3.5025,0.02
 10/21  07:00:00,145.187997885,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,234.713195541,230.046124944,3.5025,1.16457059709
 10/21  08:00:00,201.315217657,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,209.735070037,203.877570037,5.8375,0.02
 10/21  09:00:00,222.189910633,34.3311473931,0.0607058878508,0.0,41.9242800987,36.8599292233,186.232996144,175.728246521,9.34,1.16474962324
 10/21  10:00:00,247.242987073,34.3311473931,0.222912568585,0.0,62.886420148,41.4019203762,167.248201204,155.575542424,10.5075,1.16515877968
 10/21  11:00:00,276.78989845,34.3311473931,0.497524123661,0.0,62.886420148,41.4019203762,148.021798408,136.349022901,10.5075,1.16527550677
 10/21  12:00:00,257.804215617,34.3311473931,0.605286528524,0.0,62.886420148,41.4019203762,139.41217714,126.594006568,10.5075,2.31067057192
 10/21  13:00:00,255.177217823,34.3311473931,0.618805811437,0.0,62.886420148,41.4019203762,136.411038754,124.738163448,10.5075,1.16537530601
 10/21  14:00:00,250.446545344,34.3311473931,0.662828512557,0.0,62.886420148,41.4019203762,136.866375907,125.193788561,10.5075,1.16508734584
 10/21  15:00:00,245.801101213,34.3311473931,0.736010288781,0.0,62.886420148,41.4019203762,133.231445914,121.558746029,10.5075,1.16519988533
 10/21  16:00:00,244.642776122,34.3311473931,0.776597515143,0.0,62.886420148,41.4019203762,137.160976163,125.488181046,10.5075,1.16529511709
 10/21  17:00:00,243.420558376,34.3311473931,0.734677927121,0.0,62.886420148,41.4019203762,148.368815231,136.696195859,10.5075,1.16511937176
 10/21  18:00:00,239.20380144,34.3311473931,0.0481871293892,0.0,34.9369000822,32.3179380704,176.910122379,167.572459446,8.1725,1.16516293313
 10/21  19:00:00,193.4476878,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,194.653496754,187.650969358,5.8375,1.16502739685
 10/21  20:00:00,181.477490657,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,210.778933925,203.776659367,5.8375,1.16477455797
 10/21  21:00:00,136.442517351,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,196.888459334,192.22126231,3.5025,1.16469702379
 10/21  22:00:00,83.7184060972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,118.225428095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570367912,0.0,1.75125,1.16445367912
 10/21  24:00:00,86.1377628854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,79.0768242415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553023884,0.0,1.75125,1.16428023884
 10/22  02:00:00,77.9767395107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,86.6027815846,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,14.7051629216,12.9339129216,1.75125,0.02
 10/22  04:00:00,93.1895474578,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,16.7720615488,13.8565134375,1.75125,1.16429811135
 10/22  05:00:00,92.9641274544,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,15.7049406251,13.9336906251,1.75125,0.02
 10/22  06:00:00,130.415950682,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,419.808146107,416.285646107,3.5025,0.02
 10/22  07:00:00,133.612052428,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,389.326920827,384.660056056,3.5025,1.16436477112
 10/22  08:00:00,161.741157516,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,345.12369219,341.60119219,3.5025,0.02
 10/22  09:00:00,133.814723457,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,327.175522279,322.50855459,3.5025,1.16446768971
 10/22  10:00:00,168.07603815,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,291.685441879,284.660441879,7.005,0.02
 10/22  11:00:00,199.242470806,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,269.482561048,261.312673492,7.005,1.16488755626
 10/22  12:00:00,205.64086123,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,240.026978786,229.522286772,9.34,1.16469201338
 10/22  13:00:00,204.074808993,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,231.243274586,220.738318173,9.34,1.16495641283
 10/22  14:00:00,200.222524736,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,225.543192466,215.03837749,9.34,1.1648149762
 10/22  15:00:00,196.815313509,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,219.786432872,209.281505049,9.34,1.1649278234
 10/22  16:00:00,196.812696489,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,219.098636224,208.593746771,9.34,1.16488945274
 10/22  17:00:00,168.370377581,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,253.588831076,245.418905605,7.005,1.16492547097
 10/22  18:00:00,188.33827642,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,267.617299069,262.927299069,4.67,0.02
 10/22  19:00:00,168.431714842,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,275.114687667,269.280004554,4.67,1.16468311263
 10/22  20:00:00,159.653642075,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,286.551329362,280.716742933,4.67,1.16458642869
 10/22  21:00:00,145.19599144,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,249.19768803,244.50768803,4.67,0.02
 10/22  22:00:00,78.3437702187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566840597,0.0,1.75125,1.16441840597
 10/22  23:00:00,113.753948737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,82.7397756342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,79.0993124982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923779107,0.0,2.335,1.16423779107
 10/23  02:00:00,78.966660575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,79.1691168821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,95.8408580487,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.9202036947,11.4209441248,2.335,1.16425956992
 10/23  05:00:00,96.2181093601,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.1367726253,11.7817726253,2.335,0.02
 10/23  06:00:00,146.095137714,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,365.078231313,360.388231313,4.67,0.02
 10/23  07:00:00,150.363445332,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,326.463205675,320.628712877,4.67,1.16449279723
 10/23  08:00:00,220.052594051,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,288.173937345,279.981437345,8.1725,0.02
 10/23  09:00:00,246.420146751,34.3311473931,0.0234001922201,0.0,62.886420148,41.4019203762,248.656813819,236.984398297,10.5075,1.16491552277
 10/23  10:00:00,237.420585975,34.3311473931,0.0,0.0,62.886420148,41.4019203762,228.38695835,216.714350433,10.5075,1.1651079171
 10/23  11:00:00,268.608594189,34.3311473931,0.0,0.0,62.886420148,41.4019203762,212.888911788,200.070916578,10.5075,2.31049520994
 10/23  12:00:00,249.661300256,34.3311473931,0.0649906369308,0.0,62.886420148,41.4019203762,187.653617724,175.980735852,10.5075,1.16538187171
 10/23  13:00:00,247.334702941,34.3311473931,0.203722946425,0.0,62.886420148,41.4019203762,172.166494183,160.493592457,10.5075,1.16540172553
 10/23  14:00:00,243.21541965,34.3311473931,0.353082711595,0.0,62.886420148,41.4019203762,160.247555437,148.574878302,10.5075,1.16517713553
 10/23  15:00:00,240.8764968,34.3311473931,0.453390280056,0.0,62.886420148,41.4019203762,156.876300843,144.058535544,10.5075,2.31026529906
 10/23  16:00:00,240.803407365,34.3311473931,0.423452220646,0.0,62.886420148,41.4019203762,163.463087216,151.790432271,10.5075,1.16515494472
 10/23  17:00:00,240.420923824,34.3311473931,0.354216912537,0.0,62.886420148,41.4019203762,174.781431376,163.108648518,10.5075,1.165282858
 10/23  18:00:00,251.722291153,34.3311473931,0.0158125501152,0.0,41.9242800987,36.8599292233,189.740947039,179.235975866,9.34,1.16497117355
 10/23  19:00:00,236.64678746,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,206.155455323,195.650520912,9.34,1.16493441123
 10/23  20:00:00,210.668700656,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,214.558935885,205.221657705,8.1725,1.16477817963
 10/23  21:00:00,152.539314338,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,175.8630076,171.1730076,4.67,0.02
 10/23  22:00:00,88.6188134722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946285956,0.0,2.335,1.16446285956
 10/23  23:00:00,122.805269191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,91.457294239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,84.5162053803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928715125,0.0,2.335,1.16428715125
 10/24  02:00:00,83.4636193014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,82.6005265312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,104.263593123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927013163,0.0,2.335,1.16427013163
 10/24  05:00:00,103.641826716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,162.168913337,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,352.423317265,347.733317265,4.67,0.02
 10/24  07:00:00,158.485409842,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,313.407236965,307.572767316,4.67,1.16446964928
 10/24  08:00:00,219.462959546,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,270.216875416,262.024375416,8.1725,0.02
 10/24  09:00:00,245.443525167,34.3311473931,0.0301405659414,0.0,62.886420148,41.4019203762,234.254375721,222.581948724,10.5075,1.16492699713
 10/24  10:00:00,235.444948019,34.3311473931,0.0,0.0,62.886420148,41.4019203762,221.614488005,209.94189953,10.5075,1.16508847544
 10/24  11:00:00,265.236273111,34.3311473931,0.0,0.0,62.886420148,41.4019203762,211.448626022,199.775988016,10.5075,1.16513800569
 10/24  12:00:00,244.60835356,34.3311473931,0.0,0.0,62.886420148,41.4019203762,207.342792072,194.524282054,10.5075,2.31101001803
 10/24  13:00:00,242.240103182,34.3311473931,0.0139930258333,0.0,62.886420148,41.4019203762,202.63061295,190.95772458,10.5075,1.16538837011
 10/24  14:00:00,237.95433622,34.3311473931,0.078114368838,0.0,62.886420148,41.4019203762,199.87000005,188.197335204,10.5075,1.1651648464
 10/24  15:00:00,234.304125492,34.3311473931,0.12928186015,0.0,62.886420148,41.4019203762,196.775744983,183.958000081,10.5075,2.31024490187
 10/24  16:00:00,234.02113499,34.3311473931,0.131819880811,0.0,62.886420148,41.4019203762,197.208062557,185.535415639,10.5075,1.16514691827
 10/24  17:00:00,233.422474218,34.3311473931,0.0740630213963,0.0,62.886420148,41.4019203762,204.722843308,193.050066818,10.5075,1.16527648948
 10/24  18:00:00,245.536332602,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,218.206846148,207.701880432,9.34,1.16496571614
 10/24  19:00:00,223.11867759,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,229.943206657,219.438276496,9.34,1.16493016046
 10/24  20:00:00,198.587617835,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,234.96307997,226.77057997,8.1725,0.02
 10/24  21:00:00,142.822614097,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,205.339102212,199.50436525,4.67,1.16473696267
 10/24  22:00:00,84.0309611027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994602531,0.0,2.335,1.1644602531
 10/24  23:00:00,119.29149926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,88.1689959211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,81.9177745804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928485353,0.0,2.335,1.16428485353
 10/25  02:00:00,81.6791516239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,81.6699724528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,88.3648811197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992682887,0.0,2.335,1.1642682887
 10/25  05:00:00,97.423773362,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,12.2239690263,9.86896902631,2.335,0.02
 10/25  06:00:00,147.78546295,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,340.553584017,335.863584017,4.67,0.02
 10/25  07:00:00,155.700698115,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,311.122524637,305.28805576,4.67,1.16446887693
 10/25  08:00:00,222.121920129,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,265.049825621,256.857325621,8.1725,0.02
 10/25  09:00:00,249.310239857,34.3311473931,0.0556943429138,0.0,62.886420148,41.4019203762,216.908524446,205.236096202,10.5075,1.16492824392
 10/25  10:00:00,240.050600502,34.3311473931,0.0,0.0,62.886420148,41.4019203762,192.109986422,180.437395012,10.5075,1.16509141027
 10/25  11:00:00,270.577113624,34.3311473931,0.10978187644,0.0,62.886420148,41.4019203762,168.719534295,157.046790416,10.5075,1.1652438793
 10/25  12:00:00,252.551097895,34.3311473931,0.464883703845,0.0,62.886420148,41.4019203762,144.571964339,131.753439355,10.5075,2.31102498433
 10/25  13:00:00,251.882464205,34.3311473931,0.687151860762,0.0,62.886420148,41.4019203762,122.92714637,111.254248437,10.5075,1.16539793308
 10/25  14:00:00,248.794363343,34.3311473931,0.769112990343,0.0,62.886420148,41.4019203762,116.806936505,105.134261029,10.5075,1.16517547562
 10/25  15:00:00,246.688439221,34.3311473931,0.900901153018,0.0,62.886420148,41.4019203762,111.36328759,98.545517335,10.5075,2.31027025514
 10/25  16:00:00,248.271038991,34.3311473931,0.890900796816,0.0,62.886420148,41.4019203762,117.557023388,105.884361591,10.5075,1.16516179721
 10/25  17:00:00,248.107225573,34.3311473931,0.813805529055,0.0,62.886420148,41.4019203762,132.211061018,120.538268011,10.5075,1.16529300661
 10/25  18:00:00,258.333704456,34.3311473931,0.478993810523,0.0,41.9242800987,36.8599292233,146.438633163,135.933650106,9.34,1.1649830573
 10/25  19:00:00,243.83339531,34.3311473931,0.389133902242,0.0,41.9242800987,36.8599292233,154.980277541,144.475328779,9.34,1.16494876212
 10/25  20:00:00,217.574266201,34.3311473931,0.190049461434,0.0,34.9369000822,32.3179380704,155.649864517,146.312569827,8.1725,1.16479469029
 10/25  21:00:00,158.766014996,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,122.678362604,117.988362604,4.67,0.02
 10/25  22:00:00,96.9741914888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942529916,0.0,2.335,1.16442529916
 10/25  23:00:00,130.659883088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,100.901225932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,92.6041661979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930496495,0.0,2.335,1.16430496495
 10/26  02:00:00,90.6436509412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,89.3380630624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,95.4273873666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921941186,0.0,2.335,1.16421941186
 10/26  05:00:00,94.9553124257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,154.502662542,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,232.535863544,227.845863544,4.67,0.02
 10/26  07:00:00,164.527684947,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,218.049899949,212.215409373,4.67,1.16449057636
 10/26  08:00:00,230.843534436,34.3311473931,0.0404249704932,0.0,34.9369000822,32.3179380704,187.685518373,179.493018373,8.1725,0.02
 10/26  09:00:00,258.859433894,34.3311473931,0.323856370701,0.0,62.886420148,41.4019203762,153.239192512,141.566740666,10.5075,1.16495184661
 10/26  10:00:00,251.218987903,34.3311473931,0.646871092725,0.0,62.886420148,41.4019203762,135.277838593,123.605221837,10.5075,1.16511675605
 10/26  11:00:00,279.5560542,34.3311473931,0.789452090821,0.0,62.886420148,41.4019203762,118.324871108,105.506843127,10.5075,2.31052798017
 10/26  12:00:00,262.976593242,34.3311473931,0.907790810907,0.0,62.886420148,41.4019203762,106.307403867,94.6344980212,10.5075,1.16540584541
 10/26  13:00:00,260.762033639,34.3311473931,1.07864445856,0.0,62.886420148,41.4019203762,101.155191822,89.4822614949,10.5075,1.16543032729
 10/26  14:00:00,257.492864766,34.3311473931,1.3304680203,0.0,62.886420148,41.4019203762,89.719770951,78.0470620294,10.5075,1.16520892165
 10/26  15:00:00,254.396253615,34.3311473931,1.56988485371,0.0,62.886420148,41.4019203762,85.0745624019,72.2567212537,10.5075,2.31034114819
 10/26  16:00:00,253.938548155,34.3311473931,1.62283718699,0.0,62.886420148,41.4019203762,88.7243506226,77.051651149,10.5075,1.16519947357
 10/26  17:00:00,252.87117149,34.3311473931,1.59295236965,0.0,62.886420148,41.4019203762,96.6408250054,84.9682522211,10.5075,1.1650727843
 10/26  18:00:00,261.509483809,34.3311473931,0.911328635728,0.0,41.9242800987,36.8599292233,113.39321931,102.888195863,9.34,1.16502344734
 10/26  19:00:00,245.238058353,34.3311473931,0.688686769899,0.0,41.9242800987,36.8599292233,132.374232008,121.869241645,9.34,1.16499036337
 10/26  20:00:00,218.381330655,34.3311473931,0.378624654489,0.0,34.9369000822,32.3179380704,141.933786857,132.596449519,8.1725,1.16483733798
 10/26  21:00:00,159.845717053,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,108.832779719,104.142779719,4.67,0.02
 10/26  22:00:00,97.6285430583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946826799,0.0,2.335,1.16446826799
 10/26  23:00:00,130.890451546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,100.617984327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,92.0788748789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927418376,0.0,2.335,1.16427418376
 10/27  02:00:00,90.3924287557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,89.4006960234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,111.165222577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926293323,0.0,2.335,1.16426293323
 10/27  05:00:00,110.855902292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,169.204366986,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,258.91658944,254.22658944,4.67,0.02
 10/27  07:00:00,168.678150773,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,249.182846022,243.348310892,4.67,1.16453513043
 10/27  08:00:00,224.558629541,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,226.804201975,218.611701975,8.1725,0.02
 10/27  09:00:00,251.628320077,34.3311473931,0.04566869787,0.0,62.886420148,41.4019203762,202.634272621,190.961838679,10.5075,1.16493394247
 10/27  10:00:00,242.626375729,34.3311473931,0.0130122357751,0.0,62.886420148,41.4019203762,194.638060014,182.965394956,10.5075,1.16516505803
 10/27  11:00:00,272.153034931,34.3311473931,0.200861332428,0.0,62.886420148,41.4019203762,183.302922096,170.484792798,10.5075,2.31062929774
 10/27  12:00:00,251.089416015,34.3311473931,0.341709593422,0.0,62.886420148,41.4019203762,173.389871208,161.716911973,10.5075,1.16545923475
 10/27  13:00:00,247.35292478,34.3311473931,0.508375233324,0.0,62.886420148,41.4019203762,162.455272117,150.782286888,10.5075,1.16548522928
 10/27  14:00:00,241.029599313,34.3311473931,0.591601264289,0.0,62.886420148,41.4019203762,160.593763963,147.775839291,10.5075,2.31042467203
 10/27  15:00:00,235.836235382,34.3311473931,0.57285295103,0.0,62.886420148,41.4019203762,163.229379595,151.556736737,10.5075,1.16514285817
 10/27  16:00:00,234.732652368,34.3311473931,0.517168381965,0.0,62.886420148,41.4019203762,170.629615828,158.956856108,10.5075,1.1652597196
 10/27  17:00:00,237.398434338,34.3311473931,0.413794059515,0.0,62.886420148,41.4019203762,181.95320635,170.280572265,10.5075,1.16513408532
 10/27  18:00:00,245.895110466,34.3311473931,0.0599270276398,0.0,41.9242800987,36.8599292233,193.557755491,183.052669304,9.34,1.16508618707
 10/27  19:00:00,223.08131334,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,204.218345907,193.713494136,9.34,1.1648517712
 10/27  20:00:00,199.288882848,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,208.27945097,198.942048472,8.1725,1.16490249811
 10/27  21:00:00,143.599850329,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,181.930794876,177.240794876,4.67,0.02
 10/27  22:00:00,86.7093904947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994975138,0.0,2.335,1.1644975138
 10/27  23:00:00,121.502473638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,89.7832938083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,80.086038674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563484302,0.0,1.75125,1.16438484302
 10/28  02:00:00,78.6232095808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,77.2776228112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558552519,0.0,1.75125,1.16433552519
 10/28  04:00:00,92.2120277367,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,15.3730365344,13.6017865344,1.75125,0.02
 10/28  05:00:00,91.512650601,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,16.281023403,14.509773403,1.75125,0.02
 10/28  06:00:00,129.640381184,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,398.601667926,393.934859121,3.5025,1.16430880467
 10/28  07:00:00,135.394421122,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,361.896779844,358.374279844,3.5025,0.02
 10/28  08:00:00,187.977586522,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,325.82263203,318.820454331,5.8375,1.16467769891
 10/28  09:00:00,206.482045507,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,262.056720157,251.551904723,9.34,1.16481543362
 10/28  10:00:00,233.981143758,34.3311473931,0.0462714001172,0.0,62.886420148,41.4019203762,209.146235725,197.473598608,10.5075,1.1651371173
 10/28  11:00:00,265.667764831,34.3311473931,0.0163380738381,0.0,62.886420148,41.4019203762,178.723579872,167.050762953,10.5075,1.16531691893
 10/28  12:00:00,246.616966158,34.3311473931,0.255904588854,0.0,62.886420148,41.4019203762,159.906384113,148.233476495,10.5075,1.16540761773
 10/28  13:00:00,245.85663133,34.3311473931,0.475921748149,0.0,62.886420148,41.4019203762,148.006491926,135.188068309,10.5075,2.31092361738
 10/28  14:00:00,242.751361223,34.3311473931,0.585323706844,0.0,62.886420148,41.4019203762,139.201038096,127.528391861,10.5075,1.16514623467
 10/28  15:00:00,239.950394193,34.3311473931,0.707827360745,0.0,62.886420148,41.4019203762,134.084662,122.411896273,10.5075,1.16526572724
 10/28  16:00:00,240.339823617,34.3311473931,0.674723539797,0.0,62.886420148,41.4019203762,143.293629151,131.621021982,10.5075,1.16510716922
 10/28  17:00:00,244.139226688,34.3311473931,0.532859798673,0.0,62.886420148,41.4019203762,161.642658561,149.969962813,10.5075,1.16519574855
 10/28  18:00:00,238.012542136,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,190.220134703,180.882396279,8.1725,1.1652384243
 10/28  19:00:00,193.126148948,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,205.409611701,198.407139922,5.8375,1.16497177883
 10/28  20:00:00,182.124927376,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,213.038435881,206.036136076,5.8375,1.16479980498
 10/28  21:00:00,138.032969853,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,190.452819932,185.785621352,3.5025,1.16469857924
 10/28  22:00:00,85.966625003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,120.585978614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566976943,0.0,1.75125,1.16441976943
 10/28  24:00:00,89.5641901284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,82.867559134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,82.1269484828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555674979,0.0,1.75125,1.16430674979
 10/29  03:00:00,81.5674228037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,87.7577311811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,87.1041117638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155700567,0.0,1.75125,1.1643200567
 10/29  06:00:00,133.897654931,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,367.068094025,363.545594025,3.5025,0.02
 10/29  07:00:00,141.119495042,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,339.965797487,335.298869317,3.5025,1.16442816976
 10/29  08:00:00,165.489520077,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,303.806877244,300.284377244,3.5025,0.02
 10/29  09:00:00,138.615014745,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,296.021377314,291.354417153,3.5025,1.16446016082
 10/29  10:00:00,173.020521616,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,261.466722893,254.441722893,7.005,0.02
 10/29  11:00:00,203.524386447,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,246.905018802,238.735239191,7.005,1.16477961103
 10/29  12:00:00,210.032743112,34.3311473931,0.0184334574969,0.0,41.9242800987,36.8599292233,228.402329448,217.897276305,9.34,1.16505314326
 10/29  13:00:00,206.912723467,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,230.141062588,219.636193838,9.34,1.16486875001
 10/29  14:00:00,202.786789419,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,227.774362705,217.269424233,9.34,1.16493847177
 10/29  15:00:00,198.244657963,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,227.124617336,216.61975842,9.34,1.16485891664
 10/29  16:00:00,196.964432083,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,237.902433128,227.397386738,9.34,1.16504638972
 10/29  17:00:00,171.474961597,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,287.015703906,278.845828288,7.005,1.16487561818
 10/29  18:00:00,187.735172523,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,320.852573627,316.162573627,4.67,0.02
 10/29  19:00:00,167.58600064,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,334.171522548,328.336711243,4.67,1.16481130497
 10/29  20:00:00,159.00615102,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,332.701682869,326.867069604,4.67,1.16461326469
 10/29  21:00:00,144.683923655,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,287.481842997,282.791842997,4.67,0.02
 10/29  22:00:00,77.325898251,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563598681,0.0,1.75125,1.16438598681
 10/29  23:00:00,112.537225842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,81.3067872821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,82.3025742467,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,11.5551756585,8.05589339076,2.335,1.16428226772
 10/30  02:00:00,91.7178997019,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.5125702965,24.1575702965,2.335,0.02
 10/30  03:00:00,87.0021890548,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,22.0849611587,19.7299611587,2.335,0.02
 10/30  04:00:00,98.0735992071,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,39.7809990475,36.2817309277,2.335,1.16426811973
 10/30  05:00:00,97.7356740356,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,40.8107801504,38.4557801504,2.335,0.02
 10/30  06:00:00,143.640362509,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,447.913855389,443.223855389,4.67,0.02
 10/30  07:00:00,149.238853393,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,405.804963542,399.97048921,4.67,1.16447433212
 10/30  08:00:00,215.24579956,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,350.872642877,342.680142877,8.1725,0.02
 10/30  09:00:00,239.483852635,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.058067802,282.385755278,10.5075,1.16481252403
 10/30  10:00:00,229.955548335,34.3311473931,0.0,0.0,62.886420148,41.4019203762,267.535871594,255.863255648,10.5075,1.16511594606
 10/30  11:00:00,260.876156082,34.3311473931,0.0125954237631,0.0,62.886420148,41.4019203762,244.877221862,232.059174657,10.5075,2.31054720498
 10/30  12:00:00,239.736949496,34.3311473931,0.0,0.0,62.886420148,41.4019203762,236.645540884,224.972614994,10.5075,1.16542589021
 10/30  13:00:00,237.428990878,34.3311473931,0.0,0.0,62.886420148,41.4019203762,243.072335818,231.399379033,10.5075,1.16545678547
 10/30  14:00:00,233.681294875,34.3311473931,0.0,0.0,62.886420148,41.4019203762,239.697465852,226.879587175,10.5075,2.31037867754
 10/30  15:00:00,230.345754531,34.3311473931,0.0,0.0,62.886420148,41.4019203762,232.124860388,220.452234247,10.5075,1.16512614138
 10/30  16:00:00,230.883609927,34.3311473931,0.0,0.0,62.886420148,41.4019203762,237.168335507,225.495587388,10.5075,1.16524811879
 10/30  17:00:00,234.464324349,34.3311473931,0.0,0.0,62.886420148,41.4019203762,242.271676665,230.599050237,10.5075,1.16512642767
 10/30  18:00:00,243.833653241,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,251.12992508,240.624842494,9.34,1.16508258583
 10/30  19:00:00,228.498208848,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,262.590519949,252.085668873,9.34,1.16485107599
 10/30  20:00:00,203.436887681,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,268.835352896,259.497946745,8.1725,1.16490615154
 10/30  21:00:00,146.087512558,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,241.813993705,237.123993705,4.67,0.02
 10/30  22:00:00,82.4189387392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948401683,0.0,2.335,1.16448401683
 10/30  23:00:00,117.694800609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,86.142365978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,79.3478720497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927144468,0.0,2.335,1.16427144468
 10/31  02:00:00,92.5794315524,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,25.0203842167,22.6653842167,2.335,0.02
 10/31  03:00:00,92.2516126856,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.1926641776,23.8376641776,2.335,0.02
 10/31  04:00:00,109.884195895,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,21.7739402033,18.2746736488,2.335,1.1642665545
 10/31  05:00:00,114.366054682,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,34.6705609643,32.3155609643,2.335,0.02
 10/31  06:00:00,160.441366231,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,426.196793131,421.506793131,4.67,0.02
 10/31  07:00:00,158.778142874,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,393.636548698,387.802054715,4.67,1.16449398368
 10/31  08:00:00,215.533711854,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,331.9147527,323.7222527,8.1725,0.02
 10/31  09:00:00,240.342084403,34.3311473931,0.0,0.0,62.886420148,41.4019203762,271.40231751,259.729864618,10.5075,1.16495289156
 10/31  10:00:00,231.168913921,34.3311473931,0.0,0.0,62.886420148,41.4019203762,247.792123665,236.119600592,10.5075,1.16502307354
 10/31  11:00:00,261.927710019,34.3311473931,0.029396163385,0.0,62.886420148,41.4019203762,218.253642438,205.435305872,10.5075,2.31083656598
 10/31  12:00:00,240.342789877,34.3311473931,0.0,0.0,62.886420148,41.4019203762,199.962766015,188.289692585,10.5075,1.16557342922
 10/31  13:00:00,238.320770429,34.3311473931,0.0,0.0,62.886420148,41.4019203762,189.554822659,177.881716908,10.5075,1.16560575138
 10/31  14:00:00,234.596425604,34.3311473931,0.10417821596,0.0,62.886420148,41.4019203762,178.972439049,166.154259701,10.5075,2.31067934807
 10/31  15:00:00,231.329223666,34.3311473931,0.25617458018,0.0,62.886420148,41.4019203762,170.97635915,159.303833362,10.5075,1.16502578823
 10/31  16:00:00,231.29833813,34.3311473931,0.313360914834,0.0,62.886420148,41.4019203762,176.076790144,164.404145261,10.5075,1.16514488364
 10/31  17:00:00,234.382621266,34.3311473931,0.240544969011,0.0,62.886420148,41.4019203762,192.37852382,180.705741817,10.5075,1.16528200266
 10/31  18:00:00,243.310329244,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,213.604344161,203.099344245,9.34,1.16499991555
 10/31  19:00:00,220.456298453,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,229.46294429,218.958158404,9.34,1.16478588639
 10/31  20:00:00,196.046266758,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,237.275445196,227.93807912,8.1725,1.16486607598
 10/31  21:00:00,140.363923532,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,206.028592956,201.338592956,4.67,0.02
 10/31  22:00:00,80.9567881223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949465576,0.0,2.335,1.16449465576
 10/31  23:00:00,115.80613959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,84.5137705077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926791649,0.0,2.335,1.16426791649
 11/01  01:00:00,78.4960262145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,78.2744852396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,78.0933417984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928765978,0.0,2.335,1.16428765978
 11/01  04:00:00,94.0583263631,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,13.7656553778,11.4106553778,2.335,0.02
 11/01  05:00:00,98.0898884229,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,23.2842037144,20.9292037144,2.335,0.02
 11/01  06:00:00,143.906621512,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,377.567577055,372.877577055,4.67,0.02
 11/01  07:00:00,150.744844516,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,342.21523807,336.380702138,4.67,1.16453593273
 11/01  08:00:00,217.916190559,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,305.55752347,296.220278354,8.1725,1.16474511602
 11/01  09:00:00,243.747879152,34.3311473931,0.0,0.0,62.886420148,41.4019203762,272.387154664,260.71487765,10.5075,1.16477701349
 11/01  10:00:00,234.264876286,34.3311473931,0.0,0.0,62.886420148,41.4019203762,262.29667865,250.624209111,10.5075,1.16496953898
 11/01  11:00:00,264.976077678,34.3311473931,0.0,0.0,62.886420148,41.4019203762,251.299258512,239.62648082,10.5075,1.16527769187
 11/01  12:00:00,245.165919829,34.3311473931,0.0,0.0,62.886420148,41.4019203762,242.779914185,231.106998671,10.5075,1.16541551365
 11/01  13:00:00,243.894713687,34.3311473931,0.0,0.0,62.886420148,41.4019203762,234.988144161,222.169686797,10.5075,2.31095736399
 11/01  14:00:00,240.399960741,34.3311473931,0.0,0.0,62.886420148,41.4019203762,225.391010459,213.718320298,10.5075,1.16519016147
 11/01  15:00:00,237.584112808,34.3311473931,0.0,0.0,62.886420148,41.4019203762,218.182185856,206.509483272,10.5075,1.16520258385
 11/01  16:00:00,237.858010193,34.3311473931,0.0,0.0,62.886420148,41.4019203762,218.26879642,206.596230626,10.5075,1.16506579395
 11/01  17:00:00,241.282548494,34.3311473931,0.0,0.0,62.886420148,41.4019203762,218.711606199,207.038906155,10.5075,1.16520004406
 11/01  18:00:00,250.028046557,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,226.38449194,215.879310582,9.34,1.16518135771
 11/01  19:00:00,234.70451443,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,234.71955198,224.214564402,9.34,1.1649875786
 11/01  20:00:00,209.029307111,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,238.899445027,229.562094663,8.1725,1.16485036342
 11/01  21:00:00,151.460940603,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,207.48498489,201.650391579,4.67,1.16459331048
 11/01  22:00:00,87.7020653455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,122.347994645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932105679,0.0,2.335,1.16432105679
 11/01  24:00:00,90.899305273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,84.1297394906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,83.1783432696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,82.336303484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926327045,0.0,2.335,1.16426327045
 11/02  04:00:00,97.7529537478,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,13.7178327317,11.3628327317,2.335,0.02
 11/02  05:00:00,97.3320617742,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.4280831547,12.0730831547,2.335,0.02
 11/02  06:00:00,146.251564058,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,375.171034412,369.336786299,4.67,1.16424811295
 11/02  07:00:00,152.191894987,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,342.471550023,337.781550023,4.67,0.02
 11/02  08:00:00,217.567172155,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,311.87212917,302.535004842,8.1725,1.16462432791
 11/02  09:00:00,242.575031055,34.3311473931,0.0,0.0,62.886420148,41.4019203762,278.369279199,266.697006367,10.5075,1.16477283248
 11/02  10:00:00,232.350284787,34.3311473931,0.0,0.0,62.886420148,41.4019203762,268.854870819,257.182207993,10.5075,1.16516282578
 11/02  11:00:00,262.094680184,34.3311473931,0.0,0.0,62.886420148,41.4019203762,265.466625851,253.793652676,10.5075,1.16547317506
