Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  12:00:00,240.44565601,34.3311473931,0.0,0.0,62.886420148,41.4019203762,265.178014746,253.504901834,10.5075,1.1656129115
 11/02  13:00:00,237.756337198,34.3311473931,0.0,0.0,62.886420148,41.4019203762,269.462115431,256.643584497,10.5075,2.31103093394
 11/02  14:00:00,233.413699799,34.3311473931,0.0,0.0,62.886420148,41.4019203762,272.582292778,260.909401663,10.5075,1.1653911159
 11/02  15:00:00,229.909559973,34.3311473931,0.0,0.0,62.886420148,41.4019203762,273.623277052,261.950625775,10.5075,1.16515127743
 11/02  16:00:00,229.829271158,34.3311473931,0.0,0.0,62.886420148,41.4019203762,279.794916156,268.122146588,10.5075,1.16526956784
 11/02  17:00:00,233.138502091,34.3311473931,0.0,0.0,62.886420148,41.4019203762,289.225086296,277.552443454,10.5075,1.16514284212
 11/02  18:00:00,242.617276751,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,302.00791647,291.502766207,9.34,1.16515026283
 11/02  19:00:00,226.292221676,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,312.412697773,301.907706155,9.34,1.16499161771
 11/02  20:00:00,201.555916279,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,324.137944788,314.800584727,8.1725,1.16486006094
 11/02  21:00:00,144.61625343,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,303.213369805,297.378720955,4.67,1.16464884985
 11/02  22:00:00,79.4051717176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,114.576654509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935611114,0.0,2.335,1.16435611114
 11/02  24:00:00,92.7180190949,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.3771999671,16.0221999671,2.335,0.02
 11/03  01:00:00,87.1609298757,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.5283058218,16.1733058218,2.335,0.02
 11/03  02:00:00,91.7052984042,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,31.6214538071,28.1221789669,2.335,1.16427484014
 11/03  03:00:00,91.7776494705,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,32.6038042347,30.2488042347,2.335,0.02
 11/03  04:00:00,109.577629038,9.34811311479,0.0,0.0,3.49369000822,9.08398230582,25.4031239894,23.0481239894,2.335,0.02
 11/03  05:00:00,115.377001299,15.3291272629,0.00416568712931,0.0,3.49369000822,9.08398230582,42.7160484047,39.2167642716,2.335,1.16428413314
 11/03  06:00:00,160.253342176,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,447.208256812,442.518256812,4.67,0.02
 11/03  07:00:00,158.489107741,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,409.866376499,405.176376499,4.67,0.02
 11/03  08:00:00,215.315256884,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,374.359489061,365.022306876,8.1725,1.16468218498
 11/03  09:00:00,239.333615437,34.3311473931,0.0,0.0,62.886420148,41.4019203762,336.692001457,325.019709555,10.5075,1.16479190215
 11/03  10:00:00,229.547918891,34.3311473931,0.0,0.0,62.886420148,41.4019203762,324.286188951,312.613545157,10.5075,1.16514379317
 11/03  11:00:00,260.323108593,34.3311473931,0.0,0.0,62.886420148,41.4019203762,311.646499669,299.973614972,10.5075,1.1653846973
 11/03  12:00:00,238.933156028,34.3311473931,0.0,0.0,62.886420148,41.4019203762,303.333047584,290.51447406,10.5075,2.31107352403
 11/03  13:00:00,236.881665549,34.3311473931,0.0,0.0,62.886420148,41.4019203762,295.829176443,284.156073882,10.5075,1.16560256003
 11/03  14:00:00,233.055427848,34.3311473931,0.0,0.0,62.886420148,41.4019203762,292.399333744,280.726493444,10.5075,1.16534029939
 11/03  15:00:00,229.650055952,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.588798641,275.916174444,10.5075,1.16512419743
 11/03  16:00:00,229.642989145,34.3311473931,0.0,0.0,62.886420148,41.4019203762,292.783775681,279.965945835,10.5075,2.31032984601
 11/03  17:00:00,232.995105191,34.3311473931,0.0,0.0,62.886420148,41.4019203762,300.066179391,288.39344237,10.5075,1.16523702158
 11/03  18:00:00,242.55665017,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,310.081562326,299.57638601,9.34,1.16517631616
 11/03  19:00:00,219.759502365,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,322.446056454,311.941143605,9.34,1.16491284866
 11/03  20:00:00,195.268555604,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,331.245466535,323.052966535,8.1725,0.02
 11/03  21:00:00,139.824078005,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,308.636880081,302.802151845,4.67,1.16472823541
 11/03  22:00:00,79.3065111886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945883894,0.0,2.335,1.16445883894
 11/03  23:00:00,114.440991535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,92.6563721986,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,24.5960598342,22.2410598342,2.335,0.02
 11/04  01:00:00,89.4709950431,14.3264742085,0.0,0.0,3.49369000822,6.81298672936,47.5149700692,44.5993643826,1.75125,1.16435568668
 11/04  02:00:00,95.1928407664,20.0153450139,0.0,0.0,3.49369000822,6.81298672936,52.7620445418,50.9907945418,1.75125,0.02
 11/04  03:00:00,93.000088847,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,46.1928634196,44.4216134196,1.75125,0.02
 11/04  04:00:00,102.226788782,20.8172692631,0.0,0.0,3.49369000822,6.81298672936,77.0872988164,74.1717294026,1.75125,1.16431941383
 11/04  05:00:00,102.539805738,21.4028440479,0.0,0.0,3.49369000822,6.81298672936,77.4950294388,75.7237794388,1.75125,0.02
 11/04  06:00:00,129.199312712,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,570.407170509,566.884670509,3.5025,0.02
 11/04  07:00:00,137.992400274,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,534.223502119,529.556329248,3.5025,1.16467287149
 11/04  08:00:00,187.478446282,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,490.269505174,483.267271811,5.8375,1.16473336307
 11/04  09:00:00,204.40992561,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,421.579367327,411.07464544,9.34,1.16472188691
 11/04  10:00:00,229.221381545,34.3311473931,0.0,0.0,62.886420148,41.4019203762,375.920046715,364.247490513,10.5075,1.16505620124
 11/04  11:00:00,260.188967317,34.3311473931,0.0,0.0,62.886420148,41.4019203762,340.76527015,329.092518064,10.5075,1.16525208626
 11/04  12:00:00,238.669424494,34.3311473931,0.0,0.0,62.886420148,41.4019203762,311.557892502,299.885037338,10.5075,1.1653551642
 11/04  13:00:00,236.617787299,34.3311473931,0.0,0.0,62.886420148,41.4019203762,286.021683803,273.20332996,10.5075,2.31085384374
 11/04  14:00:00,232.840238763,34.3311473931,0.0,0.0,62.886420148,41.4019203762,269.801411756,258.128788068,10.5075,1.16512368823
 11/04  15:00:00,229.436585985,34.3311473931,0.0,0.0,62.886420148,41.4019203762,263.670240376,251.997485071,10.5075,1.16525530462
 11/04  16:00:00,229.434562549,34.3311473931,0.0,0.0,62.886420148,41.4019203762,267.333820882,255.661215228,10.5075,1.16510565395
 11/04  17:00:00,232.82380074,34.3311473931,0.0,0.0,62.886420148,41.4019203762,286.066972075,274.394266164,10.5075,1.16520591146
 11/04  18:00:00,228.698125509,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,323.341489387,314.003852094,8.1725,1.1651372934
 11/04  19:00:00,183.070277068,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,350.526915729,343.524524483,5.8375,1.16489124543
 11/04  20:00:00,172.819136626,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,356.855816747,349.853481046,5.8375,1.16483570118
 11/04  21:00:00,130.234635637,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,330.27118843,325.604097623,3.5025,1.16459080686
 11/04  22:00:00,76.8776581254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,112.061813746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157172308,0.0,1.75125,1.1644672308
 11/04  24:00:00,94.957612422,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,33.3785922677,31.6073422677,1.75125,0.02
 11/05  01:00:00,89.4697123436,14.2016313218,0.0,0.0,3.49369000822,6.81298672936,37.689254995,35.918004995,1.75125,0.02
 11/05  02:00:00,86.6809721076,11.4389727035,0.0,0.0,3.49369000822,6.81298672936,31.3522219697,28.4366135981,1.75125,1.16435837166
 11/05  03:00:00,96.5448947123,21.4415814453,0.0,0.0,3.49369000822,6.81298672936,50.8491874559,49.0779374559,1.75125,0.02
 11/05  04:00:00,101.524764665,19.6784344341,0.0,0.0,3.49369000822,6.81298672936,51.4593031073,48.5437163588,1.75125,1.16433674854
 11/05  05:00:00,99.3173273101,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,39.5353536862,37.7641036862,1.75125,0.02
 11/05  06:00:00,129.212075748,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,535.688283089,532.165783089,3.5025,0.02
 11/05  07:00:00,138.368878719,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,483.692437495,479.025543458,3.5025,1.16439403745
 11/05  08:00:00,160.231095137,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,417.633409005,414.110909005,3.5025,0.02
 11/05  09:00:00,132.878298024,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,380.892401672,376.225370735,3.5025,1.16453093691
 11/05  10:00:00,167.760672521,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,329.740295933,322.715295933,7.005,0.02
 11/05  11:00:00,199.103453159,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,313.924927002,305.755062005,7.005,1.16486499673
 11/05  12:00:00,206.47977363,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,284.753779306,274.248736338,9.34,1.16504296881
 11/05  13:00:00,206.628675677,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,272.66133591,262.156360539,9.34,1.16497537077
 11/05  14:00:00,203.674252008,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,263.192465941,252.687615585,9.34,1.16485035583
 11/05  15:00:00,200.354176695,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,257.441574333,246.936588828,9.34,1.16498550494
 11/05  16:00:00,200.316974146,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,254.485879577,243.98091311,9.34,1.16496646684
 11/05  17:00:00,175.094384835,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,292.213944634,284.044127439,7.005,1.16481719516
 11/05  18:00:00,190.988916783,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,307.167232537,302.477232537,4.67,0.02
 11/05  19:00:00,171.396769028,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,315.395589132,309.560796836,4.67,1.16479229556
 11/05  20:00:00,162.491087716,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,315.522749334,309.688185708,4.67,1.16456362656
 11/05  21:00:00,148.260780813,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,269.041351803,264.351351803,4.67,0.02
 11/05  22:00:00,82.573420683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568028568,0.0,1.75125,1.16443028568
 11/05  23:00:00,117.844861383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,86.8080461014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,82.6974583574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927761157,0.0,2.335,1.16427761157
 11/06  02:00:00,82.152391371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,91.0484124888,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,13.5100376354,11.1550376354,2.335,0.02
 11/06  04:00:00,91.3082253138,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,15.385925467,11.8866599203,2.335,1.16426554668
 11/06  05:00:00,98.2541930358,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.2096259674,11.8546259674,2.335,0.02
 11/06  06:00:00,102.564665385,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,22.4038112777,20.0488112777,2.335,0.02
 11/06  07:00:00,146.944125891,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,380.157945919,374.323658671,4.67,1.16428724891
 11/06  08:00:00,143.455961362,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,342.312225861,337.622225861,4.67,0.02
 11/06  09:00:00,219.414749549,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,306.274428565,296.937327823,8.1725,1.16460074235
 11/06  10:00:00,245.254772427,34.3311473931,0.0128484752126,0.0,62.886420148,41.4019203762,258.659163344,246.986710549,10.5075,1.16495279531
 11/06  11:00:00,236.252352647,34.3311473931,0.0302115883931,0.0,62.886420148,41.4019203762,227.610596971,215.937942119,10.5075,1.16515485221
 11/06  12:00:00,266.242123784,34.3311473931,0.0316214671247,0.0,62.886420148,41.4019203762,198.111686343,186.438712058,10.5075,1.16547428558
 11/06  13:00:00,245.335247502,34.3311473931,0.0,0.0,62.886420148,41.4019203762,187.238793394,175.565671716,10.5075,1.16562167836
 11/06  14:00:00,242.549188108,34.3311473931,0.0198698280671,0.0,62.886420148,41.4019203762,184.266948214,171.448381608,10.5075,2.31106660592
 11/06  15:00:00,238.498464753,34.3311473931,0.186817302002,0.0,62.886420148,41.4019203762,175.973655238,164.301015818,10.5075,1.16513942055
 11/06  16:00:00,234.545396888,34.3311473931,0.229687259162,0.0,62.886420148,41.4019203762,178.015978018,166.34329574,10.5075,1.16518227828
 11/06  17:00:00,240.034742996,34.3311473931,0.118700382258,0.0,62.886420148,41.4019203762,193.330568919,181.657761326,10.5075,1.16530759329
 11/06  18:00:00,245.162418336,34.3311473931,0.0,0.0,62.886420148,41.4019203762,213.879621909,202.206935782,10.5075,1.16518612639
 11/06  19:00:00,242.990627428,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,245.672580219,234.022382805,9.34,2.31019741357
 11/06  20:00:00,226.522969719,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,261.209442621,251.849442621,9.34,0.02
 11/06  21:00:00,201.749115847,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,264.649120402,255.311701284,8.1725,1.16491911777
 11/06  22:00:00,144.687519241,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,240.459068516,234.624356758,4.67,1.16471175765
 11/06  23:00:00,79.6641043903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,114.919289865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499332743,0.0,2.335,1.164332743
 11/07  01:00:00,83.6321988784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,77.6791982395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,91.6083846923,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,28.3969965826,24.8976924737,2.335,1.16430410889
 11/07  04:00:00,91.6269175412,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,29.3163156489,26.9613156489,2.335,0.02
 11/07  05:00:00,109.397066683,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,23.4107249741,21.0557249741,2.335,0.02
 11/07  06:00:00,113.893916426,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,39.420028273,35.9207805818,2.335,1.16424769122
 11/07  07:00:00,160.140166805,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,431.477945306,426.787945306,4.67,0.02
 11/07  08:00:00,148.124043742,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,396.563790989,390.729347922,4.67,1.16444306702
 11/07  09:00:00,215.254349719,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,363.927277149,355.734777149,8.1725,0.02
 11/07  10:00:00,239.278383396,34.3311473931,0.0,0.0,62.886420148,41.4019203762,330.390463474,318.718089373,10.5075,1.16487410023
 11/07  11:00:00,229.499934378,34.3311473931,0.0,0.0,62.886420148,41.4019203762,316.604146778,304.931649916,10.5075,1.16499686155
 11/07  12:00:00,260.284392055,34.3311473931,0.0,0.0,62.886420148,41.4019203762,288.960361475,277.287377362,10.5075,1.16548411312
 11/07  13:00:00,238.802628229,34.3311473931,0.0,0.0,62.886420148,41.4019203762,281.837881476,269.019087176,10.5075,2.31129430005
 11/07  14:00:00,236.652259187,34.3311473931,0.0,0.0,62.886420148,41.4019203762,274.451070612,262.778176143,10.5075,1.16539446904
 11/07  15:00:00,232.800505994,34.3311473931,0.0,0.0,62.886420148,41.4019203762,274.569505696,262.896818992,10.5075,1.16518670448
 11/07  16:00:00,229.337150666,34.3311473931,0.0,0.0,62.886420148,41.4019203762,280.541618611,267.723768299,10.5075,2.31035031132
 11/07  17:00:00,236.102761484,34.3311473931,0.0,0.0,62.886420148,41.4019203762,285.923156254,274.250423911,10.5075,1.16523234298
 11/07  18:00:00,242.844720921,34.3311473931,0.0,0.0,62.886420148,41.4019203762,295.545493532,283.872871944,10.5075,1.16512158787
 11/07  19:00:00,242.341041829,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,317.937277277,307.432188231,9.34,1.16508904598
 11/07  20:00:00,219.409827846,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,335.031947114,324.527081396,9.34,1.16486571808
 11/07  21:00:00,194.967543099,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,347.740428844,338.402995924,8.1725,1.16493292024
 11/07  22:00:00,139.637872492,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,333.414369231,328.724369231,4.67,0.02
 11/07  23:00:00,79.0146016062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948590696,0.0,2.335,1.16448590696
 11/07  24:00:00,119.510044471,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,13.8806810072,11.5256810072,2.335,0.02
 11/08  01:00:00,97.2002341899,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,37.6428012908,35.2878012908,2.335,0.02
 11/08  02:00:00,87.0751732133,9.67582569231,0.0,0.0,3.49369000822,9.08398230582,31.5889190779,28.0896152424,2.335,1.16430383554
 11/08  03:00:00,97.0464361019,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,54.8083805825,52.4533805825,2.335,0.02
 11/08  04:00:00,96.8282172348,19.5208168413,0.0,0.0,3.49369000822,9.08398230582,57.1360990858,54.7810990858,2.335,0.02
 11/08  05:00:00,101.566252816,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,46.7368153458,43.2375262938,2.335,1.16428905198
 11/08  06:00:00,105.771007769,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,67.2090364039,64.8540364039,2.335,0.02
 11/08  07:00:00,143.420597614,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,513.892826776,509.202826776,4.67,0.02
 11/08  08:00:00,138.649778629,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,467.547837331,461.713298044,4.67,1.16453928685
 11/08  09:00:00,214.967311705,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,421.288060278,411.950920514,8.1725,1.16463976349
 11/08  10:00:00,239.004090694,34.3311473931,0.0,0.0,62.886420148,41.4019203762,369.41861415,358.89111415,10.5075,0.02
 11/08  11:00:00,229.166112931,34.3311473931,0.0,0.0,62.886420148,41.4019203762,343.940110161,332.267510965,10.5075,1.16509919543
 11/08  12:00:00,260.145989622,34.3311473931,0.0,0.0,62.886420148,41.4019203762,317.47831808,304.659779056,10.5075,2.31103902424
 11/08  13:00:00,239.894239278,34.3311473931,0.0,0.0,62.886420148,41.4019203762,299.855884595,288.182687815,10.5075,1.16569677971
 11/08  14:00:00,236.454398762,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.748629288,274.930241594,10.5075,2.31088769425
 11/08  15:00:00,232.657115778,34.3311473931,0.0,0.0,62.886420148,41.4019203762,284.042451007,272.369782668,10.5075,1.16516833872
 11/08  16:00:00,229.24368493,34.3311473931,0.0,0.0,62.886420148,41.4019203762,291.96977917,280.297087576,10.5075,1.16519159387
 11/08  17:00:00,236.037716332,34.3311473931,0.0,0.0,62.886420148,41.4019203762,311.23732965,299.564765442,10.5075,1.1650642085
 11/08  18:00:00,242.807890441,34.3311473931,0.0,0.0,62.886420148,41.4019203762,331.256994899,319.584283838,10.5075,1.16521106157
 11/08  19:00:00,242.342291702,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,366.486254636,355.981051857,9.34,1.16520277859
 11/08  20:00:00,226.092976459,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,389.34178396,378.836767222,9.34,1.16501673856
 11/08  21:00:00,201.112110129,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,400.315270518,390.977882455,8.1725,1.16488806291
 11/08  22:00:00,144.368262172,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,376.170252057,370.335614948,4.67,1.16463710912
 11/08  23:00:00,78.8852455554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,124.29594134,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,28.4302969408,24.9309295383,2.335,1.16436740245
 11/09  01:00:00,93.3916078624,9.67582569231,0.0,0.0,3.49369000822,9.08398230582,30.1275731746,27.7725731746,2.335,0.02
 11/09  02:00:00,97.0949068889,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,51.3985439544,49.0435439544,2.335,0.02
 11/09  03:00:00,97.7588149191,20.3861668597,0.0,0.0,3.49369000822,9.08398230582,56.519967066,53.0206551284,2.335,1.16431193764
 11/09  04:00:00,95.0561393583,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,43.4318884774,41.0768884774,2.335,0.02
 11/09  05:00:00,105.341080245,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,65.0912896577,62.7362896577,2.335,0.02
 11/09  06:00:00,104.354619263,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,65.1610245038,62.8060245038,2.335,0.02
 11/09  07:00:00,143.508248938,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,516.525127568,510.691019509,4.67,1.16410805915
 11/09  08:00:00,138.872501729,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,464.548486863,459.858486863,4.67,0.02
 11/09  09:00:00,215.118607378,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,423.314065509,413.976875148,8.1725,1.16469036141
 11/09  10:00:00,239.363313019,34.3311473931,0.0,0.0,62.886420148,41.4019203762,375.698135361,364.025784464,10.5075,1.1648508968
 11/09  11:00:00,229.539480852,34.3311473931,0.0,0.0,62.886420148,41.4019203762,350.2430058,338.57048772,10.5075,1.16501807983
 11/09  12:00:00,260.34258659,34.3311473931,0.0,0.0,62.886420148,41.4019203762,327.403036298,315.729952961,10.5075,1.16558333671
 11/09  13:00:00,240.289145085,34.3311473931,0.0,0.0,62.886420148,41.4019203762,315.452013411,302.633632809,10.5075,2.31088060196
 11/09  14:00:00,237.012586466,34.3311473931,0.0,0.0,62.886420148,41.4019203762,302.826880355,291.15385843,10.5075,1.16552192513
 11/09  15:00:00,233.157837534,34.3311473931,0.0,0.0,62.886420148,41.4019203762,296.043254465,284.370488035,10.5075,1.16526643019
 11/09  16:00:00,229.762928366,34.3311473931,0.0,0.0,62.886420148,41.4019203762,287.728208317,276.055650868,10.5075,1.16505744943
 11/09  17:00:00,236.602294266,34.3311473931,0.0,0.0,62.886420148,41.4019203762,282.785233036,271.112549595,10.5075,1.16518344066
 11/09  18:00:00,243.396689905,34.3311473931,0.0,0.0,62.886420148,41.4019203762,285.052695585,272.234668183,10.5075,2.31052740127
 11/09  19:00:00,242.695656461,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,290.996339617,280.491192167,9.34,1.16514745015
 11/09  20:00:00,226.62546326,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,302.210778138,291.705888275,9.34,1.16488986327
 11/09  21:00:00,201.708195933,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,306.300215655,298.107715655,8.1725,0.02
 11/09  22:00:00,144.7352484,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,278.047347802,272.212636434,4.67,1.16471136754
 11/09  23:00:00,79.8047417344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950128275,0.0,2.335,1.16450128275
 11/09  24:00:00,115.523469067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,89.0119067403,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,9.97269307112,7.61769307112,2.335,0.02
 11/10  02:00:00,92.0797558585,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,26.1589989692,22.6596858776,2.335,1.16431309162
 11/10  03:00:00,87.426735005,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,19.0937204525,16.7387204525,2.335,0.02
 11/10  04:00:00,92.1680474642,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,29.7672807719,27.4122807719,2.335,0.02
 11/10  05:00:00,115.034973286,14.2328420434,0.00331031836243,0.0,3.49369000822,9.08398230582,30.2569650172,26.7576979694,2.335,1.16426704778
 11/10  06:00:00,110.323960657,9.67582569231,0.00129115269547,0.0,3.49369000822,9.08398230582,24.1579701472,21.8029701472,2.335,0.02
 11/10  07:00:00,160.295538167,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,453.771195991,449.081195991,4.67,0.02
 11/10  08:00:00,148.428611928,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,413.85163501,408.01714883,4.67,1.16448617984
 11/10  09:00:00,215.35825356,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,374.138732263,365.946232263,8.1725,0.02
 11/10  10:00:00,239.327212324,34.3311473931,0.0,0.0,62.886420148,41.4019203762,334.340652326,322.668305845,10.5075,1.16484648159
 11/10  11:00:00,229.556286323,34.3311473931,0.0,0.0,62.886420148,41.4019203762,321.648514428,309.975841928,10.5075,1.16517250014
 11/10  12:00:00,260.318442109,34.3311473931,0.0,0.0,62.886420148,41.4019203762,302.567794271,289.749573388,10.5075,2.310720883
 11/10  13:00:00,239.860170597,34.3311473931,0.0,0.0,62.886420148,41.4019203762,289.295133424,277.622090016,10.5075,1.16554340759
 11/10  14:00:00,236.713205265,34.3311473931,0.0,0.0,62.886420148,41.4019203762,288.353772758,276.68067982,10.5075,1.16559293812
 11/10  15:00:00,232.867344073,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.636895178,281.818703508,10.5075,2.31069167018
 11/10  16:00:00,229.402482184,34.3311473931,0.0,0.0,62.886420148,41.4019203762,297.041997953,285.369448275,10.5075,1.16504967775
 11/10  17:00:00,236.159543604,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.452694694,292.780008115,10.5075,1.16518657927
 11/10  18:00:00,242.911402998,34.3311473931,0.0,0.0,62.886420148,41.4019203762,319.03962474,307.36678284,10.5075,1.16534190077
 11/10  19:00:00,242.394942814,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,337.535046892,327.029976945,9.34,1.16506994751
 11/10  20:00:00,219.486430594,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,356.313214452,345.808328056,9.34,1.16488639663
 11/10  21:00:00,195.007071853,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,376.388984233,367.051521372,8.1725,1.16496286123
 11/10  22:00:00,139.637142823,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,362.054734733,356.220066714,4.67,1.16466801859
 11/10  23:00:00,78.8775400754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,124.30845612,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,27.074373623,24.719373623,2.335,0.02
 11/11  01:00:00,97.811476111,16.6203012368,0.0,0.0,3.49369000822,6.81298672936,54.002762883,51.087164359,1.75125,1.16434852399
 11/11  02:00:00,97.5565518087,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,61.5815012125,59.8102512125,1.75125,0.02
 11/11  03:00:00,89.9972904871,15.027785918,0.0,0.0,3.49369000822,6.81298672936,51.5625666902,48.6469549078,1.75125,1.16436178248
 11/11  04:00:00,97.2090724097,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,88.3961968722,86.6249468722,1.75125,0.02
 11/11  05:00:00,104.00256528,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,90.0321523036,88.2609023036,1.75125,0.02
 11/11  06:00:00,97.553213661,16.5411567488,0.0,0.0,3.49369000822,6.81298672936,79.4865848233,76.5709977745,1.75125,1.1643370488
 11/11  07:00:00,128.856076906,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,676.875005786,673.352505786,3.5025,0.02
 11/11  08:00:00,124.363881562,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,613.909340947,610.386840947,3.5025,0.02
 11/11  09:00:00,159.9773112,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,526.787406197,522.120455488,3.5025,1.16445070899
 11/11  10:00:00,132.33914056,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,486.564906541,483.042406541,3.5025,0.02
 11/11  11:00:00,167.08397049,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,433.259655008,425.089926704,7.005,1.16472830374
 11/11  12:00:00,198.592354086,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,410.396083075,402.226298787,7.005,1.16478428864
 11/11  13:00:00,205.736078828,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,370.843070083,360.338073954,9.34,1.16499612918
 11/11  14:00:00,202.764247124,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,348.376903268,337.871966317,9.34,1.16493695176
 11/11  15:00:00,198.984237003,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,343.019593266,332.514575458,9.34,1.16501780803
 11/11  16:00:00,195.549226093,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,348.492226894,337.987266626,9.34,1.16496026882
 11/11  17:00:00,202.320619731,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,365.610566179,355.105606834,9.34,1.16495934553
 11/11  18:00:00,180.642065602,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,443.954572156,436.929572156,7.005,0.02
 11/11  19:00:00,187.296201755,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,477.70931586,471.874525429,4.67,1.16479043042
 11/11  20:00:00,167.155622603,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,484.925491373,479.090736502,4.67,1.16475487095
 11/11  21:00:00,158.33427447,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,491.192566947,485.357914569,4.67,1.1646523779
 11/11  22:00:00,144.31536908,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,456.332363373,451.642363373,4.67,0.02
 11/11  23:00:00,78.6680417678,2.32532425807,0.0,0.0,3.49369000822,6.81298672936,9.29976259769,6.38411406629,1.75125,1.1643985314
 11/11  24:00:00,129.133996053,16.4777197528,0.0,0.0,3.49369000822,6.81298672936,55.0694939858,53.2982439858,1.75125,0.02
 11/12  01:00:00,99.1872748966,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,49.194660945,47.423410945,1.75125,0.02
 11/12  02:00:00,94.5730684513,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,75.9123168912,72.9967131947,1.75125,1.16435369646
 11/12  03:00:00,97.2343030514,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,77.8583778922,76.0871278922,1.75125,0.02
 11/12  04:00:00,92.7647897649,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,61.9138943895,60.1426443895,1.75125,0.02
 11/12  05:00:00,101.976293414,20.7856689271,0.0,0.0,3.49369000822,6.81298672936,96.4047009153,93.4891121987,1.75125,1.16433871661
 11/12  06:00:00,104.913635048,23.9155760356,0.0,0.0,3.49369000822,6.81298672936,101.398251771,99.6270017708,1.75125,0.02
 11/12  07:00:00,129.167683038,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,621.337313491,617.814813491,3.5025,0.02
 11/12  08:00:00,124.385329997,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,573.786531547,569.119594538,3.5025,1.16443700899
 11/12  09:00:00,159.984070134,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,490.687976881,487.165476881,3.5025,0.02
 11/12  10:00:00,132.422135844,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,469.864272073,465.197323572,3.5025,1.16444850139
 11/12  11:00:00,167.115961784,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,430.954452334,422.784656022,7.005,1.16479631199
 11/12  12:00:00,198.629902411,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,408.234725401,401.209725401,7.005,0.02
 11/12  13:00:00,205.857456007,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,377.554594985,367.049590977,9.34,1.16500400879
 11/12  14:00:00,202.889924333,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,362.280343072,351.775396819,9.34,1.16494625294
 11/12  15:00:00,199.076048444,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,354.045033118,343.5401938,9.34,1.16483931803
 11/12  16:00:00,195.662150345,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,356.084899843,345.579917884,9.34,1.16498195888
 11/12  17:00:00,202.453079865,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,374.922073856,364.417109586,9.34,1.16496427015
 11/12  18:00:00,180.777363646,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,454.746777909,446.576940653,7.005,1.16483725582
 11/12  19:00:00,187.355665809,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,486.035735829,480.201089238,4.67,1.16464659093
 11/12  20:00:00,167.26225062,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,487.307049311,482.617049311,4.67,0.02
 11/12  21:00:00,158.437847544,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,478.1208465,472.286187419,4.67,1.1646590806
 11/12  22:00:00,144.351732284,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,436.014825626,430.18024631,4.67,1.16457931609
 11/12  23:00:00,78.7684495084,2.32532425807,0.0,0.0,3.49369000822,6.81298672936,7.84718637339,6.07593637339,1.75125,0.02
 11/12  24:00:00,127.012015437,14.3264742085,0.0,0.0,3.49369000822,6.81298672936,47.9242516025,46.1530016025,1.75125,0.02
 11/13  01:00:00,101.306043093,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,48.3853642999,44.8861009562,2.335,1.1642633437
 11/13  02:00:00,99.3681669887,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,61.4916354357,59.1366354357,2.335,0.02
 11/13  03:00:00,96.7990148429,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,94.2921987731,91.9371987731,2.335,0.02
 11/13  04:00:00,95.5520283292,18.7073698449,0.0,0.0,3.49369000822,9.08398230582,74.5245170225,71.0252269618,2.335,1.16429006069
 11/13  05:00:00,106.894363859,23.5638679469,0.0,0.0,3.49369000822,9.08398230582,123.900149524,121.545149524,2.335,0.02
 11/13  06:00:00,105.591607881,22.3905988123,0.0,0.0,3.49369000822,9.08398230582,129.914607326,127.559607326,2.335,0.02
 11/13  07:00:00,143.346539962,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,642.331208986,636.496928656,4.67,1.16428033016
 11/13  08:00:00,138.548750954,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,570.131300114,565.441300114,4.67,0.02
 11/13  09:00:00,214.94366255,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,491.907696346,482.570502755,8.1725,1.16469359136
 11/13  10:00:00,238.982776851,34.3311473931,0.0,0.0,62.886420148,41.4019203762,413.818336954,402.14593447,10.5075,1.16490248466
 11/13  11:00:00,229.180844968,34.3311473931,0.0,0.0,62.886420148,41.4019203762,387.454015282,375.781396856,10.5075,1.16511842689
 11/13  12:00:00,260.161369541,34.3311473931,0.0,0.0,62.886420148,41.4019203762,364.015484837,352.342530564,10.5075,1.16545427228
 11/13  13:00:00,239.972079196,34.3311473931,0.0,0.0,62.886420148,41.4019203762,346.395394433,334.722278915,10.5075,1.16561551721
 11/13  14:00:00,236.516513912,34.3311473931,0.0,0.0,62.886420148,41.4019203762,337.836287457,325.017700071,10.5075,2.31108738658
 11/13  15:00:00,232.723910555,34.3311473931,0.0,0.0,62.886420148,41.4019203762,329.612972449,317.940310893,10.5075,1.16516155609
 11/13  16:00:00,229.362482851,34.3311473931,0.0,0.0,62.886420148,41.4019203762,327.302935155,315.630219187,10.5075,1.16521596826
 11/13  17:00:00,236.225175141,34.3311473931,0.0,0.0,62.886420148,41.4019203762,329.856435179,318.183844308,10.5075,1.16509087152
 11/13  18:00:00,243.045640416,34.3311473931,0.0,0.0,62.886420148,41.4019203762,334.904375744,322.086512942,10.5075,2.31036280209
 11/13  19:00:00,242.500797172,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,347.32167459,336.81660084,9.34,1.16507374945
 11/13  20:00:00,226.414444863,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,356.66845691,347.30845691,9.34,0.02
 11/13  21:00:00,201.395690201,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,365.369439363,356.031935599,8.1725,1.16500376445
 11/13  22:00:00,144.522841692,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,341.812798667,335.9781529,4.67,1.16464576666
 11/13  23:00:00,79.1396610904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943886704,0.0,2.335,1.16443886704
 11/13  24:00:00,119.708757238,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,13.2214075446,10.8664075446,2.335,0.02
 11/14  01:00:00,98.0013788769,14.1392098784,0.00105899075248,0.0,3.49369000822,9.08398230582,35.5843344513,33.2293344513,2.335,0.02
 11/14  02:00:00,88.9440054578,11.3942898574,0.0,0.0,3.49369000822,9.08398230582,30.7348853445,27.2355769758,2.335,1.16430836872
 11/14  03:00:00,98.8780082886,21.49220974,0.0,0.0,3.49369000822,9.08398230582,51.3216812441,48.9666812441,2.335,0.02
 11/14  04:00:00,97.3774945422,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,51.558291763,49.203291763,2.335,0.02
 11/14  05:00:00,117.842185495,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,42.5253974453,40.1703974453,2.335,0.02
 11/14  06:00:00,122.120087736,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,63.6811956538,60.1819172076,2.335,1.16427844625
 11/14  07:00:00,160.107854695,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,495.906513788,491.216513788,4.67,0.02
 11/14  08:00:00,151.500326967,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,448.800305314,442.96575203,4.67,1.16455328325
 11/14  09:00:00,215.250494107,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,406.543852331,398.351352331,8.1725,0.02
 11/14  10:00:00,239.356769418,34.3311473931,0.0,0.0,62.886420148,41.4019203762,363.862772201,352.190471313,10.5075,1.16480088791
 11/14  11:00:00,229.581984763,34.3311473931,0.0,0.0,62.886420148,41.4019203762,343.854626466,332.1819909,10.5075,1.16513556658
 11/14  12:00:00,260.363114551,34.3311473931,0.0,0.0,62.886420148,41.4019203762,325.068804217,312.250633722,10.5075,2.31067049496
 11/14  13:00:00,240.255891597,34.3311473931,0.0,0.0,62.886420148,41.4019203762,310.686038635,299.013008942,10.5075,1.16552969344
 11/14  14:00:00,237.050418804,34.3311473931,0.0,0.0,62.886420148,41.4019203762,302.586629635,290.913543236,10.5075,1.16558639865
 11/14  15:00:00,233.195547504,34.3311473931,0.0,0.0,62.886420148,41.4019203762,299.337790789,286.51959636,10.5075,2.31069442916
 11/14  16:00:00,229.789059336,34.3311473931,0.0,0.0,62.886420148,41.4019203762,292.651550085,280.978991638,10.5075,1.16505844678
 11/14  17:00:00,236.58574597,34.3311473931,0.0,0.0,62.886420148,41.4019203762,296.200510964,284.527808206,10.5075,1.1652027579
 11/14  18:00:00,243.352261948,34.3311473931,0.0,0.0,62.886420148,41.4019203762,301.534947782,289.862350297,10.5075,1.16509748545
 11/14  19:00:00,242.660909132,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,310.153582845,299.648484611,9.34,1.16509823429
 11/14  20:00:00,219.934830831,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,318.444873439,307.939954141,9.34,1.16491929812
 11/14  21:00:00,195.44041535,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,325.753475191,316.415973042,8.1725,1.16500214914
 11/14  22:00:00,139.888351519,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,305.075971057,299.241260589,4.67,1.16471046809
 11/14  23:00:00,79.3823943323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,115.156923094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,93.2317809081,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,20.8242225628,17.3249470741,2.335,1.16427548867
 11/15  02:00:00,91.6110302575,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,34.4496033109,32.0946033109,2.335,0.02
 11/15  03:00:00,92.0457053251,14.3264742085,0.0,0.0,3.49369000822,9.08398230582,36.7488764455,34.3938764455,2.335,0.02
 11/15  04:00:00,91.1095529336,13.401274942,0.0,0.0,3.49369000822,9.08398230582,31.1881160299,27.688829977,2.335,1.16428605292
 11/15  05:00:00,105.561018689,21.4415814453,0.0,0.0,3.49369000822,9.08398230582,49.5692173477,47.2142173477,2.335,0.02
 11/15  06:00:00,105.245823896,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,48.821937009,46.466937009,2.335,0.02
 11/15  07:00:00,143.706084218,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,480.757284391,474.923059629,4.67,1.16422476231
 11/15  08:00:00,142.538417443,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,427.77663529,423.08663529,4.67,0.02
 11/15  09:00:00,215.284097947,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,378.952714268,369.615588712,8.1725,1.16462555593
 11/15  10:00:00,239.540409967,34.3311473931,0.0,0.0,62.886420148,41.4019203762,334.147877499,322.475580649,10.5075,1.16479684985
 11/15  11:00:00,229.785498288,34.3311473931,0.0,0.0,62.886420148,41.4019203762,309.774025162,298.101549629,10.5075,1.1649755333
 11/15  12:00:00,260.459645256,34.3311473931,0.0,0.0,62.886420148,41.4019203762,285.798514906,274.125457447,10.5075,1.16555745856
 11/15  13:00:00,240.369037172,34.3311473931,0.0,0.0,62.886420148,41.4019203762,271.833427177,259.014732647,10.5075,2.3111945307
 11/15  14:00:00,237.522800508,34.3311473931,0.0,0.0,62.886420148,41.4019203762,259.368593401,247.695567652,10.5075,1.16552574894
 11/15  15:00:00,234.260074787,34.3311473931,0.0,0.0,62.886420148,41.4019203762,257.05874665,245.385969651,10.5075,1.16527699926
 11/15  16:00:00,231.256977239,34.3311473931,0.0,0.0,62.886420148,41.4019203762,253.176371841,241.503796556,10.5075,1.16507528516
 11/15  17:00:00,238.225198392,34.3311473931,0.0,0.0,62.886420148,41.4019203762,258.707949768,245.890158425,10.5075,2.31029134303
 11/15  18:00:00,244.728669215,34.3311473931,0.0,0.0,62.886420148,41.4019203762,264.036500255,252.363751997,10.5075,1.16524825798
 11/15  19:00:00,243.229462257,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,272.102725538,261.59752085,9.34,1.16520468713
 11/15  20:00:00,226.744160851,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,283.704621084,273.199668122,9.34,1.16495296172
 11/15  21:00:00,201.7680347,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,292.530514467,283.19319042,8.1725,1.16482404659
 11/15  22:00:00,144.710531379,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,267.748358553,263.058358553,4.67,0.02
 11/15  23:00:00,79.5757404686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946369619,0.0,2.335,1.16446369619
 11/15  24:00:00,115.24386636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,83.9477278986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,91.6789629591,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,28.1425188167,24.643242496,2.335,1.16427632074
 11/16  03:00:00,91.6801133931,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,29.6889973994,27.3339973994,2.335,0.02
 11/16  04:00:00,87.092689852,9.42613991896,0.0,0.0,3.49369000822,9.08398230582,24.4892634956,22.1342634956,2.335,0.02
 11/16  05:00:00,98.5728849977,14.5137385385,0.00206715720145,0.0,3.49369000822,9.08398230582,42.7730515696,39.2737763065,2.335,1.16427526307
 11/16  06:00:00,103.687482945,19.9360474724,0.0,0.0,3.49369000822,9.08398230582,44.8970473177,42.5420473177,2.335,0.02
 11/16  07:00:00,143.60953307,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,465.052875714,460.362875714,4.67,0.02
 11/16  08:00:00,142.367126197,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,424.105683793,418.271233097,4.67,1.16445069626
 11/16  09:00:00,215.154038965,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,382.548543641,374.356043641,8.1725,0.02
 11/16  10:00:00,239.211301355,34.3311473931,0.0,0.0,62.886420148,41.4019203762,338.594635745,326.922190762,10.5075,1.16494498287
 11/16  11:00:00,229.47500365,34.3311473931,0.0,0.0,62.886420148,41.4019203762,318.357621836,306.685079522,10.5075,1.16504231442
 11/16  12:00:00,260.289721076,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.407008481,281.588530051,10.5075,2.31097843002
 11/16  13:00:00,239.993417843,34.3311473931,0.0,0.0,62.886420148,41.4019203762,283.999890773,272.326701064,10.5075,1.1656897093
 11/16  14:00:00,236.767929238,34.3311473931,0.0,0.0,62.886420148,41.4019203762,277.551438767,264.733032038,10.5075,2.31090672929
 11/16  15:00:00,232.938783034,34.3311473931,0.0,0.0,62.886420148,41.4019203762,274.468895475,262.796202464,10.5075,1.16519301071
 11/16  16:00:00,229.509329149,34.3311473931,0.0,0.0,62.886420148,41.4019203762,275.095438258,263.42270904,10.5075,1.16522921811
 11/16  17:00:00,236.291248266,34.3311473931,0.0,0.0,62.886420148,41.4019203762,284.698036507,273.025423662,10.5075,1.16511284508
 11/16  18:00:00,243.041473749,34.3311473931,0.0,0.0,62.886420148,41.4019203762,299.172873801,287.500098974,10.5075,1.16527482635
 11/16  19:00:00,242.48047493,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,312.319125319,301.81396725,9.34,1.16515806976
 11/16  20:00:00,226.269370894,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,333.14910984,322.644216719,9.34,1.16489312087
 11/16  21:00:00,201.351424504,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,344.837292898,335.499808988,8.1725,1.16498390977
 11/16  22:00:00,144.511457251,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,308.933202507,303.098462406,4.67,1.16474010051
 11/16  23:00:00,79.2736129582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,115.137661459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938453622,0.0,2.335,1.16438453622
 11/17  01:00:00,93.2880567634,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.67679342,16.32179342,2.335,0.02
 11/17  02:00:00,91.4935019574,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,32.2958381216,29.9408381216,2.335,0.02
 11/17  03:00:00,91.5430675464,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.8982985691,32.3990022489,2.335,1.16429632021
 11/17  04:00:00,87.4343837464,9.86309002232,0.000521750398518,0.0,3.49369000822,9.08398230582,27.1659196359,24.8109196359,2.335,0.02
 11/17  05:00:00,118.80672399,18.9141282651,0.0,0.0,3.49369000822,9.08398230582,45.3685233915,43.0135233915,2.335,0.02
 11/17  06:00:00,121.048202257,21.0164244905,0.0,0.0,3.49369000822,9.08398230582,47.5894190541,44.090146107,2.335,1.16427294708
 11/17  07:00:00,160.188394383,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,468.371603837,463.681603837,4.67,0.02
 11/17  08:00:00,151.673308782,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,423.14772131,418.45772131,4.67,0.02
 11/17  09:00:00,215.355843308,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,379.251319657,369.914158842,8.1725,1.16466081464
 11/17  10:00:00,239.576756159,34.3311473931,0.0,0.0,62.886420148,41.4019203762,332.738424611,321.066130585,10.5075,1.16479402635
 11/17  11:00:00,229.77506728,34.3311473931,0.0,0.0,62.886420148,41.4019203762,306.556135178,294.883458281,10.5075,1.16517689723
 11/17  12:00:00,260.459543135,34.3311473931,0.0,0.0,62.886420148,41.4019203762,280.840291912,269.16734353,10.5075,1.16544838149
 11/17  13:00:00,240.439133442,34.3311473931,0.0,0.0,62.886420148,41.4019203762,267.927047983,255.108267551,10.5075,2.31128043143
 11/17  14:00:00,237.321688829,34.3311473931,0.0,0.0,62.886420148,41.4019203762,259.110836121,247.43792772,10.5075,1.16540840162
 11/17  15:00:00,233.677964325,34.3311473931,0.0,0.0,62.886420148,41.4019203762,254.521196526,242.848483854,10.5075,1.16521267167
 11/17  16:00:00,230.569193778,34.3311473931,0.0,0.0,62.886420148,41.4019203762,253.298310751,240.480360945,10.5075,2.31044980571
 11/17  17:00:00,237.521758661,34.3311473931,0.0,0.0,62.886420148,41.4019203762,254.109710192,242.436902856,10.5075,1.16530733578
 11/17  18:00:00,244.102209561,34.3311473931,0.0,0.0,62.886420148,41.4019203762,257.628384806,245.95567416,10.5075,1.16521064546
 11/17  19:00:00,243.06630185,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,268.293979086,257.788785989,9.34,1.16519309713
 11/17  20:00:00,220.257708832,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,277.577674819,267.072694424,9.34,1.16498039449
 11/17  21:00:00,195.738358424,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,285.998540606,276.661181978,8.1725,1.16485862813
 11/17  22:00:00,140.073080019,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,262.181187027,257.491187027,4.67,0.02
 11/17  23:00:00,80.6187179225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951194122,0.0,2.335,1.16451194122
 11/17  24:00:00,116.273939028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,82.4498080234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566278628,0.0,1.75125,1.16441278628
 11/18  02:00:00,85.1275229211,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,16.5563528151,14.7851028151,1.75125,0.02
 11/18  03:00:00,89.7062575701,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,29.1279267419,26.212293639,1.75125,1.16438310291
 11/18  04:00:00,89.7449830129,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,30.1577419416,28.3864919416,1.75125,0.02
 11/18  05:00:00,91.8420735641,9.4885613623,0.00093352665127,0.0,3.49369000822,6.81298672936,23.3998082492,21.6285582492,1.75125,0.02
 11/18  06:00:00,96.2302377154,14.466922456,0.0026579024666,0.0,3.49369000822,6.81298672936,39.3191836141,36.4035975159,1.75125,1.16433609823
 11/18  07:00:00,129.628441444,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,444.478123486,440.955623486,3.5025,0.02
 11/18  08:00:00,128.517954052,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,404.27181015,399.604656138,3.5025,1.16465401208
 11/18  09:00:00,187.906166442,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,367.196470645,361.338970645,5.8375,0.02
