Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  10:00:00,205.112093169,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,318.043970409,307.539268661,9.34,1.16470174872
 11/18  11:00:00,230.017383519,34.3311473931,0.0,0.0,62.886420148,41.4019203762,275.354382234,263.681775498,10.5075,1.16510673627
 11/18  12:00:00,260.541843858,34.3311473931,0.0,0.0,62.886420148,41.4019203762,253.141384054,241.468360669,10.5075,1.16552338522
 11/18  13:00:00,240.190205494,34.3311473931,0.0,0.0,62.886420148,41.4019203762,256.049361716,243.230877336,10.5075,2.31098437946
 11/18  14:00:00,237.144850646,34.3311473931,0.0,0.0,62.886420148,41.4019203762,251.237258002,239.564322153,10.5075,1.16543584916
 11/18  15:00:00,233.289913113,34.3311473931,0.0,0.0,62.886420148,41.4019203762,252.260182417,239.442314114,10.5075,2.31036830298
 11/18  16:00:00,229.877648504,34.3311473931,0.0,0.0,62.886420148,41.4019203762,254.384774744,242.711981208,10.5075,1.16529353609
 11/18  17:00:00,240.063431705,34.3311473931,0.0,0.0,62.886420148,41.4019203762,255.221732431,243.549074391,10.5075,1.16515803951
 11/18  18:00:00,243.451121971,34.3311473931,0.0,0.0,62.886420148,41.4019203762,259.295859812,247.623081112,10.5075,1.16527869962
 11/18  19:00:00,228.976386741,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,279.14183925,269.804248858,8.1725,1.16509039175
 11/18  20:00:00,183.412207645,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,297.799154598,290.796701469,5.8375,1.16495312933
 11/18  21:00:00,173.278029671,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,309.354621432,302.352237849,5.8375,1.16488358385
 11/18  22:00:00,130.486529851,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,285.110594173,280.443475156,3.5025,1.16461901646
 11/18  23:00:00,77.3027355768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,113.004198002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571563948,0.0,1.75125,1.16446563948
 11/19  01:00:00,86.5073671526,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,9.52459105983,7.75334105983,1.75125,0.02
 11/19  02:00:00,89.6288527698,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,25.9827191324,24.2114691324,1.75125,0.02
 11/19  03:00:00,84.921772222,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,22.3317168281,19.4161177567,1.75125,1.1643490714
 11/19  04:00:00,89.4171563536,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,35.9183826854,34.1471326854,1.75125,0.02
 11/19  05:00:00,96.4809584521,14.3264742085,0.000704696409733,0.0,3.49369000822,6.81298672936,36.2831563092,34.5119063092,1.75125,0.02
 11/19  06:00:00,95.0504954032,13.3119092499,0.000545297332201,0.0,3.49369000822,6.81298672936,29.3756132075,26.4600355177,1.75125,1.16432768977
 11/19  07:00:00,129.426783482,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,499.453328038,495.930828038,3.5025,0.02
 11/19  08:00:00,128.472846782,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,444.175794744,440.653294744,3.5025,0.02
 11/19  09:00:00,160.420872772,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,380.211593385,375.544607953,3.5025,1.16448543168
 11/19  10:00:00,133.11134138,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,357.816746882,354.294246882,3.5025,0.02
 11/19  11:00:00,167.903968275,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,317.567721719,309.39783687,7.005,1.16488484862
 11/19  12:00:00,199.291209327,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,300.448902532,292.278949158,7.005,1.16495337428
 11/19  13:00:00,207.697443261,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,278.97712628,268.472165396,9.34,1.16496088404
 11/19  14:00:00,206.033291747,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,264.382159162,253.87724593,9.34,1.16491323148
 11/19  15:00:00,202.95726349,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,254.841860848,244.336844356,9.34,1.16501649223
 11/19  16:00:00,200.259919425,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,251.465888377,240.960922535,9.34,1.16496584222
 11/19  17:00:00,210.562637154,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,255.683620921,245.178652781,9.34,1.16496814023
 11/19  18:00:00,185.027006901,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,305.518729093,297.348892903,7.005,1.16483619041
 11/19  19:00:00,190.493920344,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,325.882073738,321.192073738,4.67,0.02
 11/19  20:00:00,170.555779479,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,328.930580463,323.095751111,4.67,1.16482935245
 11/19  21:00:00,161.661744643,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,329.927979906,324.093365853,4.67,1.16461405282
 11/19  22:00:00,146.925786384,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,283.995529912,279.305529912,4.67,0.02
 11/19  23:00:00,80.7965340011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568912822,0.0,1.75125,1.16443912822
 11/19  24:00:00,116.101074264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,86.761254406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,79.5022551877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931447503,0.0,2.335,1.16431447503
 11/20  03:00:00,88.3844077847,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.2451840108,11.8901840108,2.335,0.02
 11/20  04:00:00,92.8155540995,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,21.3290448137,18.9740448137,2.335,0.02
 11/20  05:00:00,99.5767584329,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,21.147967988,17.6487182061,2.335,1.16424978195
 11/20  06:00:00,94.3713522939,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,16.2993048298,13.9443048298,2.335,0.02
 11/20  07:00:00,143.948052487,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,397.698908026,393.008908026,4.67,0.02
 11/20  08:00:00,142.684795924,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,366.341364235,360.506915757,4.67,1.16444847815
 11/20  09:00:00,215.32027886,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,332.211628693,322.874439001,8.1725,1.16468969175
 11/20  10:00:00,239.400664038,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.450120059,283.922620059,10.5075,0.02
 11/20  11:00:00,229.701202381,34.3311473931,0.0,0.0,62.886420148,41.4019203762,286.006705939,273.189045051,10.5075,2.31016088835
 11/20  12:00:00,260.39648708,34.3311473931,0.0,0.0,62.886420148,41.4019203762,273.817081281,262.14424643,10.5075,1.16533485076
 11/20  13:00:00,240.029742653,34.3311473931,0.0,0.0,62.886420148,41.4019203762,271.589094211,259.916083883,10.5075,1.16551032786
 11/20  14:00:00,236.990120874,34.3311473931,0.0,0.0,62.886420148,41.4019203762,269.565246596,256.746498334,10.5075,2.31124826284
 11/20  15:00:00,233.068414598,34.3311473931,0.0,0.0,62.886420148,41.4019203762,273.086656503,261.413785536,10.5075,1.16537096701
 11/20  16:00:00,229.643859034,34.3311473931,0.0,0.0,62.886420148,41.4019203762,273.193273258,261.520621294,10.5075,1.16515196427
 11/20  17:00:00,239.792129023,34.3311473931,0.0,0.0,62.886420148,41.4019203762,281.011641183,269.338838111,10.5075,1.16530307241
 11/20  18:00:00,243.136611072,34.3311473931,0.0,0.0,62.886420148,41.4019203762,292.557975524,280.885274062,10.5075,1.16520146162
 11/20  19:00:00,242.516765061,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,306.656444726,295.006154746,9.34,2.31028998004
 11/20  20:00:00,226.22896146,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,318.293248177,308.933248177,9.34,0.02
 11/20  21:00:00,201.361503254,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,329.803759082,320.466267001,8.1725,1.16499208036
 11/20  22:00:00,144.504628915,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,306.198044171,300.363404623,4.67,1.16463954786
 11/20  23:00:00,79.243053393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943811384,0.0,2.335,1.16443811384
 11/20  24:00:00,115.122628445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,93.1230864414,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,21.5755672008,19.2205672008,2.335,0.02
 11/21  02:00:00,91.4104919988,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,40.1930643425,36.6937730594,2.335,1.16429128304
 11/21  03:00:00,91.793700334,14.279658126,0.00346483886925,0.0,3.49369000822,9.08398230582,41.1950247056,38.8400247056,2.335,0.02
 11/21  04:00:00,91.2045373265,13.7184651084,0.0,0.0,3.49369000822,9.08398230582,33.8103301842,31.4553301842,2.335,0.02
 11/21  05:00:00,120.471588517,20.727903571,0.0,0.0,3.49369000822,9.08398230582,58.091083072,55.736083072,2.335,0.02
 11/21  06:00:00,122.233779384,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,62.0771021674,58.5778185023,2.335,1.16428366511
 11/21  07:00:00,160.018499838,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,516.563194158,511.873194158,4.67,0.02
 11/21  08:00:00,151.277788303,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,474.493912074,468.659344001,4.67,1.16456807303
 11/21  09:00:00,215.092117996,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,431.827255411,423.634755411,8.1725,0.02
 11/21  10:00:00,239.026685337,34.3311473931,0.0,0.0,62.886420148,41.4019203762,372.538752118,360.86642253,10.5075,1.16482958826
 11/21  11:00:00,229.261589283,34.3311473931,0.0,0.0,62.886420148,41.4019203762,340.140167225,328.467487661,10.5075,1.1651795637
 11/21  12:00:00,260.188333154,34.3311473931,0.0,0.0,62.886420148,41.4019203762,312.443960604,299.625661109,10.5075,2.31079949485
 11/21  13:00:00,239.878590129,34.3311473931,0.0,0.0,62.886420148,41.4019203762,292.810264922,281.137149925,10.5075,1.16561499734
 11/21  14:00:00,236.489085402,34.3311473931,0.0,0.0,62.886420148,41.4019203762,284.663813325,271.845197246,10.5075,2.31111607911
 11/21  15:00:00,232.656709362,34.3311473931,0.0,0.0,62.886420148,41.4019203762,283.648851639,271.975927389,10.5075,1.16542424978
 11/21  16:00:00,229.208455458,34.3311473931,0.0,0.0,62.886420148,41.4019203762,285.848578191,274.175895235,10.5075,1.16518295575
 11/21  17:00:00,239.371729239,34.3311473931,0.0,0.0,62.886420148,41.4019203762,306.649102868,294.976262168,10.5075,1.16534070057
 11/21  18:00:00,242.736136353,34.3311473931,0.0,0.0,62.886420148,41.4019203762,325.646238491,313.973493401,10.5075,1.16524508975
 11/21  19:00:00,242.295846739,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,347.155431904,336.650423056,9.34,1.16500884849
 11/21  20:00:00,219.404996632,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,373.360477645,362.855602127,9.34,1.16487551784
 11/21  21:00:00,194.88623814,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,400.113977784,390.776503155,8.1725,1.1649746295
 11/21  22:00:00,139.589784968,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,381.654801798,375.820066342,4.67,1.16473545605
 11/21  23:00:00,78.7981172753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,124.422928879,9.4417452798,0.0,0.0,3.49369000822,9.08398230582,31.5238649823,28.0244833864,2.335,1.16438159587
 11/22  01:00:00,101.883597028,18.3989021886,0.0,0.0,3.49369000822,9.08398230582,60.7666644963,58.4116644963,2.335,0.02
 11/22  02:00:00,99.598455945,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,65.6630152349,63.3080152349,2.335,0.02
 11/22  03:00:00,95.1416135764,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,50.0071241728,46.507813445,2.335,1.16431072777
 11/22  04:00:00,96.8901258502,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,74.9381940719,72.5831940719,2.335,0.02
 11/22  05:00:00,106.161366354,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,76.4832761677,74.1282761677,2.335,0.02
 11/22  06:00:00,101.290640986,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,58.3200567512,54.8207702488,2.335,1.16428650241
 11/22  07:00:00,143.181813073,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,540.926052545,536.236052545,4.67,0.02
 11/22  08:00:00,142.059381348,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,481.115063561,476.425063561,4.67,0.02
 11/22  09:00:00,214.982825398,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,418.058268404,408.72109659,8.1725,1.16467181403
 11/22  10:00:00,239.099412065,34.3311473931,0.0,0.0,62.886420148,41.4019203762,351.983308631,340.310994929,10.5075,1.1648137019
 11/22  11:00:00,229.252132555,34.3311473931,0.0,0.0,62.886420148,41.4019203762,313.358942259,301.686234231,10.5075,1.16520802846
 11/22  12:00:00,260.207076653,34.3311473931,0.0,0.0,62.886420148,41.4019203762,277.0501071,265.377116328,10.5075,1.16549077198
 11/22  13:00:00,240.114340503,34.3311473931,0.0,0.0,62.886420148,41.4019203762,260.187834013,247.368939301,10.5075,2.31139471214
 11/22  14:00:00,236.763009059,34.3311473931,0.0,0.0,62.886420148,41.4019203762,252.38359939,240.710623769,10.5075,1.16547562102
 11/22  15:00:00,232.980462079,34.3311473931,0.0,0.0,62.886420148,41.4019203762,255.54340524,242.725399467,10.5075,2.31050577337
 11/22  16:00:00,229.598747336,34.3311473931,0.0,0.0,62.886420148,41.4019203762,268.422502248,256.749760197,10.5075,1.16524205156
 11/22  17:00:00,239.781899915,34.3311473931,0.0,0.0,62.886420148,41.4019203762,285.661628308,273.988989487,10.5075,1.16513882186
 11/22  18:00:00,243.128220155,34.3311473931,0.0,0.0,62.886420148,41.4019203762,300.155735216,288.482918146,10.5075,1.16531706999
 11/22  19:00:00,242.504009846,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,313.176277191,302.671218819,9.34,1.16505837158
 11/22  20:00:00,226.306394109,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,336.734345492,326.229456759,9.34,1.16488873392
 11/22  21:00:00,201.308662888,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,357.602015577,348.264530789,8.1725,1.16498478752
 11/22  22:00:00,144.426259517,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,347.287863427,341.453163729,4.67,1.16469969866
 11/22  23:00:00,78.9513834762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,124.300887316,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,28.6363825443,26.2813825443,2.335,0.02
 11/23  01:00:00,92.7357537168,11.4896009982,0.0,0.0,3.49369000822,6.81298672936,36.4204971173,33.504878155,1.75125,1.16436896228
 11/23  02:00:00,97.3841370505,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,66.7349752094,64.9637252094,1.75125,0.02
 11/23  03:00:00,94.6514065242,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,65.2541285328,62.338529255,1.75125,1.16434927782
 11/23  04:00:00,92.386596664,17.7037660308,0.0,0.0,3.49369000822,6.81298672936,54.6286036537,52.8573536537,1.75125,0.02
 11/23  05:00:00,103.700561019,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,81.3248020189,79.5535520189,1.75125,0.02
 11/23  06:00:00,101.699229309,20.9808141131,0.0,0.0,3.49369000822,6.81298672936,113.827647481,110.912071634,1.75125,1.16432584772
 11/23  07:00:00,129.132284554,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,684.647825181,681.125325181,3.5025,0.02
 11/23  08:00:00,127.715704047,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,642.765837823,639.243337823,3.5025,0.02
 11/23  09:00:00,159.957274271,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,555.615438299,550.948530128,3.5025,1.16440817166
 11/23  10:00:00,132.213676503,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,526.610415903,523.087915903,3.5025,0.02
 11/23  11:00:00,166.985384649,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,478.115674811,469.945858934,7.005,1.16481587774
 11/23  12:00:00,198.527291432,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,453.153285409,444.983394571,7.005,1.16489083795
 11/23  13:00:00,205.667025219,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,416.795399366,406.290494658,9.34,1.16490470819
 11/23  14:00:00,202.643271277,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,402.867769178,392.362685325,9.34,1.16508385248
 11/23  15:00:00,198.886355772,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,402.424152377,391.919179657,9.34,1.16497272009
 11/23  16:00:00,195.465330955,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,409.616095575,399.111167635,9.34,1.16492794065
 11/23  17:00:00,205.645369805,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,422.30467258,411.799736074,9.34,1.16493650617
 11/23  18:00:00,180.588963259,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,501.304150464,493.134129168,7.005,1.16502129651
 11/23  19:00:00,187.285140539,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,531.358702198,526.668702198,4.67,0.02
 11/23  20:00:00,167.170474145,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,553.31371389,547.478905798,4.67,1.16480809121
 11/23  21:00:00,158.296512614,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,554.660139323,548.825542646,4.67,1.16459667702
 11/23  22:00:00,144.304729504,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,503.845893831,499.155893831,4.67,0.02
 11/23  23:00:00,80.8689718963,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,18.0965838495,15.1808948815,1.75125,1.164438968
 11/23  24:00:00,130.98987535,18.3404443777,0.0,0.0,3.49369000822,6.81298672936,54.9970637154,53.2258137154,1.75125,0.02
 11/24  01:00:00,98.8130038587,15.215050248,0.0,0.0,3.49369000822,9.08398230582,47.091091999,44.736091999,2.335,0.02
 11/24  02:00:00,99.4794263701,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,82.2233043123,78.7240021785,2.335,1.16430213382
 11/24  03:00:00,99.4833969391,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,85.4979501333,83.1429501333,2.335,0.02
 11/24  04:00:00,92.3205715128,15.215050248,0.0,0.0,3.49369000822,9.08398230582,66.0763987997,63.7213987997,2.335,0.02
 11/24  05:00:00,122.125545684,22.8204577142,0.0,0.0,3.49369000822,9.08398230582,105.692160717,102.192885962,2.335,1.16427475492
 11/24  06:00:00,123.052185487,23.469529896,0.0,0.0,3.49369000822,9.08398230582,102.923065395,100.568065395,2.335,0.02
 11/24  07:00:00,159.895847476,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,580.859982193,576.169982193,4.67,0.02
 11/24  08:00:00,151.108623809,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,525.429486213,519.594921153,4.67,1.16456505959
 11/24  09:00:00,215.033202449,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,477.6697728,468.332582206,8.1725,1.1646905937
 11/24  10:00:00,239.010409753,34.3311473931,0.0,0.0,62.886420148,41.4019203762,417.16853464,406.64103464,10.5075,0.02
 11/24  11:00:00,229.130961553,34.3311473931,0.0,0.0,62.886420148,41.4019203762,395.175652154,382.357964428,10.5075,2.31018772629
 11/24  12:00:00,260.152820613,34.3311473931,0.0,0.0,62.886420148,41.4019203762,378.969980377,367.297119866,10.5075,1.16536051113
 11/24  13:00:00,240.042924101,34.3311473931,0.0,0.0,62.886420148,41.4019203762,370.609166708,358.936122455,10.5075,1.16554425317
 11/24  14:00:00,236.660905195,34.3311473931,0.0,0.0,62.886420148,41.4019203762,358.11967635,345.3008381,10.5075,2.31133824946
 11/24  15:00:00,232.887547274,34.3311473931,0.0,0.0,62.886420148,41.4019203762,344.326407262,332.653483646,10.5075,1.16542361598
 11/24  16:00:00,229.501096513,34.3311473931,0.0,0.0,62.886420148,41.4019203762,328.775610787,317.102901461,10.5075,1.16520932656
 11/24  17:00:00,239.698073677,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.128868334,308.456268607,10.5075,1.16509972692
 11/24  18:00:00,243.065690556,34.3311473931,0.0,0.0,62.886420148,41.4019203762,317.959797674,305.141859624,10.5075,2.31043805012
 11/24  19:00:00,242.50142367,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,327.705717325,317.200581936,9.34,1.1651353888
 11/24  20:00:00,219.829577585,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,337.706148598,327.201255557,9.34,1.16489304125
 11/24  21:00:00,195.304230074,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,347.3163651,339.1238651,8.1725,0.02
 11/24  22:00:00,139.836801623,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,326.334513573,320.499782896,4.67,1.1647306776
 11/24  23:00:00,79.2394531601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947598938,0.0,2.335,1.16447598938
 11/24  24:00:00,119.735132328,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,13.2958799992,10.9408799992,2.335,0.02
 11/25  01:00:00,95.8523667273,14.2328420434,0.0,0.0,3.49369000822,6.81298672936,37.704298057,35.933048057,1.75125,0.02
 11/25  02:00:00,90.3218678448,15.027785918,0.0,0.0,3.49369000822,6.81298672936,34.856904063,31.9412102027,1.75125,1.16444386032
 11/25  03:00:00,94.9165800555,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,60.830372914,59.059122914,1.75125,0.02
 11/25  04:00:00,97.680975111,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,66.8089145262,63.8933293718,1.75125,1.16433515435
 11/25  05:00:00,99.403436296,17.7037660308,0.0,0.0,3.49369000822,6.81298672936,50.1114970706,48.3402470706,1.75125,0.02
 11/25  06:00:00,100.898175129,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,75.2393837166,73.4681337166,1.75125,0.02
 11/25  07:00:00,129.253635148,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,545.662394739,540.995597761,3.5025,1.1642969778
 11/25  08:00:00,131.330490559,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,494.541983874,491.019483874,3.5025,0.02
 11/25  09:00:00,187.55372688,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,460.55319277,453.551049752,5.8375,1.16464301735
 11/25  10:00:00,204.549829412,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,410.159651528,399.65483867,9.34,1.16481285792
 11/25  11:00:00,229.32838905,34.3311473931,0.0,0.0,62.886420148,41.4019203762,369.226210895,357.553585483,10.5075,1.16512541213
 11/25  12:00:00,260.228159026,34.3311473931,0.0,0.0,62.886420148,41.4019203762,344.793185395,333.120375996,10.5075,1.16530939825
 11/25  13:00:00,239.98672294,34.3311473931,0.0,0.0,62.886420148,41.4019203762,331.729356944,318.910934666,10.5075,2.31092227717
 11/25  14:00:00,236.678636902,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.528610477,308.855518405,10.5075,1.16559207202
 11/25  15:00:00,232.864778272,34.3311473931,0.0,0.0,62.886420148,41.4019203762,310.041700594,298.368860176,10.5075,1.16534041858
 11/25  16:00:00,229.445012441,34.3311473931,0.0,0.0,62.886420148,41.4019203762,312.251867938,299.433983155,10.5075,2.31038478239
 11/25  17:00:00,239.625660043,34.3311473931,0.0,0.0,62.886420148,41.4019203762,316.230840277,304.558045885,10.5075,1.16529439217
 11/25  18:00:00,243.004426199,34.3311473931,0.0,0.0,62.886420148,41.4019203762,321.519176169,309.84652179,10.5075,1.16515437944
 11/25  19:00:00,228.698392787,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,348.708570167,339.370835804,8.1725,1.16523436262
 11/25  20:00:00,183.070921837,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,370.469211984,363.466643734,5.8375,1.16506825007
 11/25  21:00:00,172.904719798,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,378.802998288,371.800712276,5.8375,1.16478601224
 11/25  22:00:00,130.300973558,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,351.053264229,347.530764229,3.5025,0.02
 11/25  23:00:00,76.8583501049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583697511,0.0,1.75125,1.16458697511
 11/25  24:00:00,117.434840785,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,13.1798037614,11.4085537614,1.75125,0.02
 11/26  01:00:00,95.8273453574,14.2328420434,0.0,0.0,3.49369000822,6.81298672936,37.2473964118,34.3318050057,1.75125,1.16434140615
 11/26  02:00:00,86.3030413669,10.9691329027,0.0,0.0,3.49369000822,6.81298672936,29.3419988558,27.5707488558,1.75125,0.02
 11/26  03:00:00,95.9518113286,20.7725864171,0.0,0.0,3.49369000822,6.81298672936,49.3061185029,46.3905161306,1.75125,1.16435237232
 11/26  04:00:00,95.7216966073,20.3861668597,0.0,0.0,3.49369000822,6.81298672936,45.4176918839,43.6464418839,1.75125,0.02
 11/26  05:00:00,98.2706882579,16.3210931283,0.0,0.0,3.49369000822,6.81298672936,33.3729237038,31.6016737038,1.75125,0.02
 11/26  06:00:00,103.933726341,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,54.7932520296,51.8776630353,1.75125,1.16433899436
 11/26  07:00:00,129.500724534,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,519.769211795,516.246711795,3.5025,0.02
 11/26  08:00:00,131.777337228,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,475.742525442,472.220025442,3.5025,0.02
 11/26  09:00:00,160.334257774,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,417.672052983,413.005136324,3.5025,1.16441665915
 11/26  10:00:00,133.014374626,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,397.275192482,393.752692482,3.5025,0.02
 11/26  11:00:00,167.74046847,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,362.404789209,354.234958936,7.005,1.16483027347
 11/26  12:00:00,198.928761747,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,347.094556153,338.924646115,7.005,1.16491003785
 11/26  13:00:00,206.248974713,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,320.513247235,310.008318605,9.34,1.1649286303
 11/26  14:00:00,203.659860609,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,309.253853822,298.748962655,9.34,1.16489116702
 11/26  15:00:00,199.766811434,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,300.706281861,290.201275604,9.34,1.16500625633
 11/26  16:00:00,196.338529588,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,305.964988117,295.460022299,9.34,1.16496581819
 11/26  17:00:00,206.521523428,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,309.277673954,298.772694862,9.34,1.16497909207
 11/26  18:00:00,181.452448011,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,359.401628712,351.231772643,7.005,1.16485606905
 11/26  19:00:00,187.745316446,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,379.036677363,374.346677363,4.67,0.02
 11/26  20:00:00,167.762036919,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,391.369441014,385.534582488,4.67,1.16485852649
 11/26  21:00:00,159.00602827,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,400.176193429,394.341543315,4.67,1.16465011461
 11/26  22:00:00,144.647335953,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,363.493808777,358.803808777,4.67,0.02
 11/26  23:00:00,77.0069296811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568806423,0.0,1.75125,1.16443806423
 11/26  24:00:00,117.474453301,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,12.4227721822,10.6515221822,1.75125,0.02
 11/27  01:00:00,97.6469021975,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,37.346292034,33.8470290097,2.335,1.16426302438
 11/27  02:00:00,87.4702995307,9.86309002232,0.0,0.0,3.49369000822,9.08398230582,30.1029260602,27.7479260602,2.335,0.02
 11/27  03:00:00,97.7708719634,20.4107134047,0.0,0.0,3.49369000822,9.08398230582,54.9620349514,52.6070349514,2.335,0.02
 11/27  04:00:00,99.7766814966,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,64.2135669475,60.7142865909,2.335,1.16428035652
 11/27  05:00:00,100.089917552,16.166620747,0.0,0.0,3.49369000822,9.08398230582,53.3253195253,50.9703195253,2.335,0.02
 11/27  06:00:00,104.753697001,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,88.6767195258,86.3217195258,2.335,0.02
 11/27  07:00:00,143.413154869,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,579.977905305,575.287905305,4.67,0.02
 11/27  08:00:00,145.384390619,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,543.889873198,538.055368976,4.67,1.16450422137
 11/27  09:00:00,214.945644762,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,499.393280707,490.056023133,8.1725,1.16475757343
 11/27  10:00:00,238.790677409,34.3311473931,0.0,0.0,62.886420148,41.4019203762,449.87213294,438.199800752,10.5075,1.1648321883
 11/27  11:00:00,229.090696937,34.3311473931,0.0,0.0,62.886420148,41.4019203762,419.355645504,407.683068675,10.5075,1.16507682906
 11/27  12:00:00,260.115317943,34.3311473931,0.0,0.0,62.886420148,41.4019203762,389.316907483,377.643960827,10.5075,1.16544665681
 11/27  13:00:00,239.780768798,34.3311473931,0.0,0.0,62.886420148,41.4019203762,372.162181994,360.489045351,10.5075,1.16563664364
 11/27  14:00:00,236.428811,34.3311473931,0.0,0.0,62.886420148,41.4019203762,362.180085945,349.361388004,10.5075,2.31119794098
 11/27  15:00:00,232.651226553,34.3311473931,0.0,0.0,62.886420148,41.4019203762,355.566822143,343.894080847,10.5075,1.16524129556
 11/27  16:00:00,229.240947151,34.3311473931,0.0,0.0,62.886420148,41.4019203762,359.338065182,347.665245532,10.5075,1.16531964998
 11/27  17:00:00,239.427968671,34.3311473931,0.0,0.0,62.886420148,41.4019203762,375.589237506,362.771426089,10.5075,2.31031141734
 11/27  18:00:00,242.788636416,34.3311473931,0.0,0.0,62.886420148,41.4019203762,392.462196857,380.789406732,10.5075,1.16529012456
 11/27  19:00:00,242.315786313,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,413.647804165,403.142790748,9.34,1.16501341764
 11/27  20:00:00,226.045234103,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,429.852587857,419.347562925,9.34,1.16502493165
 11/27  21:00:00,201.046319708,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,448.98612426,439.648712821,8.1725,1.16491143931
 11/27  22:00:00,144.324933137,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,433.974838452,429.284838452,4.67,0.02
 11/27  23:00:00,80.8858375198,2.32532425807,0.0,0.0,3.49369000822,9.08398230582,10.6547295725,7.15521846468,2.335,1.16451110782
 11/27  24:00:00,133.782000446,18.8651789461,0.0,0.0,3.49369000822,9.08398230582,65.4179288371,63.0629288371,2.335,0.02
 11/28  01:00:00,99.6150618592,16.166620747,0.0,0.0,3.49369000822,9.08398230582,61.6150696973,59.2600696973,2.335,0.02
 11/28  02:00:00,99.2060504999,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,105.23213544,101.732825374,2.335,1.16431006518
 11/28  03:00:00,98.6578255035,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,105.239458228,102.884458228,2.335,0.02
 11/28  04:00:00,94.4018195249,17.3613871924,0.0,0.0,3.49369000822,9.08398230582,97.0149046342,94.6599046342,2.335,0.02
 11/28  05:00:00,123.43043604,24.2462316625,0.0,0.0,3.49369000822,9.08398230582,146.677158898,143.177871509,2.335,1.16428738834
 11/28  06:00:00,123.453934873,23.9470402486,0.0,0.0,3.49369000822,9.08398230582,139.335554866,136.980554866,2.335,0.02
 11/28  07:00:00,159.863403014,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,651.156985352,646.466985352,4.67,0.02
 11/28  08:00:00,154.425439854,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,599.056215545,593.221648122,4.67,1.16456742308
 11/28  09:00:00,215.008673693,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,546.90782513,537.570625797,8.1725,1.16469933337
 11/28  10:00:00,238.904396468,34.3311473931,0.0,0.0,62.886420148,41.4019203762,480.762738996,470.235238996,10.5075,0.02
 11/28  11:00:00,229.057674175,34.3311473931,0.0,0.0,62.886420148,41.4019203762,447.870657498,435.052927214,10.5075,2.31023028368
 11/28  12:00:00,260.087939033,34.3311473931,0.0,0.0,62.886420148,41.4019203762,415.230024809,403.55713072,10.5075,1.16539408899
 11/28  13:00:00,239.860505073,34.3311473931,0.0,0.0,62.886420148,41.4019203762,395.588602123,383.915515995,10.5075,1.16558612799
 11/28  14:00:00,236.35587435,34.3311473931,0.0,0.0,62.886420148,41.4019203762,380.977041511,368.15843901,10.5075,2.31110250061
 11/28  15:00:00,232.57473654,34.3311473931,0.0,0.0,62.886420148,41.4019203762,376.335211846,364.662516601,10.5075,1.16519524489
 11/28  16:00:00,229.165900228,34.3311473931,0.0,0.0,62.886420148,41.4019203762,378.42491035,366.752135016,10.5075,1.16527533445
 11/28  17:00:00,239.35496446,34.3311473931,0.0,0.0,62.886420148,41.4019203762,390.855953046,379.183281758,10.5075,1.16517128817
 11/28  18:00:00,242.724141064,34.3311473931,0.0,0.0,62.886420148,41.4019203762,424.601498718,411.783396362,10.5075,2.31060235541
 11/28  19:00:00,242.285526472,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,457.372020578,446.866794321,9.34,1.16522625745
 11/28  20:00:00,219.41198419,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,485.036125061,474.531137259,9.34,1.16498780219
 11/28  21:00:00,194.814020277,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,507.047853917,497.710478302,8.1725,1.16487561498
 11/28  22:00:00,139.557759507,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,484.568181126,479.878181126,4.67,0.02
 11/28  23:00:00,85.548811313,7.06960493922,0.0,0.0,3.49369000822,9.08398230582,29.5025724431,26.0030514661,2.335,1.16452097694
 11/28  24:00:00,130.408024298,15.4976257188,0.0,0.0,3.49369000822,9.08398230582,50.9342317922,48.5792317922,2.335,0.02
 11/29  01:00:00,105.613002457,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,91.9268839034,89.5718839034,2.335,0.02
 11/29  02:00:00,98.6827823364,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,98.4849349256,94.9856270305,2.335,1.16430789506
 11/29  03:00:00,93.3097319572,16.2462718433,0.0,0.0,3.49369000822,9.08398230582,82.4614568893,80.1064568893,2.335,0.02
 11/29  04:00:00,100.66163191,23.9474364741,0.0,0.0,3.49369000822,9.08398230582,132.34933589,129.99433589,2.335,0.02
 11/29  05:00:00,106.689362747,23.0704638804,0.0,0.0,3.49369000822,9.08398230582,124.454874421,120.955580959,2.335,1.16429346182
 11/29  06:00:00,102.3450371,19.1541583228,0.0,0.0,3.49369000822,9.08398230582,114.465626138,112.110626138,2.335,0.02
 11/29  07:00:00,143.003148428,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,652.653149267,647.963149267,4.67,0.02
 11/29  08:00:00,145.335684053,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,593.30436987,587.469835488,4.67,1.16453438225
 11/29  09:00:00,214.9360784,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,521.291225178,511.954057332,8.1725,1.16466784574
 11/29  10:00:00,238.971073796,34.3311473931,0.0,0.0,62.886420148,41.4019203762,459.529308185,449.001808185,10.5075,0.02
 11/29  11:00:00,229.11953995,34.3311473931,0.0,0.0,62.886420148,41.4019203762,435.350848861,422.533175165,10.5075,2.31017369616
 11/29  12:00:00,260.141679641,34.3311473931,0.0,0.0,62.886420148,41.4019203762,403.656156808,391.98328802,10.5075,1.16536878843
 11/29  13:00:00,239.981890449,34.3311473931,0.0,0.0,62.886420148,41.4019203762,388.106848285,376.433785407,10.5075,1.16556287798
 11/29  14:00:00,236.533466654,34.3311473931,0.0,0.0,62.886420148,41.4019203762,378.433294165,365.614732922,10.5075,2.31106124265
 11/29  15:00:00,232.748084348,34.3311473931,0.0,0.0,62.886420148,41.4019203762,369.225301173,357.552334915,10.5075,1.16546625761
 11/29  16:00:00,229.365378246,34.3311473931,0.0,0.0,62.886420148,41.4019203762,362.057482859,350.384724974,10.5075,1.16525788465
 11/29  17:00:00,239.568717138,34.3311473931,0.0,0.0,62.886420148,41.4019203762,361.310300495,349.637645152,10.5075,1.16515534315
 11/29  18:00:00,242.952091492,34.3311473931,0.0,0.0,62.886420148,41.4019203762,365.494634544,352.676558779,10.5075,2.31057576499
 11/29  19:00:00,242.430912358,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,381.405123878,370.899908683,9.34,1.16521519405
 11/29  20:00:00,226.257794688,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,393.865516569,383.360538769,9.34,1.16497780011
 11/29  21:00:00,201.230829412,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,397.444818882,388.107451974,8.1725,1.16486690784
 11/29  22:00:00,144.421173206,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,370.464221831,365.774221831,4.67,0.02
 11/29  23:00:00,78.9014928837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951275815,0.0,2.335,1.16451275815
 11/29  24:00:00,124.497921021,9.4885613623,0.0,0.0,3.49369000822,9.08398230582,28.0276592319,25.6726592319,2.335,0.02
 11/30  01:00:00,102.853710772,19.2908955595,0.0,0.0,3.49369000822,9.08398230582,56.1584939012,53.8034939012,2.335,0.02
 11/30  02:00:00,99.7187588995,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,63.3506886866,59.8513773013,2.335,1.16431138531
 11/30  03:00:00,95.246724363,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,48.0501930192,45.6951930192,2.335,0.02
 11/30  04:00:00,97.0011338071,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,71.0763334468,68.7213334468,2.335,0.02
 11/30  05:00:00,106.270325683,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,73.366442307,69.8671480606,2.335,1.16429424639
 11/30  06:00:00,101.405317659,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,56.1117141206,53.7567141206,2.335,0.02
 11/30  07:00:00,143.276394499,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,541.15151314,536.46151314,4.67,0.02
 11/30  08:00:00,145.637183017,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,479.507448739,473.672920462,4.67,1.16452827667
 11/30  09:00:00,215.116685319,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,417.647183773,408.310020448,8.1725,1.16466332526
 11/30  10:00:00,239.396086977,34.3311473931,0.0,0.0,62.886420148,41.4019203762,343.92320844,333.39570844,10.5075,0.02
 11/30  11:00:00,229.683787034,34.3311473931,0.0,0.0,62.886420148,41.4019203762,308.915177962,297.242500579,10.5075,1.16517738355
 11/30  12:00:00,260.442308862,34.3311473931,0.0,0.0,62.886420148,41.4019203762,280.935868624,268.117349261,10.5075,2.31101936333
 11/30  13:00:00,240.562621178,34.3311473931,0.0,0.0,62.886420148,41.4019203762,263.342614545,251.669548569,10.5075,1.16556597575
 11/30  14:00:00,237.612795054,34.3311473931,0.0,0.0,62.886420148,41.4019203762,252.973289488,240.154717148,10.5075,2.31107234002
 11/30  15:00:00,234.409319046,34.3311473931,0.0,0.0,62.886420148,41.4019203762,241.319465981,229.646782326,10.5075,1.16518365546
 11/30  16:00:00,231.934499726,34.3311473931,0.0,0.0,62.886420148,41.4019203762,233.177250517,221.504483316,10.5075,1.16526720049
 11/30  17:00:00,242.670355001,34.3311473931,0.0,0.0,62.886420148,41.4019203762,242.536694342,230.864028284,10.5075,1.16516605764
 11/30  18:00:00,245.887047888,34.3311473931,0.0,0.0,62.886420148,41.4019203762,249.933489867,237.11538739,10.5075,2.31060247717
 11/30  19:00:00,245.649606568,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,247.436892601,236.931661866,9.34,1.1652307354
 11/30  20:00:00,231.645640345,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,244.552365843,234.047371514,9.34,1.16499432941
 11/30  21:00:00,206.808930076,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,248.968470312,239.631085585,8.1725,1.16488472748
 11/30  22:00:00,148.80754167,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,229.316387383,224.626387383,4.67,0.02
 11/30  23:00:00,84.4178277315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950268477,0.0,2.335,1.16450268477
 11/30  24:00:00,119.043536419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,86.9234937347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,88.1334041459,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,19.7129133888,16.2136402027,2.335,1.16427318609
 12/01  03:00:00,87.3917550697,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,22.3887102843,20.0337102843,2.335,0.02
 12/01  04:00:00,92.2898059388,14.5137385385,0.00105919215842,0.0,3.49369000822,9.08398230582,41.9864492372,39.6314492372,2.335,0.02
 12/01  05:00:00,120.082415391,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,47.3955200145,43.8962350173,2.335,1.16428499724
 12/01  06:00:00,116.329892924,16.1725661957,0.0,0.0,3.49369000822,9.08398230582,36.6625517687,34.3075517687,2.335,0.02
 12/01  07:00:00,160.088113937,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,477.372850078,472.682850078,4.67,0.02
 12/01  08:00:00,155.171082573,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,423.46889329,417.634344798,4.67,1.16454849163
 12/01  09:00:00,215.415827874,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,386.601985333,377.264800179,8.1725,1.16468515378
 12/01  10:00:00,239.479568567,34.3311473931,0.0,0.0,62.886420148,41.4019203762,340.917090809,330.389590809,10.5075,0.02
 12/01  11:00:00,229.847761381,34.3311473931,0.0,0.0,62.886420148,41.4019203762,326.875568135,314.057847352,10.5075,2.31022078342
 12/01  12:00:00,260.456319275,34.3311473931,0.0,0.0,62.886420148,41.4019203762,318.985660943,307.312762439,10.5075,1.16539850401
 12/01  13:00:00,240.158935727,34.3311473931,0.0,0.0,62.886420148,41.4019203762,323.003159448,311.330062703,10.5075,1.16559674518
 12/01  14:00:00,237.014136477,34.3311473931,0.0,0.0,62.886420148,41.4019203762,322.452775067,309.634136641,10.5075,2.31113842586
 12/01  15:00:00,233.097471813,34.3311473931,0.0,0.0,62.886420148,41.4019203762,315.574962346,303.902243836,10.5075,1.1652185106
 12/01  16:00:00,229.630850995,34.3311473931,0.0,0.0,62.886420148,41.4019203762,315.88416527,304.211361502,10.5075,1.16530376814
 12/01  17:00:00,239.781590722,34.3311473931,0.0,0.0,62.886420148,41.4019203762,329.870301177,318.197597293,10.5075,1.16520388406
 12/01  18:00:00,243.09386487,34.3311473931,0.0,0.0,62.886420148,41.4019203762,345.815646325,332.997462948,10.5075,2.3106833772
 12/01  19:00:00,242.46956104,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,365.372365212,354.867344505,9.34,1.16502070715
 12/01  20:00:00,219.497741395,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,391.522416782,381.017378703,9.34,1.16503807962
 12/01  21:00:00,195.071811531,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,407.910694523,398.573264769,8.1725,1.16492975378
 12/01  22:00:00,139.680888541,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,371.900578891,367.210578891,4.67,0.02
 12/01  23:00:00,78.9464394365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950820514,0.0,2.335,1.16450820514
 12/01  24:00:00,124.337990397,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,24.3608471828,22.0058471828,2.335,0.02
 12/02  01:00:00,95.6098308283,14.3264742085,0.0,0.0,3.49369000822,6.81298672936,45.9771746161,43.061473832,1.75125,1.16445078418
 12/02  02:00:00,95.9359287797,20.7141286062,0.0,0.0,3.49369000822,6.81298672936,50.8314139921,49.0601639921,1.75125,0.02
 12/02  03:00:00,93.114815504,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,41.1749085502,39.4036585502,1.75125,0.02
 12/02  04:00:00,94.8786418289,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,66.1497022932,63.2341110485,1.75125,1.16434124471
 12/02  05:00:00,104.129762466,22.3544145469,0.0,0.0,3.49369000822,6.81298672936,64.9596663249,63.1884163249,1.75125,0.02
 12/02  06:00:00,99.2684425045,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,49.5836879871,46.6680959128,1.75125,1.16434207433
 12/02  07:00:00,129.16232361,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,529.863838826,526.341338826,3.5025,0.02
 12/02  08:00:00,131.555109679,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,476.587375659,471.920296407,3.5025,1.16457925192
 12/02  09:00:00,187.694768418,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,431.923582009,426.066082009,5.8375,0.02
 12/02  10:00:00,204.880958179,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,379.5571005,369.052270402,9.34,1.1648300984
 12/02  11:00:00,229.611911551,34.3311473931,0.0,0.0,62.886420148,41.4019203762,343.692589184,332.020002715,10.5075,1.16508646972
 12/02  12:00:00,260.364782368,34.3311473931,0.0,0.0,62.886420148,41.4019203762,330.583401547,318.910363651,10.5075,1.16553789661
 12/02  13:00:00,240.182420068,34.3311473931,0.0,0.0,62.886420148,41.4019203762,337.873925612,325.055341863,10.5075,2.31108374899
 12/02  14:00:00,236.868501462,34.3311473931,0.0,0.0,62.886420148,41.4019203762,325.305509101,313.632489216,10.5075,1.16551988535
 12/02  15:00:00,232.977552519,34.3311473931,0.0,0.0,62.886420148,41.4019203762,322.629925163,309.811833618,10.5075,2.31059154452
 12/02  16:00:00,229.511630011,34.3311473931,0.0,0.0,62.886420148,41.4019203762,331.0084402,319.335779592,10.5075,1.16516060769
 12/02  17:00:00,239.644517709,34.3311473931,0.0,0.0,62.886420148,41.4019203762,352.784630307,341.11180422,10.5075,1.16532608776
 12/02  18:00:00,242.973090266,34.3311473931,0.0,0.0,62.886420148,41.4019203762,375.619399217,363.946698946,10.5075,1.16520027068
 12/02  19:00:00,228.643838151,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,428.593205379,419.255403423,8.1725,1.16530195516
 12/02  20:00:00,182.7837315,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,453.695358568,446.692900474,5.8375,1.16495809414
 12/02  21:00:00,172.619644281,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,471.477545431,464.475295778,5.8375,1.16474965291
 12/02  22:00:00,130.103063596,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,469.026792648,464.359570773,3.5025,1.16472187504
 12/02  23:00:00,83.212333302,6.97597277422,0.0,0.0,3.49369000822,6.81298672936,28.0860825643,26.3148325643,1.75125,0.02
 12/02  24:00:00,127.232668173,14.5907380658,0.0,0.0,3.49369000822,6.81298672936,50.4978999714,47.5821418082,1.75125,1.1645081632
 12/03  01:00:00,103.359701825,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,85.614613031,83.843363031,1.75125,0.02
 12/03  02:00:00,96.2606655098,21.4028440479,0.0,0.0,3.49369000822,6.81298672936,83.349818799,80.434199004,1.75125,1.16436979498
 12/03  03:00:00,91.0245432746,16.166620747,0.0,0.0,3.49369000822,6.81298672936,65.394918545,63.623668545,1.75125,0.02
 12/03  04:00:00,98.149985622,23.5638679469,0.0,0.0,3.49369000822,6.81298672936,102.645399112,100.874149112,1.75125,0.02
 12/03  05:00:00,103.745732749,22.2790061079,0.0,0.0,3.49369000822,6.81298672936,96.5050420761,93.5894605535,1.75125,1.16433152261
 12/03  06:00:00,98.9056395223,17.8392937705,0.0,0.0,3.49369000822,6.81298672936,81.8819938237,80.1107438237,1.75125,0.02
 12/03  07:00:00,128.911638101,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,632.142339228,628.619839228,3.5025,0.02
 12/03  08:00:00,131.310467077,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,570.984764275,566.317827472,3.5025,1.16443680349
 12/03  09:00:00,160.078586708,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,487.003704262,483.481204262,3.5025,0.02
 12/03  10:00:00,132.661243121,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,458.039926409,453.372954114,3.5025,1.16447229522
 12/03  11:00:00,167.404093331,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,409.188842811,401.018978289,7.005,1.16486452259
 12/03  12:00:00,198.785423268,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,380.737521091,373.712521091,7.005,0.02
 12/03  13:00:00,206.193887397,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,338.568173088,328.063060526,9.34,1.16511256285
 12/03  14:00:00,203.383122748,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,325.760103534,315.255018337,9.34,1.16508519625
 12/03  15:00:00,199.607106077,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,316.266391532,305.761385063,9.34,1.16500646912
 12/03  16:00:00,196.312883553,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,308.614436964,298.109470396,9.34,1.16496656869
 12/03  17:00:00,206.608001423,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,302.408303094,291.903331476,9.34,1.16497161769
 12/03  18:00:00,182.126779504,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,346.637576549,338.467690178,7.005,1.16488637141
 12/03  19:00:00,188.713668427,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,355.408533275,349.573772183,4.67,1.16476109261
 12/03  20:00:00,169.832697787,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,354.179573631,348.344807887,4.67,1.16476574394
 12/03  21:00:00,161.413514826,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,346.701948585,342.011948585,4.67,0.02
 12/03  22:00:00,147.926481531,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,291.95344514,286.118914418,4.67,1.16453072256
 12/03  23:00:00,82.7848011595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,118.341192437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559287397,0.0,1.75125,1.16434287397
 12/04  01:00:00,89.8018694134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,82.7553291726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,92.0669951678,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,14.1422820613,10.6429822451,2.335,1.16429981616
 12/04  04:00:00,92.4244878215,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,13.606886115,11.251886115,2.335,0.02
 12/04  05:00:00,104.281152821,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,18.9093695854,16.5543695854,2.335,0.02
 12/04  06:00:00,104.390286146,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,20.1844263858,16.6851368715,2.335,1.16428951422
