Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/04  07:00:00,148.854876283,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,373.567817544,368.877817544,4.67,0.02
 12/04  08:00:00,152.514240769,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,334.453988393,329.763988393,4.67,0.02
 12/04  09:00:00,221.479559786,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,283.20264549,273.865365601,8.1725,1.16477988836
 12/04  10:00:00,246.419603107,34.3311473931,0.0145974817469,0.0,62.886420148,41.4019203762,239.166894395,227.4944503,10.5075,1.16494409486
 12/04  11:00:00,234.585198037,34.3311473931,0.0,0.0,62.886420148,41.4019203762,230.577890105,218.905274675,10.5075,1.1651154301
 12/04  12:00:00,263.674185988,34.3311473931,0.0,0.0,62.886420148,41.4019203762,224.007082565,211.188833478,10.5075,2.3107490876
 12/04  13:00:00,242.954456708,34.3311473931,0.0,0.0,62.886420148,41.4019203762,228.21245648,216.539328027,10.5075,1.16562845328
 12/04  14:00:00,239.137272567,34.3311473931,0.0,0.0,62.886420148,41.4019203762,238.674611437,225.855904658,10.5075,2.31120677918
 12/04  15:00:00,234.675124639,34.3311473931,0.0,0.0,62.886420148,41.4019203762,241.237635562,229.564930168,10.5075,1.16520539394
 12/04  16:00:00,230.410353768,34.3311473931,0.0,0.0,62.886420148,41.4019203762,253.048184726,241.375413171,10.5075,1.16527155515
 12/04  17:00:00,240.102837264,34.3311473931,0.0,0.0,62.886420148,41.4019203762,272.056081524,260.383400667,10.5075,1.16518085728
 12/04  18:00:00,243.367664372,34.3311473931,0.0,0.0,62.886420148,41.4019203762,293.524597815,281.851720064,10.5075,1.16537775104
 12/04  19:00:00,242.616911191,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,315.910269773,305.405111109,9.34,1.16515866356
 12/04  20:00:00,226.170324937,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,330.271562821,319.766523125,9.34,1.1650396957
 12/04  21:00:00,201.445742216,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,347.026368086,337.688918453,8.1725,1.16494963348
 12/04  22:00:00,144.507165986,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,335.790327416,329.955556611,4.67,1.16477080488
 12/04  23:00:00,79.087729918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947522948,0.0,2.335,1.16447522948
 12/04  24:00:00,124.345366201,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,27.1239434339,24.7689434339,2.335,0.02
 12/05  01:00:00,92.9305482365,9.4885613623,0.0,0.0,3.49369000822,9.08398230582,32.3167332808,29.9617332808,2.335,0.02
 12/05  02:00:00,97.5747564251,20.3414840136,0.0,0.0,3.49369000822,9.08398230582,59.9968921971,56.4975911345,2.335,1.16430106259
 12/05  03:00:00,99.2467273695,21.9233121435,0.0,0.0,3.49369000822,9.08398230582,62.7437573003,60.3887573003,2.335,0.02
 12/05  04:00:00,94.2284190008,16.9394598618,0.0,0.0,3.49369000822,9.08398230582,48.8755431795,46.5205431795,2.335,0.02
 12/05  05:00:00,120.336848794,20.8172692631,0.0,0.0,3.49369000822,9.08398230582,79.6435052093,77.2885052093,2.335,0.02
 12/05  06:00:00,122.039296945,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,80.9132693271,77.4139796431,2.335,1.16428968408
 12/05  07:00:00,159.930364606,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,552.562703116,547.872703116,4.67,0.02
 12/05  08:00:00,154.545701748,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,507.758656697,501.924077484,4.67,1.16457921313
 12/05  09:00:00,215.042359751,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,457.827317044,449.634817044,8.1725,0.02
 12/05  10:00:00,238.902975401,34.3311473931,0.0,0.0,62.886420148,41.4019203762,405.843870676,394.171501893,10.5075,1.16486878334
 12/05  11:00:00,229.141899437,34.3311473931,0.0,0.0,62.886420148,41.4019203762,379.893330556,368.220580889,10.5075,1.1652496676
 12/05  12:00:00,260.174036525,34.3311473931,0.0,0.0,62.886420148,41.4019203762,356.970072998,344.151550262,10.5075,2.31102273586
 12/05  13:00:00,240.062047785,34.3311473931,0.0,0.0,62.886420148,41.4019203762,338.191822716,326.518554124,10.5075,1.1657685925
 12/05  14:00:00,236.76838318,34.3311473931,0.0,0.0,62.886420148,41.4019203762,327.717322317,314.898677714,10.5075,2.31114460295
 12/05  15:00:00,233.008525798,34.3311473931,0.0,0.0,62.886420148,41.4019203762,318.728729016,307.05587998,10.5075,1.16534903533
 12/05  16:00:00,229.630438607,34.3311473931,0.0,0.0,62.886420148,41.4019203762,306.321234258,294.648586281,10.5075,1.16514797661
 12/05  17:00:00,239.840930348,34.3311473931,0.0,0.0,62.886420148,41.4019203762,307.399261923,295.726434431,10.5075,1.16532749182
 12/05  18:00:00,243.246319233,34.3311473931,0.0,0.0,62.886420148,41.4019203762,314.710134527,301.892230243,10.5075,2.31040428389
 12/05  19:00:00,242.597752222,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,323.900314114,313.395171429,9.34,1.16514268513
 12/05  20:00:00,219.967918333,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,326.777072065,316.272160395,9.34,1.16491167034
 12/05  21:00:00,195.401691034,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,329.497459918,321.304959918,8.1725,0.02
 12/05  22:00:00,139.880178708,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,306.501998117,300.667236783,4.67,1.16476133427
 12/05  23:00:00,79.3806092674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951452476,0.0,2.335,1.16451452476
 12/05  24:00:00,115.169399096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,93.36091806,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,18.9554005908,16.6004005908,2.335,0.02
 12/06  02:00:00,91.6123572482,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,35.267720032,31.7684428374,2.335,1.16427719458
 12/06  03:00:00,91.9990590495,14.2640527651,0.00229610139746,0.0,3.49369000822,9.08398230582,36.4825039522,34.1275039522,2.335,0.02
 12/06  04:00:00,88.8952011823,11.1563972327,0.0,0.0,3.49369000822,9.08398230582,28.4559081052,26.1009081052,2.335,0.02
 12/06  05:00:00,102.735851329,18.5277087077,0.0,0.0,3.49369000822,9.08398230582,45.6392377082,42.1399507561,2.335,1.16428695212
 12/06  06:00:00,105.146261176,21.1750195737,0.0,0.0,3.49369000822,9.08398230582,43.1661208795,40.8111208795,2.335,0.02
 12/06  07:00:00,143.803686284,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,453.476675524,448.786675524,4.67,0.02
 12/06  08:00:00,146.115642831,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,405.597732147,399.76324671,4.67,1.16448543729
 12/06  09:00:00,215.416013433,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,358.615029044,349.277899099,8.1725,1.1646299444
 12/06  10:00:00,239.825859016,34.3311473931,0.0,0.0,62.886420148,41.4019203762,322.60281795,312.07531795,10.5075,0.02
 12/06  11:00:00,230.085499487,34.3311473931,0.0,0.0,62.886420148,41.4019203762,312.396745128,300.724086106,10.5075,1.1651590215
 12/06  12:00:00,261.127464927,34.3311473931,0.0,0.0,62.886420148,41.4019203762,300.800614543,287.982094413,10.5075,2.31102012961
 12/06  13:00:00,241.409429992,34.3311473931,0.0,0.0,62.886420148,41.4019203762,294.344427206,282.671345201,10.5075,1.16558200444
 12/06  14:00:00,238.462570997,34.3311473931,0.0,0.0,62.886420148,41.4019203762,289.87673296,277.058099293,10.5075,2.31113366695
 12/06  15:00:00,234.746773816,34.3311473931,0.0,0.0,62.886420148,41.4019203762,272.819728488,261.14700362,10.5075,1.16522486843
 12/06  16:00:00,232.037999789,34.3311473931,0.0,0.0,62.886420148,41.4019203762,268.591982895,256.919164197,10.5075,1.1653186978
 12/06  17:00:00,242.586467661,34.3311473931,0.0,0.0,62.886420148,41.4019203762,271.288133603,258.470285901,10.5075,2.31034770283
 12/06  18:00:00,245.83371152,34.3311473931,0.0,0.0,62.886420148,41.4019203762,273.730037353,262.057205255,10.5075,1.16533209875
 12/06  19:00:00,244.798696979,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,274.883209723,264.37814493,9.34,1.16506479267
 12/06  20:00:00,229.508255816,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,277.983188406,267.478315172,9.34,1.16487323438
 12/06  21:00:00,204.5238848,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,283.319777232,273.982289545,8.1725,1.16498768644
 12/06  22:00:00,147.279301458,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,256.86631804,252.17631804,4.67,0.02
 12/06  23:00:00,83.5365442111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952200708,0.0,2.335,1.16452200708
 12/06  24:00:00,118.999313077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,87.6657904016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928323413,0.0,2.335,1.16428323413
 12/07  02:00:00,85.0841142285,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,9.61535727123,7.26035727123,2.335,0.02
 12/07  03:00:00,94.1736311997,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,22.9996819094,20.6446819094,2.335,0.02
 12/07  04:00:00,89.5324829145,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,19.0676451434,15.5683682114,2.335,1.16427693196
 12/07  05:00:00,100.702270568,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,29.6039320499,27.2489320499,2.335,0.02
 12/07  06:00:00,100.490481695,14.1392098784,0.00288943191658,0.0,3.49369000822,9.08398230582,29.6903349989,27.3353349989,2.335,0.02
 12/07  07:00:00,144.800252332,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,412.814073712,408.124073712,4.67,0.02
 12/07  08:00:00,151.155296931,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,374.364249216,368.529708003,4.67,1.16454121335
 12/07  09:00:00,217.225619295,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,337.487824939,328.150676331,8.1725,1.16464860782
 12/07  10:00:00,242.372940384,34.3311473931,0.0,0.0,62.886420148,41.4019203762,297.882913246,286.210509609,10.5075,1.16490363676
 12/07  11:00:00,232.907535498,34.3311473931,0.0,0.0,62.886420148,41.4019203762,274.45709205,262.784423169,10.5075,1.16516888129
 12/07  12:00:00,263.643362311,34.3311473931,0.0,0.0,62.886420148,41.4019203762,255.37558965,243.702526543,10.5075,1.16556310685
 12/07  13:00:00,243.900339233,34.3311473931,0.0,0.0,62.886420148,41.4019203762,250.637014756,237.818190956,10.5075,2.3113238005
 12/07  14:00:00,241.078257138,34.3311473931,0.0,0.0,62.886420148,41.4019203762,250.579884033,238.90674019,10.5075,1.16564384291
 12/07  15:00:00,237.165888149,34.3311473931,0.0,0.0,62.886420148,41.4019203762,243.689660921,232.016740758,10.5075,1.16542016389
 12/07  16:00:00,233.82705936,34.3311473931,0.0,0.0,62.886420148,41.4019203762,240.073142168,227.255268146,10.5075,2.3103740224
 12/07  17:00:00,243.897278512,34.3311473931,0.0,0.0,62.886420148,41.4019203762,245.363792843,233.690971552,10.5075,1.16532129065
 12/07  18:00:00,246.413904988,34.3311473931,0.0,0.0,62.886420148,41.4019203762,252.290189178,240.617435131,10.5075,1.1652540475
 12/07  19:00:00,244.693725091,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,266.174331389,255.66906417,9.34,1.16526721867
 12/07  20:00:00,227.89841539,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,278.514037071,268.009177168,9.34,1.16485990314
 12/07  21:00:00,202.3018888,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,291.527677214,282.190196371,8.1725,1.1649808433
 12/07  22:00:00,144.903276763,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,271.690233282,265.855525104,4.67,1.16470817793
 12/07  23:00:00,80.5823104471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,116.101998874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,84.3391615191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927448988,0.0,2.335,1.16427448988
 12/08  02:00:00,91.958785414,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,27.9852035914,25.6302035914,2.335,0.02
 12/08  03:00:00,91.9673901985,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,30.1686383172,27.8136383172,2.335,0.02
 12/08  04:00:00,87.282926061,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,25.116768634,21.6174758239,2.335,1.16429281007
 12/08  05:00:00,114.687147547,14.4201063735,0.00504325658772,0.0,3.49369000822,9.08398230582,39.5545018916,37.1995018916,2.335,0.02
 12/08  06:00:00,117.459769213,17.1003529592,0.00123629394425,0.0,3.49369000822,9.08398230582,39.2691290668,36.9141290668,2.335,0.02
 12/08  07:00:00,160.389218741,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,447.864194541,442.029945725,4.67,1.16424881547
 12/08  08:00:00,158.728495278,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,406.05921368,401.36921368,4.67,0.02
 12/08  09:00:00,215.496538976,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,356.06306057,346.725865046,8.1725,1.16469552363
 12/08  10:00:00,239.699579243,34.3311473931,0.0,0.0,62.886420148,41.4019203762,310.544434928,298.872026027,10.5075,1.16490890074
 12/08  11:00:00,230.160316535,34.3311473931,0.0,0.0,62.886420148,41.4019203762,298.434082747,286.76145006,10.5075,1.16513268709
 12/08  12:00:00,261.819599302,34.3311473931,0.0,0.0,62.886420148,41.4019203762,284.179943369,272.506991444,10.5075,1.16545192469
 12/08  13:00:00,242.443259749,34.3311473931,0.0,0.0,62.886420148,41.4019203762,278.663953522,265.845042244,10.5075,2.31141127737
 12/08  14:00:00,239.673092838,34.3311473931,0.0,0.0,62.886420148,41.4019203762,268.110827368,256.437809258,10.5075,1.16551811017
 12/08  15:00:00,235.990666001,34.3311473931,0.0,0.0,62.886420148,41.4019203762,262.899699532,250.081544576,10.5075,2.31065495603
 12/08  16:00:00,233.311382293,34.3311473931,0.0,0.0,62.886420148,41.4019203762,250.208724363,238.535869853,10.5075,1.16535451021
 12/08  17:00:00,243.873075421,34.3311473931,0.0,0.0,62.886420148,41.4019203762,253.138259533,241.465485566,10.5075,1.16527396722
 12/08  18:00:00,247.136891854,34.3311473931,0.0,0.0,62.886420148,41.4019203762,257.950754588,246.278051103,10.5075,1.16520348466
 12/08  19:00:00,245.83015716,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,265.157458499,254.652216133,9.34,1.16524236542
 12/08  20:00:00,223.514402445,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,272.40321181,261.898336997,9.34,1.16487481281
 12/08  21:00:00,198.53848639,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,277.815526507,268.478024315,8.1725,1.16500219228
 12/08  22:00:00,142.600281487,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,252.621883641,246.787104897,4.67,1.16477874387
 12/08  23:00:00,83.5771510275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  24:00:00,119.014519243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933999414,0.0,2.335,1.16433999414
 12/09  01:00:00,85.4123751185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,82.8468850022,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,9.87404710836,6.95843474466,1.75125,1.1643623637
 12/09  03:00:00,91.9265302169,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,22.2302397045,20.4589897045,1.75125,0.02
 12/09  04:00:00,87.2764161038,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,17.0962314848,15.3249814848,1.75125,0.02
 12/09  05:00:00,98.4420427279,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,29.9364240086,27.0208708878,1.75125,1.16430312078
 12/09  06:00:00,98.1197287686,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,27.1563714204,25.3851214204,1.75125,0.02
 12/09  07:00:00,131.209323397,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,404.985064936,401.462564936,3.5025,0.02
 12/09  08:00:00,138.165353377,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,367.277908941,362.610753765,3.5025,1.16465517622
 12/09  09:00:00,190.947096285,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,327.959023754,320.956755865,5.8375,1.16476788879
 12/09  10:00:00,209.64918771,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,279.986163215,269.481356165,9.34,1.16480704994
 12/09  11:00:00,235.417229683,34.3311473931,0.0,0.0,62.886420148,41.4019203762,259.626126594,247.95340358,10.5075,1.1652230136
 12/09  12:00:00,266.331725579,34.3311473931,0.0,0.0,62.886420148,41.4019203762,246.601369138,234.928375526,10.5075,1.16549361227
 12/09  13:00:00,247.111272642,34.3311473931,0.0,0.0,62.886420148,41.4019203762,240.678233994,227.85965475,10.5075,2.31107924387
 12/09  14:00:00,244.348833873,34.3311473931,0.0,0.0,62.886420148,41.4019203762,232.018053785,220.345014425,10.5075,1.16553935919
 12/09  15:00:00,240.393374168,34.3311473931,0.0,0.0,62.886420148,41.4019203762,229.502395134,217.829591518,10.5075,1.16530361666
 12/09  16:00:00,236.972273096,34.3311473931,0.0,0.0,62.886420148,41.4019203762,225.275602463,213.602881174,10.5075,1.16522128824
 12/09  17:00:00,247.156348411,34.3311473931,0.0,0.0,62.886420148,41.4019203762,227.744821401,214.92658785,10.5075,2.31073355078
 12/09  18:00:00,250.385074563,34.3311473931,0.0,0.0,62.886420148,41.4019203762,231.778337531,220.105634816,10.5075,1.16520271554
 12/09  19:00:00,234.694561916,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,251.348206556,242.010399772,8.1725,1.16530678383
 12/09  20:00:00,189.560457383,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,263.758350254,256.7559201,5.8375,1.16493015434
 12/09  21:00:00,178.851516711,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,269.613839194,262.611451129,5.8375,1.16488806462
 12/09  22:00:00,135.083901349,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,249.216114566,244.548972693,3.5025,1.16464187283
 12/09  23:00:00,82.7978144657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,117.986128462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575481966,0.0,1.75125,1.16450481966
 12/10  01:00:00,86.3801687106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,78.977942342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,92.2547161099,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,23.8965198568,20.9809568732,1.75125,1.16431298353
 12/10  04:00:00,92.0094066453,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,24.6816254695,22.9103754695,1.75125,0.02
 12/10  05:00:00,93.5923017728,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,20.0853915412,18.3141415412,1.75125,0.02
 12/10  06:00:00,97.4057116744,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,34.8253139225,31.9097535412,1.75125,1.16431038132
 12/10  07:00:00,130.036704408,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,461.49809553,457.97559553,3.5025,0.02
 12/10  08:00:00,135.444558383,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,431.851518016,427.184597127,3.5025,1.16442088933
 12/10  09:00:00,160.484889738,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,373.339023513,369.816523513,3.5025,0.02
 12/10  10:00:00,133.033267559,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,363.506708319,358.839705145,3.5025,1.16450317403
 12/10  11:00:00,167.9176271,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,343.766603418,336.741603418,7.005,0.02
 12/10  12:00:00,198.987928305,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,338.566434093,330.39651975,7.005,1.16491434256
 12/10  13:00:00,206.072255782,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,316.260864269,305.755933777,9.34,1.16493049263
 12/10  14:00:00,203.740467708,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,310.082714453,299.577801087,9.34,1.16491336625
 12/10  15:00:00,199.881549757,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,308.968325013,298.463263345,9.34,1.16506166827
 12/10  16:00:00,196.37089308,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,308.219361817,297.714325302,9.34,1.16503651511
 12/10  17:00:00,206.528548179,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,310.006889046,299.501827196,9.34,1.16506184921
 12/10  18:00:00,181.455721597,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,362.466954216,354.296983049,7.005,1.16497116675
 12/10  19:00:00,187.761672989,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,379.758183275,373.923373449,4.67,1.16480982554
 12/10  20:00:00,167.779946271,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,384.538711849,378.703877892,4.67,1.16483395708
 12/10  21:00:00,159.106695339,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,393.287767081,388.597767081,4.67,0.02
 12/10  22:00:00,144.716424238,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,356.776220576,350.941669722,4.67,1.16455085325
 12/10  23:00:00,77.1713254241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  24:00:00,112.930243121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556828199,0.0,1.75125,1.16431828199
 12/11  01:00:00,97.8539379014,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,31.4785386014,29.1235386014,2.335,0.02
 12/11  02:00:00,91.8326914634,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,36.3350408083,33.9800408083,2.335,0.02
 12/11  03:00:00,87.3900883253,9.5821935273,0.00205673095905,0.0,3.49369000822,9.08398230582,30.1728945933,26.6736204044,2.335,1.16427418888
 12/11  04:00:00,95.5680387453,17.9625577661,0.0,0.0,3.49369000822,9.08398230582,47.7466747736,45.3916747736,2.335,0.02
 12/11  05:00:00,105.043234998,20.727903571,0.0,0.0,3.49369000822,9.08398230582,47.5815703101,45.2265703101,2.335,0.02
 12/11  06:00:00,99.8553412312,15.979356417,0.0,0.0,3.49369000822,9.08398230582,38.0061982173,34.5069070969,2.335,1.16429112036
 12/11  07:00:00,143.535347472,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,486.297563462,481.607563462,4.67,0.02
 12/11  08:00:00,149.339178352,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,435.326271639,430.636271639,4.67,0.02
 12/11  09:00:00,215.272389682,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,394.78641456,385.449220109,8.1725,1.1646944512
 12/11  10:00:00,239.422919348,34.3311473931,0.0,0.0,62.886420148,41.4019203762,357.009437605,345.33706831,10.5075,1.1648692948
 12/11  11:00:00,229.663742062,34.3311473931,0.0,0.0,62.886420148,41.4019203762,344.826721528,333.154166478,10.5075,1.16505504994
 12/11  12:00:00,260.394338629,34.3311473931,0.0,0.0,62.886420148,41.4019203762,330.537402998,317.718903528,10.5075,2.31099947029
 12/11  13:00:00,240.165280401,34.3311473931,0.0,0.0,62.886420148,41.4019203762,323.823292707,312.150183945,10.5075,1.16560876173
 12/11  14:00:00,237.073659349,34.3311473931,0.0,0.0,62.886420148,41.4019203762,320.040192676,307.221491141,10.5075,2.31120153513
 12/11  15:00:00,233.23173173,34.3311473931,0.0,0.0,62.886420148,41.4019203762,308.631113557,296.958399455,10.5075,1.1652141016
 12/11  16:00:00,229.858230124,34.3311473931,0.0,0.0,62.886420148,41.4019203762,296.556469379,284.883677626,10.5075,1.16529175344
 12/11  17:00:00,240.071154821,34.3311473931,0.0,0.0,62.886420148,41.4019203762,299.965070907,288.292360018,10.5075,1.16521088842
 12/11  18:00:00,243.454397282,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.706848064,293.033926891,10.5075,1.16542117336
 12/11  19:00:00,242.733302473,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,308.735967756,297.085708449,9.34,2.31025930675
 12/11  20:00:00,226.699868614,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,310.833450133,301.473450133,9.34,0.02
 12/11  21:00:00,201.827336886,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,319.276408233,309.938889536,8.1725,1.16501869652
 12/11  22:00:00,144.783342126,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,288.607874085,282.773191291,4.67,1.16468279474
 12/11  23:00:00,80.4081699087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949776923,0.0,2.335,1.16449776923
 12/11  24:00:00,116.282911444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,89.6998378726,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,9.83093755099,7.47593755099,2.335,0.02
 12/12  02:00:00,92.7834963263,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,24.3396229847,20.840303552,2.335,1.16431943267
 12/12  03:00:00,88.6188121319,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,17.2912289038,14.9362289038,2.335,0.02
 12/12  04:00:00,93.8219451389,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,25.468500747,23.113500747,2.335,0.02
 12/12  05:00:00,117.15683373,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,25.7156997524,22.2164103405,2.335,1.1642894119
 12/12  06:00:00,112.759555765,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,19.5348430387,17.1798430387,2.335,0.02
 12/12  07:00:00,161.738537621,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,420.543804526,415.853804526,4.67,0.02
 12/12  08:00:00,159.158544645,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,390.319286883,384.484738161,4.67,1.16454872221
 12/12  09:00:00,215.547988896,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,354.690648588,346.498148588,8.1725,0.02
 12/12  10:00:00,239.61366938,34.3311473931,0.0,0.0,62.886420148,41.4019203762,318.372531709,306.700054294,10.5075,1.1649774146
 12/12  11:00:00,229.794125128,34.3311473931,0.0,0.0,62.886420148,41.4019203762,319.634482124,307.961861351,10.5075,1.16512077362
 12/12  12:00:00,260.414865513,34.3311473931,0.0,0.0,62.886420148,41.4019203762,321.726772773,308.908366891,10.5075,2.31090588174
 12/12  13:00:00,239.936439796,34.3311473931,0.0,0.0,62.886420148,41.4019203762,325.888518164,314.215440756,10.5075,1.16557740864
 12/12  14:00:00,236.907903894,34.3311473931,0.0,0.0,62.886420148,41.4019203762,326.971636801,314.152983299,10.5075,2.31115350241
 12/12  15:00:00,233.044473172,34.3311473931,0.0,0.0,62.886420148,41.4019203762,323.477997235,311.8052521,10.5075,1.16524513499
 12/12  16:00:00,229.60362492,34.3311473931,0.0,0.0,62.886420148,41.4019203762,316.059007749,304.386158667,10.5075,1.16534908214
 12/12  17:00:00,239.781064171,34.3311473931,0.0,0.0,62.886420148,41.4019203762,327.627596561,314.8096634,10.5075,2.31043316094
 12/12  18:00:00,243.151438773,34.3311473931,0.0,0.0,62.886420148,41.4019203762,336.504163242,324.831272737,10.5075,1.16539050478
 12/12  19:00:00,242.542335628,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,347.689938112,337.184808956,9.34,1.16512915599
 12/12  20:00:00,219.692675092,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,356.561214156,346.056269997,9.34,1.16494415936
 12/12  21:00:00,195.227750786,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,370.61555937,361.278204585,8.1725,1.16485478466
 12/12  22:00:00,139.748068081,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,349.50197129,344.81197129,4.67,0.02
 12/12  23:00:00,79.011041416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952211599,0.0,2.335,1.16452211599
 12/12  24:00:00,124.344566012,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,26.0443321329,23.6893321329,2.335,0.02
 12/13  01:00:00,98.6823599193,15.1886790154,0.0,0.0,3.49369000822,9.08398230582,51.8658523099,48.366556009,2.335,1.16429630098
 12/13  02:00:00,99.7522309649,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,61.2201611058,58.8651611058,2.335,0.02
 12/13  03:00:00,93.514093191,16.166620747,0.0,0.0,3.49369000822,9.08398230582,49.8832349754,47.5282349754,2.335,0.02
 12/13  04:00:00,98.654811237,21.5901083779,0.0,0.0,3.49369000822,9.08398230582,81.4670043679,77.9677108418,2.335,1.16429352616
 12/13  05:00:00,106.199048344,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,84.022145565,81.667145565,2.335,0.02
 12/13  06:00:00,99.5518134667,16.166620747,0.0,0.0,3.49369000822,9.08398230582,66.4276162401,64.0726162401,2.335,0.02
 12/13  07:00:00,143.130350499,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,590.939496334,585.105220672,4.67,1.16427566141
 12/13  08:00:00,148.811508972,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,534.000892433,529.310892433,4.67,0.02
 12/13  09:00:00,214.959753312,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,486.580786922,477.243534211,8.1725,1.1647527114
 12/13  10:00:00,238.917165036,34.3311473931,0.0,0.0,62.886420148,41.4019203762,444.971911009,433.299391996,10.5075,1.1650190134
 12/13  11:00:00,229.122127256,34.3311473931,0.0,0.0,62.886420148,41.4019203762,423.821778043,412.149234656,10.5075,1.16504338686
 12/13  12:00:00,260.114781108,34.3311473931,0.0,0.0,62.886420148,41.4019203762,403.203166106,391.530292344,10.5075,1.16537376205
 12/13  13:00:00,239.797817158,34.3311473931,0.0,0.0,62.886420148,41.4019203762,395.730224423,382.911440874,10.5075,2.31128354926
 12/13  14:00:00,236.375436813,34.3311473931,0.0,0.0,62.886420148,41.4019203762,388.564846197,376.891880798,10.5075,1.16546539836
 12/13  15:00:00,232.601434974,34.3311473931,0.0,0.0,62.886420148,41.4019203762,387.014148105,374.196079747,10.5075,2.3105683589
 12/13  16:00:00,229.190795847,34.3311473931,0.0,0.0,62.886420148,41.4019203762,384.907732768,373.234909884,10.5075,1.16532288395
 12/13  17:00:00,239.376696296,34.3311473931,0.0,0.0,62.886420148,41.4019203762,400.592028766,388.919279252,10.5075,1.16524951403
 12/13  18:00:00,242.740114304,34.3311473931,0.0,0.0,62.886420148,41.4019203762,413.677166821,402.00448069,10.5075,1.16518613045
 12/13  19:00:00,242.299759826,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,433.561089748,423.055857028,9.34,1.16523272049
 12/13  20:00:00,226.041399105,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,448.325377764,437.820508472,9.34,1.16486929113
 12/13  21:00:00,201.054955508,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,457.514360028,448.176855266,8.1725,1.16500476227
 12/13  22:00:00,144.331612749,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,441.726370503,435.89158463,4.67,1.16478587331
 12/13  23:00:00,83.2020427063,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,18.3324458374,15.9774458374,2.335,0.02
 12/13  24:00:00,133.27429335,18.3404443777,0.0,0.0,3.49369000822,9.08398230582,61.2744314255,57.7750373919,2.335,1.16439403368
 12/14  01:00:00,99.7125924376,16.166620747,0.0,0.0,3.49369000822,9.08398230582,57.8647596504,55.5097596504,2.335,0.02
 12/14  02:00:00,99.4178542707,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,97.6861955792,95.3311955792,2.335,0.02
 12/14  03:00:00,98.4907876365,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,100.805777084,97.3064572079,2.335,1.16431987594
 12/14  04:00:00,94.0648781049,17.0029572588,0.0,0.0,3.49369000822,9.08398230582,90.5162920613,88.1612920613,2.335,0.02
 12/14  05:00:00,107.738713222,24.4700200079,0.0,0.0,3.49369000822,9.08398230582,140.771959834,138.416959834,2.335,0.02
 12/14  06:00:00,107.521852183,24.3538576084,0.0,0.0,3.49369000822,9.08398230582,143.951467747,140.452185969,2.335,1.16428177821
 12/14  07:00:00,143.367077242,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,656.627046905,651.937046905,4.67,0.02
 12/14  08:00:00,148.718551635,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,608.177958999,603.487958999,4.67,0.02
 12/14  09:00:00,214.935892394,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,546.358394404,537.021103867,8.1725,1.16479053755
 12/14  10:00:00,238.961602475,34.3311473931,0.0,0.0,62.886420148,41.4019203762,481.074645653,469.402175331,10.5075,1.1649703218
 12/14  11:00:00,229.168395321,34.3311473931,0.0,0.0,62.886420148,41.4019203762,445.210559157,433.53789772,10.5075,1.16516143702
 12/14  12:00:00,260.189680459,34.3311473931,0.0,0.0,62.886420148,41.4019203762,413.318331403,400.499932257,10.5075,2.31089914662
 12/14  13:00:00,240.115241343,34.3311473931,0.0,0.0,62.886420148,41.4019203762,391.371939473,379.698706631,10.5075,1.16573284233
 12/14  14:00:00,236.696863754,34.3311473931,0.0,0.0,62.886420148,41.4019203762,371.976930686,359.158319528,10.5075,2.31111115787
 12/14  15:00:00,232.865041769,34.3311473931,0.0,0.0,62.886420148,41.4019203762,346.679238877,335.00638932,10.5075,1.16534955691
 12/14  16:00:00,229.458148827,34.3311473931,0.0,0.0,62.886420148,41.4019203762,341.478491874,329.805832846,10.5075,1.16515902846
 12/14  17:00:00,239.648963439,34.3311473931,0.0,0.0,62.886420148,41.4019203762,350.679585516,339.006730286,10.5075,1.16535522958
 12/14  18:00:00,243.023777794,34.3311473931,0.0,0.0,62.886420148,41.4019203762,357.953092156,345.135094465,10.5075,2.31049769087
 12/14  19:00:00,242.466500386,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,374.587180045,364.081971304,9.34,1.16520874099
 12/14  20:00:00,226.297341277,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,387.699861947,377.194875344,9.34,1.16498660311
 12/14  21:00:00,201.316323261,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,389.522082134,380.184687335,8.1725,1.1648947989
 12/14  22:00:00,144.495681295,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,355.009667714,350.319667714,4.67,0.02
 12/14  23:00:00,79.0802622153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952432969,0.0,2.335,1.16452432969
 12/14  24:00:00,124.363194821,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,22.9022996177,20.5472996177,2.335,0.02
 12/15  01:00:00,93.5683368435,9.67582569231,0.0,0.0,3.49369000822,9.08398230582,26.7209689327,24.3659689327,2.335,0.02
 12/15  02:00:00,96.8902211574,19.4345963607,0.0,0.0,3.49369000822,9.08398230582,47.01600188,43.5167081206,2.335,1.16429375939
 12/15  03:00:00,96.5985044662,19.0034939572,0.0,0.0,3.49369000822,9.08398230582,46.1795707934,43.8245707934,2.335,0.02
 12/15  04:00:00,95.2950244459,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,37.8257731035,35.4707731035,2.335,0.02
 12/15  05:00:00,122.424534405,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,58.8079364681,55.3086590496,2.335,1.16427741851
 12/15  06:00:00,119.908788202,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,55.6279143276,53.2729143276,2.335,0.02
 12/15  07:00:00,160.189572799,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,492.740743287,488.050743287,4.67,0.02
 12/15  08:00:00,158.438659986,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,446.980351296,441.145884129,4.67,1.16446716723
 12/15  09:00:00,215.325246641,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,394.02505944,384.687807879,8.1725,1.16475156063
 12/15  10:00:00,239.472906025,34.3311473931,0.0,0.0,62.886420148,41.4019203762,340.295149287,328.622793152,10.5075,1.16485613521
 12/15  11:00:00,229.6463068,34.3311473931,0.0,0.0,62.886420148,41.4019203762,311.587269509,299.914632159,10.5075,1.16513735006
 12/15  12:00:00,260.394375438,34.3311473931,0.0,0.0,62.886420148,41.4019203762,281.098886647,269.425836114,10.5075,1.16555053292
 12/15  13:00:00,240.309265276,34.3311473931,0.0,0.0,62.886420148,41.4019203762,262.763230492,249.94438986,10.5075,2.3113406316
 12/15  14:00:00,237.231227742,34.3311473931,0.0,0.0,62.886420148,41.4019203762,245.993408823,234.320237637,10.5075,1.16567118589
 12/15  15:00:00,233.397877537,34.3311473931,0.0,0.0,62.886420148,41.4019203762,238.189486923,226.516530484,10.5075,1.16545643884
 12/15  16:00:00,230.023995477,34.3311473931,0.0,0.0,62.886420148,41.4019203762,236.394194075,223.576217673,10.5075,2.31047640231
 12/15  17:00:00,240.439165213,34.3311473931,0.0,0.0,62.886420148,41.4019203762,247.60830352,235.935410795,10.5075,1.16539272573
 12/15  18:00:00,244.180238358,34.3311473931,0.0,0.0,62.886420148,41.4019203762,256.994553163,245.321716463,10.5075,1.16533670004
 12/15  19:00:00,243.419092284,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,264.284622225,253.779519031,9.34,1.16510319426
 12/15  20:00:00,220.785914566,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,272.497994377,261.99303375,9.34,1.16496062725
 12/15  21:00:00,195.950212771,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,278.937651424,269.6002715,8.1725,1.16487992408
 12/15  22:00:00,140.235927655,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,254.299104556,248.464441674,4.67,1.16466288148
 12/15  23:00:00,81.1185070161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,116.749952503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931749664,0.0,2.335,1.16431749664
 12/16  01:00:00,83.0355089223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,85.2118129468,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,17.1785522411,14.2629459004,1.75125,1.16435634072
 12/16  03:00:00,85.1577011107,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,18.3976029824,16.6263529824,1.75125,0.02
 12/16  04:00:00,89.9750390662,14.3264742085,0.000784164686951,0.0,3.49369000822,6.81298672936,34.3054095953,32.5341595953,1.75125,0.02
 12/16  05:00:00,96.518554759,14.3264742085,0.0,0.0,3.49369000822,6.81298672936,39.4331638953,36.5175913826,1.75125,1.16432251263
 12/16  06:00:00,97.3521912601,15.6908354975,0.0,0.0,3.49369000822,6.81298672936,32.9418929881,31.1706429881,1.75125,0.02
 12/16  07:00:00,129.301436682,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,483.334896143,479.812396143,3.5025,0.02
 12/16  08:00:00,134.966009883,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,438.61035308,433.943139799,3.5025,1.16471328191
 12/16  09:00:00,187.679286451,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,407.687433628,400.685248105,5.8375,1.16468552311
 12/16  10:00:00,204.682052438,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,363.411545357,352.906810742,9.34,1.16473461508
 12/16  11:00:00,229.590469614,34.3311473931,0.0,0.0,62.886420148,41.4019203762,340.980616039,329.307949621,10.5075,1.1651664176
 12/16  12:00:00,260.321903991,34.3311473931,0.0,0.0,62.886420148,41.4019203762,323.65661259,311.983660831,10.5075,1.16545175886
 12/16  13:00:00,239.854879096,34.3311473931,0.0,0.0,62.886420148,41.4019203762,308.367391631,296.694255678,10.5075,1.16563595228
 12/16  14:00:00,236.642573968,34.3311473931,0.0,0.0,62.886420148,41.4019203762,305.042734417,292.22393938,10.5075,2.31129503658
 12/16  15:00:00,232.794426508,34.3311473931,0.0,0.0,62.886420148,41.4019203762,304.46443991,292.791636863,10.5075,1.16530304684
 12/16  16:00:00,229.340521444,34.3311473931,0.0,0.0,62.886420148,41.4019203762,317.157232466,305.484502036,10.5075,1.16523042997
 12/16  17:00:00,239.47603746,34.3311473931,0.0,0.0,62.886420148,41.4019203762,343.987991724,331.169704542,10.5075,2.310787182
 12/16  18:00:00,242.825832441,34.3311473931,0.0,0.0,62.886420148,41.4019203762,365.967320471,354.294577054,10.5075,1.16524341684
 12/16  19:00:00,228.572119767,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,405.354785539,396.017195326,8.1725,1.16509021307
 12/16  20:00:00,182.750487313,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,434.729454441,427.72696627,5.8375,1.16498817089
 12/16  21:00:00,172.581150224,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,445.913903989,438.911449036,5.8375,1.16495495372
 12/16  22:00:00,130.098320899,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,427.885337181,423.218122574,3.5025,1.16471460744
 12/16  23:00:00,78.6470167625,2.32532425807,0.0,0.0,3.49369000822,6.81298672936,8.35079100677,6.57954100677,1.75125,0.02
 12/16  24:00:00,128.732779523,16.077828071,0.0,0.0,3.49369000822,6.81298672936,55.8896282496,52.9738534263,1.75125,1.1645248233
 12/17  01:00:00,99.0676719472,17.8910303608,0.0,0.0,3.49369000822,6.81298672936,50.1404471943,48.3691971943,1.75125,0.02
 12/17  02:00:00,94.528654767,19.8656987641,0.0,0.0,3.49369000822,6.81298672936,87.8620962399,86.0908462399,1.75125,0.02
 12/17  03:00:00,97.838611105,23.0234837563,0.0,0.0,3.49369000822,6.81298672936,108.965298643,106.049683926,1.75125,1.16436471657
 12/17  04:00:00,94.3898933174,19.5905299553,0.0,0.0,3.49369000822,6.81298672936,97.5522681198,95.7810181198,1.75125,0.02
 12/17  05:00:00,103.523170091,22.4879961865,0.0,0.0,3.49369000822,6.81298672936,142.172841074,139.257250117,1.75125,1.16434095755
 12/17  06:00:00,106.438592736,25.5610962148,0.0,0.0,3.49369000822,6.81298672936,156.762743641,154.991493641,1.75125,0.02
 12/17  07:00:00,129.143688134,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,727.692665612,724.170165612,3.5025,0.02
 12/17  08:00:00,134.49085927,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,679.556267741,674.889356369,3.5025,1.16441137146
 12/17  09:00:00,159.957954918,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,582.156635343,578.634135343,3.5025,0.02
 12/17  10:00:00,132.308303223,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,536.604015305,531.937033074,3.5025,1.1644822302
 12/17  11:00:00,167.039894454,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,481.259125903,473.089344073,7.005,1.16478183051
 12/17  12:00:00,198.577828708,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,455.498267965,448.473267965,7.005,0.02
 12/17  13:00:00,205.782884042,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,421.43925563,410.934199211,9.34,1.16505641927
 12/17  14:00:00,202.834846606,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,403.715824956,393.210775868,9.34,1.16504908794
 12/17  15:00:00,199.08114298,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,387.750083845,377.245095051,9.34,1.16498879444
 12/17  16:00:00,195.707975747,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,379.813188407,369.308219988,9.34,1.16496841983
 12/17  17:00:00,205.940857284,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,374.998722317,364.49372804,9.34,1.16499427738
 12/17  18:00:00,180.917391881,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,424.594351092,416.424423808,7.005,1.16492728324
 12/17  19:00:00,187.464161637,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,437.528292162,431.693474501,4.67,1.16481766146
 12/17  20:00:00,167.571986228,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,433.282228694,427.447387123,4.67,1.16484157136
 12/17  21:00:00,158.740035807,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,429.373665318,423.792951395,4.67,0.910713923622
 12/17  22:00:00,144.572671206,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,377.307913193,372.364191413,4.67,0.273721779902
 12/17  23:00:00,76.9507406576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561056172,0.0,1.75125,1.16436056172
 12/17  24:00:00,117.472107391,4.65064851614,0.0,0.0,3.49369000822,6.81298672936,11.4877285129,9.71647851289,1.75125,0.02
 12/18  01:00:00,98.0915479449,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,27.0780103135,24.7230103135,2.335,0.02
 12/18  02:00:00,87.1828307737,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,20.1938527192,17.8388527192,2.335,0.02
 12/18  03:00:00,92.2820366986,14.5137385385,0.00156023919611,0.0,3.49369000822,9.08398230582,35.4279116612,31.928586683,2.335,1.16432497824
 12/18  04:00:00,95.7651543378,17.9625577661,0.0,0.0,3.49369000822,9.08398230582,36.9387301899,34.5837301899,2.335,0.02
 12/18  05:00:00,99.4413338347,15.1171516101,0.0,0.0,3.49369000822,9.08398230582,34.0210065744,31.6660065744,2.335,0.02
 12/18  06:00:00,106.143158071,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,65.1558055674,61.6565149806,2.335,1.16429058684
 12/18  07:00:00,143.603048743,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,526.926554063,522.236554063,4.67,0.02
 12/18  08:00:00,149.016649305,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,500.43125109,494.596675177,4.67,1.16457591212
 12/18  09:00:00,215.02021382,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,470.68091412,462.48841412,8.1725,0.02
 12/18  10:00:00,238.926884977,34.3311473931,0.0,0.0,62.886420148,41.4019203762,426.549096079,414.876705425,10.5075,1.16489065401
 12/18  11:00:00,229.167744728,34.3311473931,0.0,0.0,62.886420148,41.4019203762,408.432136415,396.759592047,10.5075,1.1650443677
 12/18  12:00:00,260.14217773,34.3311473931,0.0,0.0,62.886420148,41.4019203762,388.240904827,375.422207432,10.5075,2.3111973947
 12/18  13:00:00,239.66278574,34.3311473931,0.0,0.0,62.886420148,41.4019203762,375.832080236,364.15904608,10.5075,1.16553415595
 12/18  14:00:00,236.375759448,34.3311473931,0.0,0.0,62.886420148,41.4019203762,377.431143234,364.612195039,10.5075,2.31144819499
 12/18  15:00:00,232.570891908,34.3311473931,0.0,0.0,62.886420148,41.4019203762,382.997261558,371.324536136,10.5075,1.16522542164
 12/18  16:00:00,229.119983344,34.3311473931,0.0,0.0,62.886420148,41.4019203762,397.664253374,385.991414313,10.5075,1.16533906053
 12/18  17:00:00,239.284079279,34.3311473931,0.0,0.0,62.886420148,41.4019203762,422.46643038,409.648492883,10.5075,2.31043749772
 12/18  18:00:00,242.649080518,34.3311473931,0.0,0.0,62.886420148,41.4019203762,447.986313707,436.313405868,10.5075,1.16540783898
 12/18  19:00:00,242.262886962,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,482.724898755,472.21974628,9.34,1.1651524756
 12/18  20:00:00,225.882201173,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,508.669464156,498.16449035,9.34,1.16497380575
 12/18  21:00:00,200.925537514,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,529.694826659,520.357434802,8.1725,1.16489185733
 12/18  22:00:00,144.28303514,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,518.589387127,513.899387127,4.67,0.02
 12/18  23:00:00,89.287805138,10.9201835837,0.0,0.0,3.49369000822,9.08398230582,48.0495519798,44.5500228082,2.335,1.1645291716
 12/18  24:00:00,132.5693871,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,74.5480348425,72.1930348425,2.335,0.02
 12/19  01:00:00,103.361369969,20.3303301595,0.0,0.0,3.49369000822,9.08398230582,129.953760958,126.454493707,2.335,1.16426725098
 12/19  02:00:00,101.953026311,25.017880238,0.0,0.0,3.49369000822,9.08398230582,155.880829106,153.525829106,2.335,0.02
 12/19  03:00:00,96.7422217176,19.8415538094,0.0,0.0,3.49369000822,9.08398230582,142.43782792,140.08282792,2.335,0.02
 12/19  04:00:00,99.5490147147,23.072380432,0.0,0.0,3.49369000822,9.08398230582,197.008693564,193.509413791,2.335,1.16427977268
 12/19  05:00:00,125.052970579,25.7483605448,0.0,0.0,3.49369000822,9.08398230582,201.542036322,199.187036322,2.335,0.02
 12/19  06:00:00,119.184034366,19.8415538094,0.0,0.0,3.49369000822,9.08398230582,161.087622652,158.732622652,2.335,0.02
 12/19  07:00:00,159.354053134,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,782.411751396,776.577498494,4.67,1.16425290264
 12/19  08:00:00,157.712249963,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,727.052862694,722.362862694,4.67,0.02
 12/19  09:00:00,214.973994597,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,680.993846541,671.656698306,8.1725,1.16464823563
 12/19  10:00:00,238.817001218,34.3311473931,0.0,0.0,62.886420148,41.4019203762,609.363093127,597.690712088,10.5075,1.16488103879
 12/19  11:00:00,228.945849567,34.3311473931,0.0,0.0,62.886420148,41.4019203762,568.272064329,556.599438709,10.5075,1.1651256199
 12/19  12:00:00,260.009811557,34.3311473931,0.0,0.0,62.886420148,41.4019203762,524.56133982,512.888370947,10.5075,1.16546887268
 12/19  13:00:00,239.77699488,34.3311473931,0.0,0.0,62.886420148,41.4019203762,497.37452882,484.555521168,10.5075,2.31150765259
 12/19  14:00:00,236.220314442,34.3311473931,0.0,0.0,62.886420148,41.4019203762,477.274220108,465.601131618,10.5075,1.16558849085
 12/19  15:00:00,232.453115026,34.3311473931,0.0,0.0,62.886420148,41.4019203762,463.63479592,450.816457235,10.5075,2.31083868548
 12/19  16:00:00,229.042632869,34.3311473931,0.0,0.0,62.886420148,41.4019203762,456.001521083,444.328825041,10.5075,1.16519604165
 12/19  17:00:00,239.235899508,34.3311473931,0.0,0.0,62.886420148,41.4019203762,458.72277182,447.049865644,10.5075,1.16540617551
 12/19  18:00:00,242.622979317,34.3311473931,0.0,0.0,62.886420148,41.4019203762,463.691020922,452.018170221,10.5075,1.16535070171
 12/19  19:00:00,242.261449757,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,468.61578384,458.110637716,9.34,1.16514612417
 12/19  20:00:00,219.419457442,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,473.916197587,463.411149621,9.34,1.1650479669
 12/19  21:00:00,194.800351278,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,481.78464133,472.447164265,8.1725,1.16497706437
 12/19  22:00:00,139.560239916,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,452.006477929,446.171830807,4.67,1.16464712153
 12/19  23:00:00,83.1216480871,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,18.9990347145,15.4995080837,2.335,1.16452663081
 12/19  24:00:00,133.254450654,18.334498929,0.0,0.0,3.49369000822,9.08398230582,56.7253233304,54.3703233304,2.335,0.02
 12/20  01:00:00,101.462923239,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,53.7135375535,51.3585375535,2.335,0.02
 12/20  02:00:00,99.2908053747,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,87.6683009365,84.1689829514,2.335,1.16431798503
 12/20  03:00:00,97.0229075428,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,82.7790992541,80.4240992541,2.335,0.02
