Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  04:00:00,95.0457414606,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,71.2143981579,68.8593981579,2.335,0.02
 12/20  05:00:00,105.854234017,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,99.4857672416,95.9864702456,2.335,1.16429699595
 12/20  06:00:00,104.086826257,20.7418608241,0.0,0.0,3.49369000822,9.08398230582,94.9928010602,92.6378010602,2.335,0.02
 12/20  07:00:00,143.398111493,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,572.1447893,567.4547893,4.67,0.02
 12/20  08:00:00,148.831100746,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,517.062608308,511.228073099,4.67,1.1645352089
 12/20  09:00:00,214.968499342,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,466.204623154,458.012123154,8.1725,0.02
 12/20  10:00:00,239.094569428,34.3311473931,0.0,0.0,62.886420148,41.4019203762,406.708238145,395.035757897,10.5075,1.16498024724
 12/20  11:00:00,229.245143286,34.3311473931,0.0,0.0,62.886420148,41.4019203762,381.613614628,369.940977524,10.5075,1.1651371041
 12/20  12:00:00,260.206587963,34.3311473931,0.0,0.0,62.886420148,41.4019203762,369.472004637,356.65344462,10.5075,2.31106001727
 12/20  13:00:00,240.11753787,34.3311473931,0.0,0.0,62.886420148,41.4019203762,362.045749716,350.372612463,10.5075,1.16563725368
 12/20  14:00:00,236.737841429,34.3311473931,0.0,0.0,62.886420148,41.4019203762,351.225466222,338.406656357,10.5075,2.31130986477
 12/20  15:00:00,232.951558982,34.3311473931,0.0,0.0,62.886420148,41.4019203762,341.016302894,329.34346618,10.5075,1.16533671423
 12/20  16:00:00,229.564724666,34.3311473931,0.0,0.0,62.886420148,41.4019203762,330.770357081,319.097679138,10.5075,1.16517794374
 12/20  17:00:00,239.764739478,34.3311473931,0.0,0.0,62.886420148,41.4019203762,341.063808751,328.245634508,10.5075,2.31067424338
 12/20  18:00:00,243.144644906,34.3311473931,0.0,0.0,62.886420148,41.4019203762,348.777232292,337.104486796,10.5075,1.16524549597
 12/20  19:00:00,242.540628368,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,359.35706459,348.851786787,9.34,1.16527780216
 12/20  20:00:00,226.424073106,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,367.805773132,357.300893173,9.34,1.1648799589
 12/20  21:00:00,201.475337481,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,368.589960781,359.252439286,8.1725,1.16502149446
 12/20  22:00:00,144.577916789,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,340.693739092,334.858980008,4.67,1.16475908454
 12/20  23:00:00,79.175579243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,124.374077235,9.30129703229,0.0,0.0,3.49369000822,9.08398230582,26.5137746168,23.0144338407,2.335,1.16434077617
 12/21  01:00:00,93.6546058135,9.80066857898,0.0,0.0,3.49369000822,9.08398230582,28.7804188263,26.4254188263,2.335,0.02
 12/21  02:00:00,97.8090916804,20.3414840136,0.0,0.0,3.49369000822,9.08398230582,50.0109106521,47.6559106521,2.335,0.02
 12/21  03:00:00,99.9373130517,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,53.7797556703,50.2804444944,2.335,1.16431117587
 12/21  04:00:00,92.786677406,15.215050248,0.0,0.0,3.49369000822,9.08398230582,39.7506263815,37.3956263815,2.335,0.02
 12/21  05:00:00,106.500316345,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,63.5199443191,61.1649443191,2.335,0.02
 12/21  06:00:00,106.067236589,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,66.558275282,64.203275282,2.335,0.02
 12/21  07:00:00,143.60406118,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,540.545593276,534.711300166,4.67,1.16429310953
 12/21  08:00:00,149.025790923,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,514.13742628,509.44742628,4.67,0.02
 12/21  09:00:00,215.020239209,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,490.52397929,481.186693777,8.1725,1.16478551334
 12/21  10:00:00,238.915385685,34.3311473931,0.0,0.0,62.886420148,41.4019203762,468.432687485,456.760165909,10.5075,1.16502157562
 12/21  11:00:00,229.124359985,34.3311473931,0.0,0.0,62.886420148,41.4019203762,466.368478235,454.69570852,10.5075,1.16526971466
 12/21  12:00:00,260.107596268,34.3311473931,0.0,0.0,62.886420148,41.4019203762,458.800760417,447.12764341,10.5075,1.16561700754
 12/21  13:00:00,239.640867759,34.3311473931,0.0,0.0,62.886420148,41.4019203762,457.227860014,444.408906651,10.5075,2.31145336241
 12/21  14:00:00,236.278575558,34.3311473931,0.0,0.0,62.886420148,41.4019203762,452.125067513,439.306291242,10.5075,2.31127627142
 12/21  15:00:00,232.517894439,34.3311473931,0.0,0.0,62.886420148,41.4019203762,439.761197125,428.088430099,10.5075,1.16526702586
 12/21  16:00:00,229.091199386,34.3311473931,0.0,0.0,62.886420148,41.4019203762,442.450132505,430.77727204,10.5075,1.1653604645
 12/21  17:00:00,239.270803562,34.3311473931,0.0,0.0,62.886420148,41.4019203762,458.81387149,447.141078572,10.5075,1.16529291871
 12/21  18:00:00,242.643472701,34.3311473931,0.0,0.0,62.886420148,41.4019203762,476.889304022,464.07140216,10.5075,2.31040186134
 12/21  19:00:00,242.262815635,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,491.940470203,481.435294948,9.34,1.16517525475
 12/21  20:00:00,225.91835332,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,508.808095671,498.303135659,9.34,1.16496001259
 12/21  21:00:00,200.944721049,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,521.748633001,512.411256291,8.1725,1.16487670976
 12/21  22:00:00,144.293290894,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,498.367213011,493.677213011,4.67,0.02
 12/21  23:00:00,85.523524976,7.16323710423,0.0,0.0,3.49369000822,9.08398230582,33.4839093739,29.9843771269,2.335,1.16453224702
 12/21  24:00:00,132.772119782,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,63.1959491529,60.8409491529,2.335,0.02
 12/22  01:00:00,105.511292753,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,109.144245232,106.789245232,2.335,0.02
 12/22  02:00:00,97.9290316691,20.9011630168,0.0,0.0,3.49369000822,9.08398230582,122.410298714,118.910979599,2.335,1.16431911535
 12/22  03:00:00,97.2653879345,20.2941836912,0.0,0.0,3.49369000822,9.08398230582,123.216621778,120.861621778,2.335,0.02
 12/22  04:00:00,101.660120345,25.04976,0.0,0.0,3.49369000822,9.08398230582,167.722955378,165.367955378,2.335,0.02
 12/22  05:00:00,121.962949538,22.5148227575,0.0,0.0,3.49369000822,9.08398230582,162.309875796,158.810582292,2.335,1.16429350364
 12/22  06:00:00,120.494187187,21.0977120287,0.0,0.0,3.49369000822,9.08398230582,153.227553279,150.872553279,2.335,0.02
 12/22  07:00:00,159.440770626,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,726.290847722,721.600847722,4.67,0.02
 12/22  08:00:00,157.7581144,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,679.59413111,673.759539747,4.67,1.16459136304
 12/22  09:00:00,214.9861654,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,640.250230115,630.91296988,8.1725,1.1647602349
 12/22  10:00:00,238.841534503,34.3311473931,0.0,0.0,62.886420148,41.4019203762,582.537747781,570.865371949,10.5075,1.16487583205
 12/22  11:00:00,228.969508766,34.3311473931,0.0,0.0,62.886420148,41.4019203762,552.553280277,540.880609779,10.5075,1.16517049756
 12/22  12:00:00,260.022450933,34.3311473931,0.0,0.0,62.886420148,41.4019203762,525.100427471,513.427327842,10.5075,1.16559962835
 12/22  13:00:00,239.783928814,34.3311473931,0.0,0.0,62.886420148,41.4019203762,505.1471093,492.328135809,10.5075,2.31147349052
 12/22  14:00:00,236.224022684,34.3311473931,0.0,0.0,62.886420148,41.4019203762,481.734962969,470.061709279,10.5075,1.16575368989
 12/22  15:00:00,232.456709829,34.3311473931,0.0,0.0,62.886420148,41.4019203762,470.51488326,458.842138536,10.5075,1.16524472462
 12/22  16:00:00,229.047025382,34.3311473931,0.0,0.0,62.886420148,41.4019203762,467.867083711,455.048902412,10.5075,2.31068129893
 12/22  17:00:00,239.23175327,34.3311473931,0.0,0.0,62.886420148,41.4019203762,481.085978868,469.413248275,10.5075,1.16523059304
 12/22  18:00:00,242.608357082,34.3311473931,0.0,0.0,62.886420148,41.4019203762,499.585516722,487.912837211,10.5075,1.16517951076
 12/22  19:00:00,242.253309901,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,523.585278522,513.080039012,9.34,1.16523951022
 12/22  20:00:00,219.367823029,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,538.785448627,528.280565439,9.34,1.16488318827
 12/22  21:00:00,194.753625379,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,555.244225629,545.906692929,8.1725,1.16503270076
 12/22  22:00:00,139.541098211,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,537.838982194,532.004327296,4.67,1.16465489809
 12/22  23:00:00,90.6865127233,12.3518058051,0.0,0.0,3.49369000822,9.08398230582,50.5672928255,48.2122928255,2.335,0.02
 12/22  24:00:00,132.570149181,17.7037660308,0.0,0.0,3.49369000822,9.08398230582,78.2902974536,74.7908925575,2.335,1.16440489608
 12/23  01:00:00,102.830447272,22.0829995363,0.0,0.0,3.49369000822,6.81298672936,145.93630383,144.16505383,1.75125,0.02
 12/23  02:00:00,99.8833534416,25.23702433,0.0,0.0,3.49369000822,6.81298672936,181.61232591,178.696624428,1.75125,1.16445148207
 12/23  03:00:00,94.9893410228,20.3528900242,0.0,0.0,3.49369000822,6.81298672936,151.727589572,149.956339572,1.75125,0.02
 12/23  04:00:00,97.2485977493,23.072380432,0.0,0.0,3.49369000822,6.81298672936,204.624208668,202.852958668,1.75125,0.02
 12/23  05:00:00,106.354625439,25.23702433,0.0,0.0,3.49369000822,6.81298672936,214.072998245,211.157410061,1.75125,1.16433818374
 12/23  06:00:00,101.055062343,20.3528900242,0.0,0.0,3.49369000822,6.81298672936,174.109582736,172.338332736,1.75125,0.02
 12/23  07:00:00,128.605770839,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,796.501603938,791.83479643,3.5025,1.16430750783
 12/23  08:00:00,134.388545312,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,741.879937925,738.357437925,3.5025,0.02
 12/23  09:00:00,187.408125995,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,701.953511433,694.951308112,5.8375,1.16470332132
 12/23  10:00:00,204.281233391,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,638.155915928,627.651168901,9.34,1.16474702712
 12/23  11:00:00,228.951040483,34.3311473931,0.0,0.0,62.886420148,41.4019203762,592.188999624,580.51637998,10.5075,1.16511964413
 12/23  12:00:00,260.01940749,34.3311473931,0.0,0.0,62.886420148,41.4019203762,553.391493504,541.718634244,10.5075,1.16535926082
 12/23  13:00:00,239.786467326,34.3311473931,0.0,0.0,62.886420148,41.4019203762,527.137284912,514.31860985,10.5075,2.31117506198
 12/23  14:00:00,236.232880803,34.3311473931,0.0,0.0,62.886420148,41.4019203762,514.096531187,502.423237141,10.5075,1.16579404513
 12/23  15:00:00,232.456100913,34.3311473931,0.0,0.0,62.886420148,41.4019203762,507.758380708,494.940366819,10.5075,2.31051388907
 12/23  16:00:00,229.03668913,34.3311473931,0.0,0.0,62.886420148,41.4019203762,504.398567155,492.725609843,10.5075,1.165457312
 12/23  17:00:00,239.219936573,34.3311473931,0.0,0.0,62.886420148,41.4019203762,516.800097905,505.127229213,10.5075,1.16536869218
 12/23  18:00:00,242.602832803,34.3311473931,0.0,0.0,62.886420148,41.4019203762,535.615590199,523.942819899,10.5075,1.16527029955
 12/23  19:00:00,228.503676312,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,576.122464987,566.784829735,8.1725,1.16513525173
 12/23  20:00:00,182.768580875,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,606.72891682,599.726335178,5.8375,1.16508164259
 12/23  21:00:00,172.436017466,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,618.255034038,611.252639026,5.8375,1.16489501213
 12/23  22:00:00,130.04764816,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,594.303765855,589.636535496,3.5025,1.16473035967
 12/23  23:00:00,87.0523068372,10.9715166019,0.0,0.0,3.49369000822,6.81298672936,46.2584990096,43.342629465,1.75125,1.1646195446
 12/23  24:00:00,134.296988552,21.8240989475,0.0,0.0,3.49369000822,6.81298672936,142.787681779,141.016431779,1.75125,0.02
 12/24  01:00:00,105.956266016,25.23702433,0.0,0.0,3.49369000822,6.81298672936,182.572963225,180.801713225,1.75125,0.02
 12/24  02:00:00,94.980490755,20.3528900242,0.0,0.0,3.49369000822,6.81298672936,158.716234136,155.800604401,1.75125,1.16437973468
 12/24  03:00:00,97.2248964972,23.072380432,0.0,0.0,3.49369000822,6.81298672936,211.930552239,210.159302239,1.75125,0.02
 12/24  04:00:00,99.7561321536,25.23702433,0.0,0.0,3.49369000822,6.81298672936,217.448535484,214.5329356,1.75125,1.1643498839
 12/24  05:00:00,101.470054982,20.3528900242,0.0,0.0,3.49369000822,6.81298672936,178.53462092,176.76337092,1.75125,0.02
 12/24  06:00:00,103.204183977,23.072380432,0.0,0.0,3.49369000822,6.81298672936,241.988972543,240.217722543,1.75125,0.02
 12/24  07:00:00,129.05122664,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,918.292895868,913.626086501,3.5025,1.16430936722
 12/24  08:00:00,134.376628473,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,863.546858834,860.024358834,3.5025,0.02
 12/24  09:00:00,159.919345898,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,742.216825468,737.549888647,3.5025,1.16443682192
 12/24  10:00:00,132.203380953,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,689.148150851,685.625650851,3.5025,0.02
 12/24  11:00:00,166.88701884,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,621.19403684,613.024074316,7.005,1.16496252469
 12/24  12:00:00,198.473512707,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,586.624180949,578.454282756,7.005,1.16489819242
 12/24  13:00:00,205.660002429,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,537.993227133,527.488242667,9.34,1.16498446619
 12/24  14:00:00,202.603301483,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,507.518611716,497.01362521,9.34,1.16498650597
 12/24  15:00:00,198.845614877,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,487.1634511,476.658536214,9.34,1.16491488589
 12/24  16:00:00,195.423704329,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,486.463922017,475.959008224,9.34,1.16491379373
 12/24  17:00:00,205.606067571,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,495.061856774,484.556887238,9.34,1.16496953652
 12/24  18:00:00,180.548087669,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,589.187573728,581.017470339,7.005,1.16510338813
 12/24  19:00:00,187.267848914,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,610.495162873,604.660474224,4.67,1.16468864925
 12/24  20:00:00,167.140704175,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,611.564641184,606.874641184,4.67,0.02
 12/24  21:00:00,158.23495426,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,617.005255469,611.170517651,4.67,1.16473781777
 12/24  22:00:00,144.281210425,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,576.498908515,570.664363733,4.67,1.16454478253
 12/24  23:00:00,87.5862471094,11.4896009982,0.0,0.0,3.49369000822,6.81298672936,45.2220419876,43.4507919876,1.75125,0.02
 12/24  24:00:00,130.697709107,18.1020215126,0.0,0.0,3.49369000822,6.81298672936,73.0406279858,71.2693779858,1.75125,0.02
 12/25  01:00:00,103.279503064,22.4149481559,0.0,0.0,3.49369000822,6.81298672936,134.055558447,131.139946593,1.75125,1.1643618538
 12/25  02:00:00,99.4105544995,24.6794666555,0.0,0.0,3.49369000822,6.81298672936,138.278643767,136.507393767,1.75125,0.02
 12/25  03:00:00,95.647939666,20.9104476987,0.0,0.0,3.49369000822,6.81298672936,122.556055863,120.784805863,1.75125,0.02
 12/25  04:00:00,97.4459677505,23.072380432,0.0,0.0,3.49369000822,6.81298672936,158.412977701,155.497377388,1.75125,1.16435031309
 12/25  05:00:00,105.950095842,24.6794666555,0.0,0.0,3.49369000822,6.81298672936,152.826195844,151.054945844,1.75125,0.02
 12/25  06:00:00,101.780832268,20.9104476987,0.0,0.0,3.49369000822,6.81298672936,132.365353397,129.44975185,1.75125,1.16435154728
 12/25  07:00:00,128.76882483,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,732.588182492,729.065682492,3.5025,0.02
 12/25  08:00:00,134.512711308,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,667.642782092,664.120282093,3.5025,0.02
 12/25  09:00:00,159.96671269,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,586.403035616,581.736031625,3.5025,1.16450399104
 12/25  10:00:00,132.38057485,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,564.141244987,560.618744987,3.5025,0.02
 12/25  11:00:00,167.034501145,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,518.063549153,509.893688427,7.005,1.16486072573
 12/25  12:00:00,198.566297825,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,492.326413461,484.156428239,7.005,1.16498522239
 12/25  13:00:00,205.757855423,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,449.554781327,439.049733513,9.34,1.16504781342
 12/25  14:00:00,202.760934977,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,422.842629772,412.337578647,9.34,1.16505112462
 12/25  15:00:00,198.993579468,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,404.826320128,394.321329491,9.34,1.16499063723
 12/25  16:00:00,195.594019018,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,401.290926355,390.785940578,9.34,1.16498577747
 12/25  17:00:00,205.795145412,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,415.830391348,405.325358495,9.34,1.16503285283
 12/25  18:00:00,180.711500143,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,512.795327673,504.625367136,7.005,1.16496053725
 12/25  19:00:00,187.311693869,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,537.51524316,531.680429109,4.67,1.16481405106
 12/25  20:00:00,167.200398346,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,554.562100376,548.727242037,4.67,1.16485833892
 12/25  21:00:00,158.327682401,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,570.371096094,565.681096094,4.67,0.02
 12/25  22:00:00,144.307527513,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,536.777775806,530.943190891,4.67,1.16458491458
 12/25  23:00:00,83.3584391311,7.16323710423,0.0,0.0,3.49369000822,6.81298672936,26.845125903,25.073875903,1.75125,0.02
 12/25  24:00:00,128.99675649,16.3598305257,0.0,0.0,3.49369000822,6.81298672936,50.036345646,47.1207571869,1.75125,1.16433845904
 12/26  01:00:00,105.65417227,22.3544145469,0.0,0.0,3.49369000822,9.08398230582,86.1771490004,83.8221490004,2.335,0.02
 12/26  02:00:00,97.2194634878,20.0887218339,0.0,0.0,3.49369000822,9.08398230582,92.2447052406,89.8897052406,2.335,0.02
 12/26  03:00:00,96.6459838097,19.5637033843,0.0,0.0,3.49369000822,9.08398230582,95.5223147229,92.0229925311,2.335,1.16432219183
 12/26  04:00:00,101.122862758,24.3461062642,0.0,0.0,3.49369000822,9.08398230582,132.17854842,129.82354842,2.335,0.02
 12/26  05:00:00,121.966226436,22.4149481559,0.0,0.0,3.49369000822,9.08398230582,131.909255177,129.554255177,2.335,0.02
 12/26  06:00:00,120.593120707,21.0977120287,0.0,0.0,3.49369000822,9.08398230582,132.056469265,128.557172421,2.335,1.16429684391
 12/26  07:00:00,159.525449841,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,692.487555238,687.797555238,4.67,0.02
 12/26  08:00:00,157.805966503,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,649.559215673,644.869215673,4.67,0.02
 12/26  09:00:00,214.998806294,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,599.840094814,590.502819755,8.1725,1.16477505817
 12/26  10:00:00,238.861089557,34.3311473931,0.0,0.0,62.886420148,41.4019203762,527.442203622,515.769729508,10.5075,1.16497411481
 12/26  11:00:00,229.038006892,34.3311473931,0.0,0.0,62.886420148,41.4019203762,463.826052626,452.153366689,10.5075,1.16518593665
 12/26  12:00:00,260.109962488,34.3311473931,0.0,0.0,62.886420148,41.4019203762,414.111618299,401.293104469,10.5075,2.31101383029
 12/26  13:00:00,239.952832584,34.3311473931,0.0,0.0,62.886420148,41.4019203762,391.220740793,379.547417531,10.5075,1.16582326187
 12/26  14:00:00,236.541960239,34.3311473931,0.0,0.0,62.886420148,41.4019203762,376.359085981,363.540247745,10.5075,2.31133823571
 12/26  15:00:00,232.751378884,34.3311473931,0.0,0.0,62.886420148,41.4019203762,368.577990402,356.905005757,10.5075,1.16548464481
 12/26  16:00:00,229.3498501,34.3311473931,0.0,0.0,62.886420148,41.4019203762,362.719874874,351.047067757,10.5075,1.16530711723
 12/26  17:00:00,239.537379815,34.3311473931,0.0,0.0,62.886420148,41.4019203762,375.669989753,362.852085417,10.5075,2.31040433675
 12/26  18:00:00,242.881346372,34.3311473931,0.0,0.0,62.886420148,41.4019203762,404.6593418,392.986431318,10.5075,1.1654104819
 12/26  19:00:00,242.349964962,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,435.222322979,424.717160153,9.34,1.16516282683
 12/26  20:00:00,219.49038199,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,443.545873372,433.040881192,9.34,1.16499217992
 12/26  21:00:00,194.912896181,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,443.260561763,433.923142088,8.1725,1.16491967495
 12/26  22:00:00,139.602315836,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,424.790171,418.955509162,4.67,1.1646618377
 12/26  23:00:00,80.9632983671,2.32532425807,0.0,0.0,3.49369000822,9.08398230582,8.9411011869,6.5861011869,2.335,0.02
 12/26  24:00:00,133.042677161,18.1025517529,0.0,0.0,3.49369000822,9.08398230582,55.3904843139,53.0354843139,2.335,0.02
 12/27  01:00:00,99.7142048796,16.166620747,0.0,0.0,3.49369000822,9.08398230582,53.170735074,49.6714480497,2.335,1.16428702435
 12/27  02:00:00,99.5468759183,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,84.4743090353,82.1193090353,2.335,0.02
 12/27  03:00:00,98.6121553317,21.4028440479,0.0,0.0,3.49369000822,9.08398230582,80.6728641382,78.3178641382,2.335,0.02
 12/27  04:00:00,93.3719369628,16.166620747,0.0,0.0,3.49369000822,9.08398230582,67.6323105654,64.1330282878,2.335,1.16428227758
 12/27  05:00:00,106.039887944,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,98.7256954229,96.3706954229,2.335,0.02
 12/27  06:00:00,105.875805749,22.5179593969,0.0,0.0,3.49369000822,9.08398230582,100.865574878,98.5105748778,2.335,0.02
 12/27  07:00:00,143.436515835,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,583.797889253,577.963594279,4.67,1.16429497437
 12/27  08:00:00,148.911892064,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,527.521181651,522.831181651,4.67,0.02
 12/27  09:00:00,215.032919574,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,480.846429623,471.509224771,8.1725,1.16470485217
 12/27  10:00:00,239.20867476,34.3311473931,0.0,0.0,62.886420148,41.4019203762,434.931125032,423.258674207,10.5075,1.16495082487
 12/27  11:00:00,229.365467591,34.3311473931,0.0,0.0,62.886420148,41.4019203762,414.532729441,402.860019894,10.5075,1.16520954706
 12/27  12:00:00,260.261108843,34.3311473931,0.0,0.0,62.886420148,41.4019203762,389.381006103,377.707937008,10.5075,1.1655690955
 12/27  13:00:00,240.191107397,34.3311473931,0.0,0.0,62.886420148,41.4019203762,378.90544716,366.086561142,10.5075,2.31138601749
 12/27  14:00:00,236.832519912,34.3311473931,0.0,0.0,62.886420148,41.4019203762,366.116326636,353.297584901,10.5075,2.31124173565
 12/27  15:00:00,232.984768535,34.3311473931,0.0,0.0,62.886420148,41.4019203762,354.849562438,343.176803857,10.5075,1.16525858058
 12/27  16:00:00,229.553938465,34.3311473931,0.0,0.0,62.886420148,41.4019203762,345.288570397,333.615709442,10.5075,1.16536095453
 12/27  17:00:00,239.756359529,34.3311473931,0.0,0.0,62.886420148,41.4019203762,353.106074428,341.43327331,10.5075,1.16530111769
 12/27  18:00:00,243.118795744,34.3311473931,0.0,0.0,62.886420148,41.4019203762,381.64068115,368.822739786,10.5075,2.31044136453
 12/27  19:00:00,242.481831508,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,396.189425508,385.684218715,9.34,1.1652067929
 12/27  20:00:00,226.247766755,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,395.01596588,384.510968902,9.34,1.16499697793
 12/27  21:00:00,201.340269359,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,399.339128771,390.0017082,8.1725,1.16492057055
 12/27  22:00:00,144.48078088,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,374.877385025,370.187385025,4.67,0.02
 12/27  23:00:00,78.9593192503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953167537,0.0,2.335,1.16453167537
 12/27  24:00:00,124.459368046,9.42613991896,0.0,0.0,3.49369000822,9.08398230582,25.2056628907,22.8506628907,2.335,0.02
 12/28  01:00:00,102.344773018,18.7656013325,0.0,0.0,3.49369000822,9.08398230582,49.5193691457,46.0201035979,2.335,1.16426554785
 12/28  02:00:00,96.7186695824,19.2473320306,0.0,0.0,3.49369000822,9.08398230582,52.6668725481,50.3118725481,2.335,0.02
 12/28  03:00:00,95.3348951893,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,45.3233867643,42.9683867643,2.335,0.02
 12/28  04:00:00,99.7804498009,22.5416788769,0.0,0.0,3.49369000822,9.08398230582,68.4158735084,66.0608735084,2.335,0.02
 12/28  05:00:00,103.697469456,19.6784344341,0.0,0.0,3.49369000822,9.08398230582,67.47113641,63.9718395486,2.335,1.16429686143
 12/28  06:00:00,101.300782206,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,48.3266306737,45.9716306737,2.335,0.02
 12/28  07:00:00,143.326541032,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,540.801879644,536.111879644,4.67,0.02
 12/28  08:00:00,152.501723561,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,480.235366471,474.400845807,4.67,1.16452066401
 12/28  09:00:00,215.146045134,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,436.01588575,426.678728176,8.1725,1.16465757355
 12/28  10:00:00,239.362408452,34.3311473931,0.0,0.0,62.886420148,41.4019203762,388.916625899,377.244175507,10.5075,1.16495039184
 12/28  11:00:00,229.56103607,34.3311473931,0.0,0.0,62.886420148,41.4019203762,371.452447451,359.779691397,10.5075,1.165256054
 12/28  12:00:00,260.352716981,34.3311473931,0.0,0.0,62.886420148,41.4019203762,351.286304069,339.613105855,10.5075,1.16569821458
 12/28  13:00:00,240.254786614,34.3311473931,0.0,0.0,62.886420148,41.4019203762,341.602218878,328.783384861,10.5075,2.31133401689
 12/28  14:00:00,237.049549067,34.3311473931,0.0,0.0,62.886420148,41.4019203762,334.768544847,323.095525085,10.5075,1.16551976235
 12/28  15:00:00,233.206558976,34.3311473931,0.0,0.0,62.886420148,41.4019203762,331.01750085,318.199268083,10.5075,2.31073276725
 12/28  16:00:00,229.802888622,34.3311473931,0.0,0.0,62.886420148,41.4019203762,322.478527453,310.805868776,10.5075,1.16515867696
 12/28  17:00:00,239.995341177,34.3311473931,0.0,0.0,62.886420148,41.4019203762,322.859406911,311.18652279,10.5075,1.16538412099
 12/28  18:00:00,243.371005573,34.3311473931,0.0,0.0,62.886420148,41.4019203762,326.183103035,314.510262447,10.5075,1.16534058855
 12/28  19:00:00,242.675339977,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,335.692338489,325.18719319,9.34,1.1651452989
 12/28  20:00:00,226.571431572,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,343.252656926,332.747599541,9.34,1.16505738533
 12/28  21:00:00,201.661837607,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,349.869032856,340.531535704,8.1725,1.16499715214
 12/28  22:00:00,144.67497392,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,325.387529398,319.552855759,4.67,1.16467363903
 12/28  23:00:00,79.3555042631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950101049,0.0,2.335,1.16450101049
 12/28  24:00:00,119.78309004,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,12.1728516462,9.81785164622,2.335,0.02
 12/29  01:00:00,97.8497482452,13.9519455484,0.0,0.0,3.49369000822,9.08398230582,32.6722679313,30.3172679313,2.335,0.02
 12/29  02:00:00,87.6025853778,9.86309002232,0.0,0.0,3.49369000822,9.08398230582,28.133986733,24.6346720414,2.335,1.16431469158
 12/29  03:00:00,96.7896803125,19.2313184314,0.0,0.0,3.49369000822,9.08398230582,46.3429512499,43.9879512499,2.335,0.02
 12/29  04:00:00,98.5657978985,20.8876179714,0.0,0.0,3.49369000822,9.08398230582,48.6960072094,46.3410072094,2.335,0.02
 12/29  05:00:00,118.014258888,17.8910303608,0.0,0.0,3.49369000822,9.08398230582,39.649702777,36.1504153549,2.335,1.16428742213
 12/29  06:00:00,119.787175442,19.8656987641,0.0,0.0,3.49369000822,9.08398230582,60.2822845016,57.9272845016,2.335,0.02
 12/29  07:00:00,160.21847454,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,498.232939034,493.542939034,4.67,0.02
 12/29  08:00:00,161.845399129,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,461.146762653,455.312178244,4.67,1.16458440895
 12/29  09:00:00,215.309043076,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,419.121320767,410.928820767,8.1725,0.02
 12/29  10:00:00,239.375656105,34.3311473931,0.0,0.0,62.886420148,41.4019203762,377.425176924,365.75263028,10.5075,1.16504664395
 12/29  11:00:00,229.632262889,34.3311473931,0.0,0.0,62.886420148,41.4019203762,366.007869747,353.190084353,10.5075,2.31028539377
 12/29  12:00:00,260.368915098,34.3311473931,0.0,0.0,62.886420148,41.4019203762,351.900581239,340.227569651,10.5075,1.1655115872
 12/29  13:00:00,240.138783703,34.3311473931,0.0,0.0,62.886420148,41.4019203762,346.850676931,334.031845538,10.5075,2.31133139293
 12/29  14:00:00,236.999765527,34.3311473931,0.0,0.0,62.886420148,41.4019203762,334.242813806,322.56961635,10.5075,1.16569745561
 12/29  15:00:00,233.187533725,34.3311473931,0.0,0.0,62.886420148,41.4019203762,325.24576681,313.572769433,10.5075,1.16549737649
 12/29  16:00:00,229.79491293,34.3311473931,0.0,0.0,62.886420148,41.4019203762,317.675291583,304.857184509,10.5075,2.31060707368
 12/29  17:00:00,239.982833744,34.3311473931,0.0,0.0,62.886420148,41.4019203762,324.611691388,312.938984812,10.5075,1.16520657616
 12/29  18:00:00,243.332983131,34.3311473931,0.0,0.0,62.886420148,41.4019203762,326.16260616,314.48965225,10.5075,1.16545391008
 12/29  19:00:00,242.656641603,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,338.70134245,328.196108442,9.34,1.16523400798
 12/29  20:00:00,219.912601373,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,350.648778918,340.143672266,9.34,1.16510665172
 12/29  21:00:00,195.423951561,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,357.717249833,348.379707402,8.1725,1.16504243031
 12/29  22:00:00,139.886205337,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,333.828160718,327.993491832,4.67,1.16466888568
 12/29  23:00:00,79.2789381633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  24:00:00,119.749652627,4.65064851614,0.0,0.0,3.49369000822,9.08398230582,14.3538213965,10.8544179866,2.335,1.16440340987
 12/30  01:00:00,95.5018047742,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,35.3725084568,33.6012584568,1.75125,0.02
 12/30  02:00:00,86.5741048598,11.1563972327,0.0,0.0,3.49369000822,6.81298672936,30.3142218956,27.3985264358,1.75125,1.16444545981
 12/30  03:00:00,96.8772935026,21.634791224,0.0,0.0,3.49369000822,6.81298672936,50.4267418825,48.6554918825,1.75125,0.02
 12/30  04:00:00,95.9898276085,20.6300049331,0.0,0.0,3.49369000822,6.81298672936,53.3019772428,51.5307272428,1.75125,0.02
 12/30  05:00:00,98.8370651445,16.9394598618,0.0,0.0,3.49369000822,6.81298672936,44.1261882255,41.2105898253,1.75125,1.16434840014
 12/30  06:00:00,103.802348606,22.5416788769,0.0,0.0,3.49369000822,6.81298672936,64.9123846898,63.1411346898,1.75125,0.02
 12/30  07:00:00,129.428220318,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,508.558314311,503.891475761,3.5025,1.16433855004
 12/30  08:00:00,138.431040304,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,456.877798182,453.355298182,3.5025,0.02
 12/30  09:00:00,187.767734274,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,421.883247373,414.881000265,5.8375,1.16474710787
 12/30  10:00:00,204.979260556,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,370.10045552,359.595655958,9.34,1.16479956188
 12/30  11:00:00,229.844983379,34.3311473931,0.0,0.0,62.886420148,41.4019203762,323.655956629,311.983270941,10.5075,1.16518568777
 12/30  12:00:00,261.215195961,34.3311473931,0.0,0.0,62.886420148,41.4019203762,301.232901387,289.559963669,10.5075,1.16543771824
 12/30  13:00:00,242.646517718,34.3311473931,0.0,0.0,62.886420148,41.4019203762,288.696175617,275.877309142,10.5075,2.31136647508
 12/30  14:00:00,240.64984734,34.3311473931,0.0,0.0,62.886420148,41.4019203762,277.904134617,266.231084392,10.5075,1.16555022512
 12/30  15:00:00,237.181834183,34.3311473931,0.0,0.0,62.886420148,41.4019203762,269.373184829,256.554929125,10.5075,2.31075570427
 12/30  16:00:00,234.096458765,34.3311473931,0.0,0.0,62.886420148,41.4019203762,255.806899273,244.134100016,10.5075,1.16529925632
 12/30  17:00:00,244.989410418,34.3311473931,0.0,0.0,62.886420148,41.4019203762,251.546138531,239.873414182,10.5075,1.16522434843
 12/30  18:00:00,248.579178852,34.3311473931,0.0,0.0,62.886420148,41.4019203762,254.488562374,242.81563819,10.5075,1.16542418367
 12/30  19:00:00,233.186290909,34.3311473931,0.0,0.0,34.9369000822,32.3179380704,274.736177267,264.253183703,8.1725,2.31049356322
 12/30  20:00:00,188.027561759,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,288.547604445,281.545077675,5.8375,1.16502677062
 12/30  21:00:00,177.63927948,34.3311473931,0.0,0.0,20.9621400493,23.2339557645,285.697557157,279.840057157,5.8375,0.02
 12/30  22:00:00,134.945498829,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,255.170895305,250.503645693,3.5025,1.1647496117
 12/30  23:00:00,83.8078036324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582971451,0.0,1.75125,1.16457971451
 12/30  24:00:00,119.428048221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,88.7629866124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557072209,0.0,1.75125,1.16432072209
 12/31  02:00:00,81.4164512125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,89.4434093717,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,15.6040479531,13.8327979531,1.75125,0.02
 12/31  04:00:00,88.6071221594,9.30129703229,0.0,0.0,3.49369000822,6.81298672936,18.0501797565,15.1346045337,1.75125,1.16432522277
 12/31  05:00:00,98.9138185129,13.9519455484,0.0,0.0,3.49369000822,6.81298672936,28.7916270751,27.0203770751,1.75125,0.02
 12/31  06:00:00,98.6015420148,14.9012774131,0.0,0.0,3.49369000822,6.81298672936,34.7565413013,32.9852913013,1.75125,0.02
 12/31  07:00:00,129.83379492,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,500.234226862,495.567355726,3.5025,1.1643711362
 12/31  08:00:00,138.545093851,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,479.347706737,475.825206737,3.5025,0.02
 12/31  09:00:00,160.226706648,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,437.798186836,433.131269031,3.5025,1.16441780521
 12/31  10:00:00,132.383969218,34.3311473931,0.0,0.0,6.98738001645,14.1499734587,440.189445943,436.666945943,3.5025,0.02
 12/31  11:00:00,167.292186745,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,420.710536397,412.540752097,7.005,1.16478429979
 12/31  12:00:00,198.678961405,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,419.905250246,411.735333165,7.005,1.16491708157
 12/31  13:00:00,205.400448276,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,409.445471597,398.940483707,9.34,1.1649878901
 12/31  14:00:00,202.867827387,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,407.792855306,397.287856566,9.34,1.16499873997
 12/31  15:00:00,199.143745309,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,402.134075901,391.629130741,9.34,1.1649451597
 12/31  16:00:00,195.725455387,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,397.019701735,386.514753961,9.34,1.16494777416
 12/31  17:00:00,205.892272912,34.3311473931,0.0,0.0,41.9242800987,36.8599292233,398.802839024,388.297836169,9.34,1.16500285554
 12/31  18:00:00,180.818402664,34.3311473931,0.0,0.0,27.9495200658,27.7759469175,462.51148234,454.341545028,7.005,1.1649373119
 12/31  19:00:00,187.377568103,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,487.490352299,481.655555971,4.67,1.16479632795
 12/31  20:00:00,167.270281182,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,496.541592659,490.706744622,4.67,1.16484803753
 12/31  21:00:00,158.496986304,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,497.742254352,493.052254352,4.67,0.02
 12/31  22:00:00,144.379667647,34.3311473931,0.0,0.0,13.9747600329,18.6919646116,464.582536527,458.747958323,4.67,1.16457820364
 12/31  23:00:00,78.7124340211,2.32532425807,0.0,0.0,3.49369000822,6.81298672936,8.15214261596,6.38089261596,1.75125,0.02
 12/31  24:00:00,130.493442632,17.8178430457,0.0,0.0,3.49369000822,6.81298672936,60.374048676,57.4584440722,1.75125,1.16435460376
